Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,1,7,45,130.5,15.5,2.2,9.5,28.0,69.24,0.0
2017,1,1,8,0,261.0,31.0,2.6,10.0,56.0,152.41,110.71
2017,1,1,8,15,330.0,44.5,2.5,10.5,94.5,211.85,168.94
2017,1,1,8,30,399.0,58.0,2.4,11.0,133.0,278.94,228.96
2017,1,1,8,45,442.0,69.5,2.35,11.5,174.0,337.01,280.13
2017,1,1,9,0,485.0,81.0,2.3,12.0,215.0,398.57,332.37
2017,1,1,9,15,516.0,90.0,2.15,13.0,254.5,453.03,376.1
2017,1,1,9,30,547.0,99.0,2.0,14.0,294.0,508.99,419.08
2017,1,1,9,45,673.5,85.5,1.85,15.0,353.5,608.82,495.1
2017,1,1,10,0,800.0,72.0,1.7,16.0,413.0,711.99,567.05
2017,1,1,10,15,818.0,74.5,1.6,16.5,448.0,758.91,596.71
2017,1,1,10,30,836.0,77.0,1.5,17.0,483.0,804.37,625.01
2017,1,1,10,45,692.0,124.5,1.45,17.5,473.5,768.06,596.15
2017,1,1,11,0,548.0,172.0,1.4,18.0,464.0,707.25,550.23
2017,1,1,11,15,511.5,192.5,1.4,18.5,474.0,711.0,550.8
2017,1,1,11,30,475.0,213.0,1.4,19.0,484.0,710.95,548.04
2017,1,1,11,45,681.0,149.0,1.45,19.5,547.0,846.33,643.57
2017,1,1,12,0,887.0,85.0,1.5,20.0,610.0,957.81,715.53
2017,1,1,12,15,889.0,85.5,1.55,20.0,615.5,966.69,720.38
2017,1,1,12,30,891.0,86.0,1.6,20.0,621.0,972.08,724.39
2017,1,1,12,45,887.0,87.0,1.65,20.5,617.5,968.81,721.53
2017,1,1,13,0,883.0,88.0,1.7,21.0,614.0,962.06,716.64
2017,1,1,13,15,879.0,87.5,1.8,21.0,603.0,950.03,710.44
2017,1,1,13,30,875.0,87.0,1.9,21.0,592.0,934.66,702.11
2017,1,1,13,45,863.5,87.0,2.0,21.5,572.0,918.92,692.23
2017,1,1,14,0,852.0,87.0,2.1,22.0,552.0,890.87,674.02
2017,1,1,14,15,840.5,85.5,2.15,22.0,526.0,858.25,653.49
2017,1,1,14,30,829.0,84.0,2.2,22.0,500.0,823.14,631.08
2017,1,1,14,45,810.0,82.5,2.25,22.0,466.5,779.65,602.5
2017,1,1,15,0,791.0,81.0,2.3,22.0,433.0,734.59,572.4
2017,1,1,15,15,767.5,77.5,2.05,21.5,394.5,682.57,535.9
2017,1,1,15,30,744.0,74.0,1.8,21.0,356.0,629.98,498.37
2017,1,1,15,45,702.5,71.5,1.55,21.0,312.0,569.96,452.0
2017,1,1,16,0,661.0,69.0,1.3,21.0,268.0,508.41,403.2
2017,1,1,16,15,608.5,63.0,1.2,20.0,222.5,438.68,348.95
2017,1,1,16,30,556.0,57.0,1.1,19.0,177.0,372.75,295.42
2017,1,1,16,45,465.0,48.5,1.05,18.5,132.0,290.59,226.97
2017,1,1,17,0,374.0,40.0,1.0,18.0,87.0,217.34,163.59
2017,1,1,17,15,234.0,26.5,1.0,17.5,51.0,129.61,77.7
2017,1,1,17,30,94.0,13.0,1.0,17.0,15.0,39.36,0.0
2017,1,1,17,45,47.0,6.5,1.05,16.5,7.5,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,2,7,45,175.5,15.0,3.4,15.0,31.5,82.31,0.0
2017,1,2,8,0,351.0,30.0,3.8,15.0,63.0,184.14,131.27
2017,1,2,8,15,454.5,39.0,3.95,15.0,108.0,258.41,202.96
2017,1,2,8,30,558.0,48.0,4.1,15.0,153.0,343.71,278.59
2017,1,2,8,45,647.0,50.5,4.35,15.5,204.5,420.52,345.86
2017,1,2,9,0,736.0,53.0,4.6,16.0,256.0,508.59,420.33
2017,1,2,9,15,774.0,56.5,4.7,16.5,302.5,572.52,473.02
2017,1,2,9,30,812.0,60.0,4.8,17.0,349.0,637.96,525.15
2017,1,2,9,45,848.5,59.5,4.95,17.5,392.5,692.29,565.44
2017,1,2,10,0,885.0,59.0,5.1,18.0,436.0,752.55,609.41
2017,1,2,10,15,902.0,60.5,5.05,18.5,472.5,800.02,641.98
2017,1,2,10,30,919.0,62.0,5.0,19.0,509.0,845.78,672.7
2017,1,2,10,45,934.5,62.0,5.0,19.5,539.0,886.3,699.39
2017,1,2,11,0,950.0,62.0,5.0,20.0,569.0,924.43,724.05
2017,1,2,11,15,958.0,63.0,4.85,20.0,591.5,954.39,743.02
2017,1,2,11,30,966.0,64.0,4.7,20.0,614.0,981.13,759.58
2017,1,2,11,45,971.5,64.0,4.6,20.5,628.5,1000.83,770.04
2017,1,2,12,0,977.0,64.0,4.5,21.0,643.0,1016.93,778.04
2017,1,2,12,15,979.0,64.0,4.4,21.0,648.5,1025.95,783.0
2017,1,2,12,30,981.0,64.0,4.3,21.0,654.0,1031.14,785.7
2017,1,2,12,45,980.0,64.0,4.2,21.5,651.5,1029.57,782.47
2017,1,2,13,0,979.0,64.0,4.1,22.0,649.0,1024.12,776.84
2017,1,2,13,15,976.0,63.5,3.95,22.0,638.0,1012.3,768.25
2017,1,2,13,30,973.0,63.0,3.8,22.0,627.0,996.74,757.31
2017,1,2,13,45,966.5,62.5,3.65,22.0,607.5,974.31,741.83
2017,1,2,14,0,960.0,62.0,3.5,22.0,588.0,948.47,724.17
2017,1,2,14,15,950.0,61.0,3.3,22.0,561.0,915.67,701.44
2017,1,2,14,30,940.0,60.0,3.1,22.0,534.0,879.98,676.74
2017,1,2,14,45,925.5,58.5,2.95,22.0,499.5,837.31,647.4
2017,1,2,15,0,911.0,57.0,2.8,22.0,465.0,792.5,616.36
2017,1,2,15,15,890.0,55.0,2.4,21.5,424.5,740.37,579.33
2017,1,2,15,30,869.0,53.0,2.0,21.0,384.0,687.22,540.94
2017,1,2,15,45,837.5,51.0,1.65,20.5,339.0,626.47,496.41
2017,1,2,16,0,806.0,49.0,1.3,20.0,294.0,566.4,448.95
2017,1,2,16,15,759.5,45.0,1.25,19.0,245.5,500.48,397.92
2017,1,2,16,30,713.0,41.0,1.2,18.0,197.0,432.67,343.02
2017,1,2,16,45,636.0,35.5,1.2,17.5,149.0,352.33,275.53
2017,1,2,17,0,559.0,30.0,1.2,17.0,101.0,279.12,210.74
2017,1,2,17,15,279.5,25.0,1.2,16.5,60.5,145.38,90.57
2017,1,2,17,30,0.0,20.0,1.2,16.0,20.0,18.19,0.0
2017,1,2,17,45,0.0,10.0,1.25,15.5,10.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,7,45,228.0,13.0,3.35,10.5,34.5,94.43,0.0
2017,1,3,8,0,456.0,26.0,3.6,11.0,69.0,213.64,154.0
2017,1,3,8,15,552.0,33.0,3.55,11.5,115.5,288.62,228.96
2017,1,3,8,30,648.0,40.0,3.5,12.0,162.0,373.28,304.83
2017,1,3,8,45,702.0,45.0,3.5,13.0,210.0,442.44,365.47
2017,1,3,9,0,756.0,50.0,3.5,14.0,258.0,515.61,426.71
2017,1,3,9,15,790.5,53.0,3.5,14.5,304.0,577.62,477.44
2017,1,3,9,30,825.0,56.0,3.5,15.0,350.0,635.31,522.74
2017,1,3,9,45,648.0,99.5,3.5,16.0,347.0,605.56,495.68
2017,1,3,10,0,471.0,143.0,3.5,17.0,344.0,542.52,442.38
2017,1,3,10,15,686.0,104.5,3.65,17.5,424.0,693.27,559.4
2017,1,3,10,30,901.0,66.0,3.8,18.0,504.0,835.54,661.86
2017,1,3,10,45,911.5,67.5,4.0,19.0,533.0,873.28,685.23
2017,1,3,11,0,922.0,69.0,4.2,20.0,562.0,908.43,707.24
2017,1,3,11,15,929.0,70.0,4.2,20.0,583.5,936.95,726.11
2017,1,3,11,30,936.0,71.0,4.2,20.0,605.0,962.32,742.82
2017,1,3,11,45,931.5,75.0,4.2,20.5,617.5,977.37,750.97
2017,1,3,12,0,927.0,79.0,4.2,21.0,630.0,988.67,756.7
2017,1,3,12,15,928.0,79.5,4.15,21.0,635.0,997.12,761.79
2017,1,3,12,30,929.0,80.0,4.1,21.0,640.0,1001.91,764.56
2017,1,3,12,45,928.0,79.5,4.1,21.0,637.0,999.86,763.13
2017,1,3,13,0,927.0,79.0,4.1,21.0,634.0,994.14,759.41
2017,1,3,13,15,922.0,78.0,4.05,21.0,622.0,980.35,750.04
2017,1,3,13,30,917.0,77.0,4.0,21.0,610.0,963.07,738.45
2017,1,3,13,45,910.5,76.0,4.0,21.0,591.0,941.02,723.99
2017,1,3,14,0,904.0,75.0,4.0,21.0,572.0,915.77,707.38
2017,1,3,14,15,892.5,73.5,3.9,20.5,545.0,882.45,685.88
2017,1,3,14,30,881.0,72.0,3.8,20.0,518.0,846.52,662.43
2017,1,3,14,45,856.5,72.5,3.75,20.0,483.0,807.52,635.58
2017,1,3,15,0,832.0,73.0,3.7,20.0,448.0,759.31,601.75
2017,1,3,15,15,809.0,70.5,3.45,19.5,408.5,707.48,565.11
2017,1,3,15,30,786.0,68.0,3.2,19.0,369.0,654.92,527.28
2017,1,3,15,45,752.0,64.5,2.95,18.5,325.0,593.47,480.87
2017,1,3,16,0,718.0,61.0,2.7,18.0,281.0,532.95,432.89
2017,1,3,16,15,668.5,56.0,2.6,17.0,234.5,463.21,377.14
2017,1,3,16,30,619.0,51.0,2.5,16.0,188.0,400.21,324.34
2017,1,3,16,45,537.5,43.5,2.4,15.0,141.5,320.23,255.96
2017,1,3,17,0,456.0,36.0,2.3,14.0,95.0,248.23,191.79
2017,1,3,17,15,228.0,27.5,2.55,13.5,57.0,130.91,85.09
2017,1,3,17,30,0.0,19.0,2.8,13.0,19.0,17.28,0.0
2017,1,3,17,45,0.0,9.5,3.1,13.0,9.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.7,3.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,10.5,4.7,2.5,10.5,9.23,0.0
2017,1,4,8,0,0.0,21.0,4.9,3.0,21.0,18.5,9.3
2017,1,4,8,15,0.0,37.0,4.9,3.0,37.0,33.41,23.36
2017,1,4,8,30,0.0,53.0,4.9,3.0,53.0,48.87,37.48
2017,1,4,8,45,0.0,69.5,4.9,3.5,69.5,64.76,51.79
2017,1,4,9,0,0.0,86.0,4.9,4.0,86.0,80.62,65.86
2017,1,4,9,15,0.0,102.0,4.8,4.0,102.0,95.97,79.38
2017,1,4,9,30,0.0,118.0,4.7,4.0,118.0,111.39,92.78
2017,1,4,9,45,67.5,152.5,4.6,4.5,181.5,206.64,176.92
2017,1,4,10,0,135.0,187.0,4.5,5.0,245.0,312.99,268.25
2017,1,4,10,15,67.5,171.5,4.35,5.0,200.5,229.96,195.55
2017,1,4,10,30,0.0,156.0,4.2,5.0,156.0,146.33,121.51
2017,1,4,10,45,3.5,170.0,4.05,5.5,172.0,163.14,135.62
2017,1,4,11,0,7.0,184.0,3.9,6.0,188.0,180.28,149.74
2017,1,4,11,15,11.5,197.0,3.7,6.0,204.0,197.56,164.19
2017,1,4,11,30,16.0,210.0,3.5,6.0,220.0,215.16,178.83
2017,1,4,11,45,8.0,163.5,3.35,6.5,168.5,158.9,130.82
2017,1,4,12,0,0.0,117.0,3.2,7.0,117.0,105.28,84.85
2017,1,4,12,15,15.0,180.5,3.15,7.0,189.5,182.78,150.94
2017,1,4,12,30,30.0,244.0,3.1,7.0,262.0,282.68,233.92
2017,1,4,12,45,15.5,209.0,3.1,7.5,218.5,212.93,175.27
2017,1,4,13,0,1.0,174.0,3.1,8.0,175.0,162.71,132.74
2017,1,4,13,15,150.0,217.0,2.95,8.0,304.5,382.42,319.21
2017,1,4,13,30,299.0,260.0,2.8,8.0,434.0,590.17,485.4
2017,1,4,13,45,285.0,253.0,2.7,8.5,415.0,564.12,462.77
2017,1,4,14,0,271.0,246.0,2.6,9.0,396.0,537.54,441.34
2017,1,4,14,15,245.0,237.0,2.5,9.0,368.0,481.31,397.42
2017,1,4,14,30,219.0,228.0,2.4,9.0,340.0,442.74,366.86
2017,1,4,14,45,478.0,164.5,2.3,9.0,387.0,604.25,500.21
2017,1,4,15,0,737.0,101.0,2.2,9.0,434.0,723.72,593.29
2017,1,4,15,15,712.5,97.0,2.05,8.5,396.0,672.16,554.31
2017,1,4,15,30,688.0,93.0,1.9,8.0,358.0,620.25,515.22
2017,1,4,15,45,662.0,85.5,1.8,8.0,316.5,563.29,469.96
2017,1,4,16,0,636.0,78.0,1.7,8.0,275.0,506.87,423.83
2017,1,4,16,15,584.0,71.0,1.45,7.5,229.0,437.05,365.39
2017,1,4,16,30,532.0,64.0,1.2,7.0,183.0,370.95,308.22
2017,1,4,16,45,457.5,53.5,0.95,7.0,138.0,294.93,240.94
2017,1,4,17,0,383.0,43.0,0.7,7.0,93.0,226.14,178.27
2017,1,4,17,15,251.5,29.0,0.7,6.5,56.0,141.9,96.67
2017,1,4,17,30,120.0,15.0,0.7,6.0,19.0,49.41,0.0
2017,1,4,17,45,60.0,7.5,0.75,5.5,9.5,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,163.0,15.5,2.25,5.0,31.0,77.75,0.0
2017,1,5,8,0,326.0,31.0,2.5,6.0,62.0,173.97,127.13
2017,1,5,8,15,426.5,41.5,2.25,6.5,106.0,246.97,199.01
2017,1,5,8,30,527.0,52.0,2.0,7.0,150.0,330.81,273.89
2017,1,5,8,45,583.5,59.5,1.75,8.0,196.5,398.09,332.36
2017,1,5,9,0,640.0,67.0,1.5,9.0,243.0,469.95,391.52
2017,1,5,9,15,680.0,72.0,1.6,10.0,288.5,532.64,442.06
2017,1,5,9,30,720.0,77.0,1.7,11.0,334.0,597.32,492.2
2017,1,5,9,45,741.5,82.5,1.8,12.0,374.0,650.98,531.73
2017,1,5,10,0,763.0,88.0,1.9,13.0,414.0,704.26,568.71
2017,1,5,10,15,385.0,129.0,2.1,13.5,293.5,474.95,389.71
2017,1,5,10,30,7.0,170.0,2.3,14.0,173.0,166.93,133.85
2017,1,5,10,45,64.0,208.5,2.5,14.5,242.5,271.72,221.28
2017,1,5,11,0,121.0,247.0,2.7,15.0,312.0,384.96,311.72
2017,1,5,11,15,187.5,254.5,2.85,15.0,359.5,456.11,368.57
2017,1,5,11,30,254.0,262.0,3.0,15.0,407.0,547.09,439.56
2017,1,5,11,45,252.5,270.0,3.2,15.5,417.5,541.29,434.15
2017,1,5,12,0,251.0,278.0,3.4,16.0,428.0,552.13,441.67
2017,1,5,12,15,162.5,277.0,3.5,16.0,374.5,467.62,374.44
2017,1,5,12,30,74.0,276.0,3.6,16.0,321.0,363.38,290.92
2017,1,5,12,45,163.5,277.5,3.75,16.0,376.5,469.63,377.19
2017,1,5,13,0,253.0,279.0,3.9,16.0,432.0,556.73,446.56
2017,1,5,13,15,192.5,277.5,4.1,15.5,392.5,495.62,398.82
2017,1,5,13,30,132.0,276.0,4.3,15.0,353.0,435.17,351.45
2017,1,5,13,45,86.0,253.0,4.55,15.0,303.0,345.98,280.63
2017,1,5,14,0,40.0,230.0,4.8,15.0,253.0,276.15,223.71
2017,1,5,14,15,20.0,191.0,4.95,14.5,202.5,199.19,161.26
2017,1,5,14,30,0.0,152.0,5.1,14.0,152.0,141.38,113.34
2017,1,5,14,45,398.5,118.5,5.35,14.0,299.5,484.82,406.66
2017,1,5,15,0,797.0,85.0,5.6,14.0,447.0,748.72,617.76
2017,1,5,15,15,773.5,81.5,5.65,13.5,408.0,696.5,578.45
2017,1,5,15,30,750.0,78.0,5.7,13.0,369.0,643.65,539.25
2017,1,5,15,45,720.5,73.0,5.8,12.5,326.0,588.33,495.77
2017,1,5,16,0,691.0,68.0,5.9,12.0,283.0,530.19,448.09
2017,1,5,16,15,641.5,62.0,5.8,11.0,236.5,460.48,389.47
2017,1,5,16,30,592.0,56.0,5.7,10.0,190.0,394.24,331.59
2017,1,5,16,45,518.5,47.5,5.65,9.5,144.5,317.84,262.84
2017,1,5,17,0,445.0,39.0,5.6,9.0,99.0,248.54,198.37
2017,1,5,17,15,222.5,30.0,5.7,8.0,60.0,132.51,92.3
2017,1,5,17,30,0.0,21.0,5.8,7.0,21.0,19.1,0.0
2017,1,5,17,45,0.0,10.5,5.9,6.5,10.5,9.55,0.0
2017,1,5,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,6.15,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.75,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.8,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.85,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.9,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.8,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.7,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.65,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,1.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,1.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.2,1.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,6.05,0.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.4,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.5,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.55,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.65,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.7,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.75,-0.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.8,-1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.75,-1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.7,-1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.7,-1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.7,-1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.6,-1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.5,-1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.4,-1.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.3,-2.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.2,-2.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,7,45,84.5,19.0,5.9,-2.0,27.0,52.06,0.0
2017,1,6,8,0,169.0,38.0,5.9,-2.0,54.0,124.72,93.71
2017,1,6,8,15,260.5,54.5,5.85,-1.5,95.5,190.53,158.97
2017,1,6,8,30,352.0,71.0,5.8,-1.0,137.0,266.76,230.02
2017,1,6,8,45,417.5,83.0,5.75,-1.0,182.5,333.59,292.67
2017,1,6,9,0,483.0,95.0,5.7,-1.0,228.0,406.61,359.49
2017,1,6,9,15,528.5,103.5,5.65,-0.5,272.5,468.58,414.5
2017,1,6,9,30,574.0,112.0,5.6,0.0,317.0,537.27,473.52
2017,1,6,9,45,608.0,118.0,5.6,0.0,358.0,595.05,522.84
2017,1,6,10,0,642.0,124.0,5.6,0.0,399.0,653.63,571.79
2017,1,6,10,15,321.0,100.0,5.55,0.0,237.5,388.4,343.56
2017,1,6,10,30,0.0,76.0,5.5,0.0,76.0,67.24,54.21
2017,1,6,10,45,0.0,93.0,5.5,0.0,93.0,82.74,67.95
2017,1,6,11,0,0.0,110.0,5.5,0.0,110.0,98.91,82.05
2017,1,6,11,15,0.0,103.0,5.5,0.0,103.0,92.05,75.89
2017,1,6,11,30,0.0,96.0,5.5,0.0,96.0,85.35,69.9
2017,1,6,11,45,0.0,126.5,5.55,0.0,126.5,114.51,95.38
2017,1,6,12,0,0.0,157.0,5.6,0.0,157.0,144.55,121.44
2017,1,6,12,15,2.5,174.5,5.6,0.0,176.0,164.53,138.79
2017,1,6,12,30,5.0,192.0,5.6,0.0,195.0,184.87,156.41
2017,1,6,12,45,9.0,204.0,5.7,0.0,209.5,201.24,170.7
2017,1,6,13,0,13.0,216.0,5.8,0.0,224.0,217.84,185.19
2017,1,6,13,15,408.0,173.0,5.85,0.0,412.5,613.77,532.82
2017,1,6,13,30,803.0,130.0,5.9,0.0,601.0,938.07,795.73
2017,1,6,13,45,805.5,124.5,5.95,0.0,584.5,920.48,781.23
2017,1,6,14,0,808.0,119.0,6.0,0.0,568.0,899.61,766.12
2017,1,6,14,15,795.5,116.5,6.05,0.0,542.0,865.98,740.9
2017,1,6,14,30,783.0,114.0,6.1,0.0,516.0,830.01,713.74
2017,1,6,14,45,771.5,109.0,6.2,0.0,483.5,789.76,683.13
2017,1,6,15,0,760.0,104.0,6.3,0.0,451.0,747.59,650.59
2017,1,6,15,15,735.0,100.0,6.3,0.0,412.0,694.78,608.45
2017,1,6,15,30,710.0,96.0,6.3,0.0,373.0,641.55,564.73
2017,1,6,15,45,687.5,87.5,6.3,0.0,330.5,584.79,516.29
2017,1,6,16,0,665.0,79.0,6.3,0.0,288.0,528.17,466.63
2017,1,6,16,15,613.0,72.0,6.2,0.0,241.0,456.81,402.44
2017,1,6,16,30,561.0,65.0,6.1,0.0,194.0,389.08,339.74
2017,1,6,16,45,498.0,54.0,6.0,0.0,148.5,316.16,271.06
2017,1,6,17,0,435.0,43.0,5.9,0.0,103.0,249.24,206.15
2017,1,6,17,15,299.0,30.0,5.8,0.0,63.0,161.15,118.14
2017,1,6,17,30,163.0,17.0,5.7,0.0,23.0,77.37,0.0
2017,1,6,17,45,81.5,8.5,5.6,-0.5,11.5,7.73,0.0
2017,1,6,18,0,0.0,0.0,5.5,-1.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.55,-1.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.6,-1.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.65,-1.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.7,-2.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.25,-3.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.55,-4.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.2,-5.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.85,-6.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,7,7,45,268.0,13.0,4.15,-5.0,37.5,104.81,0.0
2017,1,7,8,0,536.0,26.0,4.4,-5.0,75.0,239.42,181.76
2017,1,7,8,15,631.5,33.0,4.4,-4.0,125.5,318.29,266.48
2017,1,7,8,30,727.0,40.0,4.4,-3.0,176.0,406.74,350.39
2017,1,7,8,45,780.0,44.5,4.4,-2.5,227.5,478.95,418.53
2017,1,7,9,0,833.0,49.0,4.4,-2.0,279.0,550.84,483.79
2017,1,7,9,15,867.5,52.5,4.35,-1.5,328.5,616.65,541.05
2017,1,7,9,30,902.0,56.0,4.3,-1.0,378.0,683.62,596.48
2017,1,7,9,45,925.5,58.0,4.25,-0.5,422.5,741.51,640.59
2017,1,7,10,0,949.0,60.0,4.2,0.0,467.0,798.71,682.95
2017,1,7,10,15,965.0,62.0,4.1,0.0,505.5,848.92,719.68
2017,1,7,10,30,981.0,64.0,4.0,0.0,544.0,897.18,754.18
2017,1,7,10,45,992.0,65.0,3.9,0.5,575.0,937.6,780.83
2017,1,7,11,0,1003.0,66.0,3.8,1.0,606.0,975.19,805.3
2017,1,7,11,15,1010.5,67.0,3.75,1.5,629.5,1006.54,825.21
2017,1,7,11,30,1018.0,68.0,3.7,2.0,653.0,1034.45,842.5
2017,1,7,11,45,1023.0,67.5,3.65,2.5,668.0,1054.49,854.05
2017,1,7,12,0,1028.0,67.0,3.6,3.0,683.0,1070.7,862.96
2017,1,7,12,15,1029.5,67.5,3.6,3.0,689.5,1080.9,869.69
2017,1,7,12,30,1031.0,68.0,3.6,3.0,696.0,1087.05,873.77
2017,1,7,12,45,1030.0,67.5,3.6,3.5,693.5,1085.41,870.99
2017,1,7,13,0,1029.0,67.0,3.6,4.0,691.0,1079.68,865.58
2017,1,7,13,15,1025.5,66.5,3.6,4.0,679.5,1067.5,857.36
2017,1,7,13,30,1022.0,66.0,3.6,4.0,668.0,1051.38,846.53
2017,1,7,13,45,1015.5,65.0,3.65,4.0,648.0,1027.98,831.04
2017,1,7,14,0,1009.0,64.0,3.7,4.0,628.0,1000.95,812.99
2017,1,7,14,15,999.5,63.0,3.65,4.0,600.5,967.8,789.72
2017,1,7,14,30,990.0,62.0,3.6,4.0,573.0,931.52,764.14
2017,1,7,14,45,973.5,62.0,3.6,4.5,537.5,887.85,731.91
2017,1,7,15,0,957.0,62.0,3.6,5.0,502.0,841.98,697.83
2017,1,7,15,15,937.0,60.0,3.4,4.5,460.5,789.0,659.26
2017,1,7,15,30,917.0,58.0,3.2,4.0,419.0,734.73,619.04
2017,1,7,15,45,888.0,55.0,3.05,4.0,372.0,672.21,570.64
2017,1,7,16,0,859.0,52.0,2.9,4.0,325.0,609.92,519.11
2017,1,7,16,15,815.0,48.5,2.5,3.0,274.5,543.16,462.4
2017,1,7,16,30,771.0,45.0,2.1,2.0,224.0,474.01,401.53
2017,1,7,16,45,699.0,39.5,1.75,1.0,172.5,392.19,328.04
2017,1,7,17,0,627.0,34.0,1.4,0.0,121.0,316.67,257.24
2017,1,7,17,15,487.5,25.0,1.4,-0.5,75.5,220.43,162.27
2017,1,7,17,30,348.0,16.0,1.4,-1.0,30.0,131.2,0.0
2017,1,7,17,45,174.0,8.0,1.4,-1.5,15.0,50.66,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,249.5,13.0,1.05,-2.5,36.0,98.7,0.0
2017,1,8,8,0,499.0,26.0,1.2,-2.0,72.0,225.21,167.73
2017,1,8,8,15,594.5,32.5,1.3,-1.0,120.5,301.42,246.78
2017,1,8,8,30,690.0,39.0,1.4,0.0,169.0,387.18,325.33
2017,1,8,8,45,744.5,43.5,1.55,0.5,219.0,458.17,389.93
2017,1,8,9,0,799.0,48.0,1.7,1.0,269.0,533.21,455.36
2017,1,8,9,15,832.5,51.0,1.95,1.5,316.5,592.0,505.99
2017,1,8,9,30,866.0,54.0,2.2,2.0,364.0,656.14,558.7
2017,1,8,9,45,889.0,56.5,2.5,3.0,407.0,712.85,601.36
2017,1,8,10,0,912.0,59.0,2.8,4.0,450.0,768.96,642.6
2017,1,8,10,15,927.5,60.5,2.8,4.5,487.5,816.87,676.01
2017,1,8,10,30,943.0,62.0,2.8,5.0,525.0,862.91,707.44
2017,1,8,10,45,953.5,63.5,2.85,5.5,555.0,902.51,734.02
2017,1,8,11,0,964.0,65.0,2.9,6.0,585.0,939.38,758.39
2017,1,8,11,15,970.5,66.0,2.95,6.0,608.0,969.04,778.78
2017,1,8,11,30,977.0,67.0,3.0,6.0,631.0,995.37,796.88
2017,1,8,11,45,978.5,69.0,3.1,6.5,645.5,1014.78,809.15
2017,1,8,12,0,980.0,71.0,3.2,7.0,660.0,1030.44,818.92
2017,1,8,12,15,981.0,71.0,3.3,7.0,665.5,1039.25,825.51
2017,1,8,12,30,982.0,71.0,3.4,7.0,671.0,1044.19,829.6
2017,1,8,12,45,979.0,72.0,3.5,7.5,668.5,1042.64,827.81
2017,1,8,13,0,976.0,73.0,3.6,8.0,666.0,1037.21,823.5
2017,1,8,13,15,971.5,72.5,3.7,8.0,654.5,1024.61,815.77
2017,1,8,13,30,967.0,72.0,3.8,8.0,643.0,1008.29,805.54
2017,1,8,13,45,958.0,71.5,3.9,8.5,623.5,984.17,788.34
2017,1,8,14,0,949.0,71.0,4.0,9.0,604.0,956.73,768.82
2017,1,8,14,15,938.5,70.0,4.05,9.0,576.5,924.18,746.64
2017,1,8,14,30,928.0,69.0,4.1,9.0,549.0,888.76,722.24
2017,1,8,14,45,908.0,69.0,4.15,9.0,514.5,844.12,690.87
2017,1,8,15,0,888.0,69.0,4.2,9.0,480.0,797.71,657.83
2017,1,8,15,15,866.5,66.5,3.9,8.5,439.5,745.57,619.17
2017,1,8,15,30,845.0,64.0,3.6,8.0,399.0,698.35,584.05
2017,1,8,15,45,812.0,61.5,3.35,8.0,353.5,636.23,535.4
2017,1,8,16,0,779.0,59.0,3.1,8.0,308.0,574.75,484.25
2017,1,8,16,15,732.5,54.5,2.7,7.0,259.5,504.16,425.33
2017,1,8,16,30,686.0,50.0,2.3,6.0,211.0,436.37,366.53
2017,1,8,16,45,606.5,44.0,1.9,5.0,162.0,354.54,294.11
2017,1,8,17,0,527.0,38.0,1.5,4.0,113.0,283.93,228.89
2017,1,8,17,15,388.5,28.0,1.45,3.5,71.0,192.51,141.85
2017,1,8,17,30,250.0,18.0,1.4,3.0,29.0,106.55,0.0
2017,1,8,17,45,125.0,9.0,1.4,2.5,14.5,39.5,0.0
2017,1,8,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,9,7,45,130.5,17.5,1.8,3.5,29.5,67.59,0.0
2017,1,9,8,0,261.0,35.0,1.9,4.0,59.0,152.61,111.83
2017,1,9,8,15,366.5,46.0,2.0,4.5,102.5,223.6,181.18
2017,1,9,8,30,472.0,57.0,2.1,5.0,146.0,306.98,256.19
2017,1,9,8,45,541.0,64.5,2.25,5.5,193.5,378.19,319.83
2017,1,9,9,0,610.0,72.0,2.4,6.0,241.0,455.25,386.42
2017,1,9,9,15,652.5,77.5,2.55,7.0,286.0,518.95,439.27
2017,1,9,9,30,695.0,83.0,2.7,8.0,331.0,584.94,492.07
2017,1,9,9,45,732.5,84.5,2.9,9.0,374.0,644.43,538.27
2017,1,9,10,0,770.0,86.0,3.1,10.0,417.0,700.97,579.28
2017,1,9,10,15,789.5,88.5,3.4,11.0,453.0,748.92,613.34
2017,1,9,10,30,809.0,91.0,3.7,12.0,489.0,795.59,645.91
2017,1,9,10,45,522.0,168.0,4.0,13.5,430.5,662.94,540.47
2017,1,9,11,0,235.0,245.0,4.3,15.0,372.0,482.06,391.89
2017,1,9,11,15,203.5,258.5,4.6,15.5,371.5,474.56,385.17
2017,1,9,11,30,172.0,272.0,4.9,16.0,371.0,465.13,376.15
2017,1,9,11,45,134.0,276.0,5.2,16.5,354.5,436.35,351.86
2017,1,9,12,0,96.0,280.0,5.5,17.0,338.0,388.22,312.41
2017,1,9,12,15,96.0,283.0,5.55,17.5,341.5,392.14,314.91
2017,1,9,12,30,96.0,286.0,5.6,18.0,345.0,395.93,317.23
2017,1,9,12,45,51.5,243.0,5.7,18.5,274.5,301.38,240.8
2017,1,9,13,0,7.0,200.0,5.8,19.0,204.0,194.93,153.84
2017,1,9,13,15,144.5,234.0,5.75,19.0,320.0,397.14,320.06
2017,1,9,13,30,282.0,268.0,5.7,19.0,436.0,584.24,467.98
2017,1,9,13,45,581.0,175.5,5.7,19.0,507.5,766.06,613.53
2017,1,9,14,0,880.0,83.0,5.7,19.0,579.0,910.26,720.15
2017,1,9,14,15,869.5,81.5,5.6,19.0,553.0,878.77,696.81
2017,1,9,14,30,859.0,80.0,5.5,19.0,527.0,852.68,678.42
2017,1,9,14,45,846.0,77.0,5.4,19.0,494.5,811.71,648.97
2017,1,9,15,0,833.0,74.0,5.3,19.0,462.0,768.68,617.86
2017,1,9,15,15,812.0,71.5,4.95,18.5,423.5,718.4,581.04
2017,1,9,15,30,791.0,69.0,4.6,18.0,385.0,667.18,543.04
2017,1,9,15,45,763.0,65.0,4.3,18.0,341.5,608.82,497.64
2017,1,9,16,0,735.0,61.0,4.0,18.0,298.0,550.82,450.5
2017,1,9,16,15,690.0,56.5,3.65,17.0,251.5,483.11,395.79
2017,1,9,16,30,645.0,52.0,3.3,16.0,205.0,418.1,341.19
2017,1,9,16,45,573.5,45.0,2.95,15.5,158.0,344.3,276.97
2017,1,9,17,0,502.0,38.0,2.6,15.0,111.0,274.22,214.14
2017,1,9,17,15,251.0,33.5,2.65,14.5,70.0,147.76,105.9
2017,1,9,17,30,0.0,29.0,2.7,14.0,29.0,32.51,0.0
2017,1,9,17,45,0.0,14.5,2.75,13.5,14.5,13.19,0.0
2017,1,9,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,7,45,100.5,15.5,3.65,12.5,25.0,55.55,0.0
2017,1,10,8,0,201.0,31.0,3.8,13.0,50.0,125.13,88.28
2017,1,10,8,15,254.5,47.5,4.1,13.5,86.0,177.35,139.36
2017,1,10,8,30,308.0,64.0,4.4,14.0,122.0,235.45,191.5
2017,1,10,8,45,340.0,79.5,4.7,14.5,160.0,286.56,237.01
2017,1,10,9,0,372.0,95.0,5.0,15.0,198.0,340.48,283.68
2017,1,10,9,15,393.5,108.5,5.4,15.5,234.5,388.03,324.02
2017,1,10,9,30,415.0,122.0,5.8,16.0,271.0,436.76,364.33
2017,1,10,9,45,386.0,144.0,6.2,17.0,295.5,460.16,381.73
2017,1,10,10,0,357.0,166.0,6.6,18.0,320.0,466.22,384.91
2017,1,10,10,15,440.0,164.0,6.65,18.5,370.0,557.63,457.76
2017,1,10,10,30,523.0,162.0,6.7,19.0,420.0,639.68,521.85
2017,1,10,10,45,701.5,119.0,6.8,19.5,487.0,767.05,619.43
2017,1,10,11,0,880.0,76.0,6.9,20.0,554.0,879.08,701.15
2017,1,10,11,15,888.0,77.5,6.85,20.5,576.5,908.95,720.12
2017,1,10,11,30,896.0,79.0,6.8,21.0,599.0,935.87,737.15
2017,1,10,11,45,885.0,86.5,6.75,21.5,610.5,949.19,744.28
2017,1,10,12,0,874.0,94.0,6.7,22.0,622.0,968.5,755.88
2017,1,10,12,15,876.0,94.5,6.5,22.0,628.5,978.4,761.45
2017,1,10,12,30,878.0,95.0,6.3,22.0,635.0,984.78,764.64
2017,1,10,12,45,878.5,94.0,6.1,22.5,633.5,974.21,754.4
2017,1,10,13,0,879.0,93.0,5.9,23.0,632.0,970.23,749.1
2017,1,10,13,15,875.0,92.5,5.65,23.0,621.5,959.05,740.01
2017,1,10,13,30,871.0,92.0,5.4,23.0,611.0,954.13,735.51
2017,1,10,13,45,865.0,90.5,5.15,23.0,593.0,932.93,719.6
2017,1,10,14,0,859.0,89.0,4.9,23.0,575.0,908.58,701.68
2017,1,10,14,15,848.0,87.5,4.65,23.0,549.5,876.77,678.59
2017,1,10,14,30,837.0,86.0,4.4,23.0,524.0,842.36,653.85
2017,1,10,14,45,832.5,80.0,4.15,23.0,493.0,805.44,627.79
2017,1,10,15,0,828.0,74.0,3.9,23.0,462.0,765.92,599.75
2017,1,10,15,15,807.0,71.5,3.4,22.5,423.5,715.83,563.88
2017,1,10,15,30,786.0,69.0,2.9,22.0,385.0,664.82,526.83
2017,1,10,15,45,756.5,65.5,2.45,21.5,342.0,606.25,483.19
2017,1,10,16,0,727.0,62.0,2.0,21.0,299.0,548.15,437.43
2017,1,10,16,15,682.0,57.0,1.85,20.0,252.5,480.17,384.61
2017,1,10,16,30,637.0,52.0,1.7,19.0,206.0,414.96,331.79
2017,1,10,16,45,564.0,45.5,1.6,18.0,159.0,341.25,270.24
2017,1,10,17,0,491.0,39.0,1.5,17.0,112.0,271.49,209.76
2017,1,10,17,15,245.5,34.5,1.55,16.5,71.0,147.16,105.36
2017,1,10,17,30,0.0,30.0,1.6,16.0,30.0,33.68,0.0
2017,1,10,17,45,0.0,15.0,1.65,16.0,15.0,13.64,0.0
2017,1,10,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,7,45,130.5,17.0,3.8,14.5,29.0,66.38,0.0
2017,1,11,8,0,261.0,34.0,4.1,15.0,58.0,150.2,105.8
2017,1,11,8,15,365.5,45.0,4.35,15.5,101.0,221.09,172.75
2017,1,11,8,30,470.0,56.0,4.6,16.0,144.0,303.7,245.25
2017,1,11,8,45,534.5,63.5,4.95,17.0,190.5,372.31,305.06
2017,1,11,9,0,599.0,71.0,5.3,18.0,237.0,446.42,367.6
2017,1,11,9,15,641.5,76.0,5.7,18.5,282.5,509.02,420.0
2017,1,11,9,30,684.0,81.0,6.1,19.0,328.0,573.97,472.92
2017,1,11,9,45,715.0,84.5,6.5,19.5,369.5,630.86,518.26
2017,1,11,10,0,746.0,88.0,6.9,20.0,411.0,688.24,561.67
2017,1,11,10,15,766.5,91.0,7.0,20.5,447.0,732.91,593.8
2017,1,11,10,30,787.0,94.0,7.1,21.0,483.0,780.41,627.68
2017,1,11,10,45,487.0,173.5,7.25,21.5,419.0,638.96,515.37
2017,1,11,11,0,187.0,253.0,7.4,22.0,355.0,448.97,359.3
2017,1,11,11,15,189.0,263.0,7.4,22.0,370.0,466.42,372.82
