Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,8.55,11.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,22,7,45,193.5,16.0,8.9,12.5,36.0,83.28,1.59
2017,1,22,8,0,387.0,32.0,9.1,13.0,72.0,186.82,136.63
2017,1,22,8,15,490.0,40.5,9.35,13.0,120.0,260.84,207.25
2017,1,22,8,30,593.0,49.0,9.6,13.0,168.0,346.09,284.97
2017,1,22,8,45,659.0,54.0,9.85,13.5,219.5,415.94,348.63
2017,1,22,9,0,725.0,59.0,10.1,14.0,271.0,494.6,417.84
2017,1,22,9,15,763.0,63.0,10.1,14.0,320.0,559.88,474.78
2017,1,22,9,30,801.0,67.0,10.1,14.0,369.0,626.88,531.61
2017,1,22,9,45,830.0,69.5,10.1,14.5,414.0,687.0,579.26
2017,1,22,10,0,859.0,72.0,10.1,15.0,459.0,747.16,625.03
2017,1,22,10,15,877.0,74.0,9.95,15.0,498.0,790.85,657.9
2017,1,22,10,30,895.0,76.0,9.8,15.0,537.0,839.33,694.19
2017,1,22,10,45,907.0,78.0,9.75,15.5,569.0,880.85,723.56
2017,1,22,11,0,919.0,80.0,9.7,16.0,601.0,919.9,750.74
2017,1,22,11,15,927.0,81.5,9.65,16.0,625.5,951.99,773.87
2017,1,22,11,30,935.0,83.0,9.6,16.0,650.0,980.95,794.63
2017,1,22,11,45,942.0,82.5,9.55,16.5,667.0,1003.22,808.83
2017,1,22,12,0,949.0,82.0,9.5,17.0,684.0,1022.0,820.47
2017,1,22,12,15,951.5,82.5,9.45,17.0,692.0,1034.02,828.74
2017,1,22,12,30,954.0,83.0,9.4,17.0,700.0,1042.23,834.38
2017,1,22,12,45,955.0,82.5,9.35,17.5,699.5,1043.91,833.74
2017,1,22,13,0,956.0,82.0,9.3,18.0,699.0,1041.71,830.44
2017,1,22,13,15,954.0,81.5,9.2,18.0,690.0,1032.73,823.75
2017,1,22,13,30,952.0,81.0,9.1,18.0,681.0,1019.95,814.44
2017,1,22,13,45,950.5,78.5,9.0,18.0,664.0,1001.44,801.06
2017,1,22,14,0,949.0,76.0,8.9,18.0,647.0,979.26,785.11
2017,1,22,14,15,941.5,75.0,8.7,18.0,622.0,949.95,763.58
2017,1,22,14,30,934.0,74.0,8.5,18.0,597.0,917.5,739.78
2017,1,22,14,45,926.0,71.0,8.35,18.0,564.5,879.18,711.72
2017,1,22,15,0,918.0,68.0,8.2,18.0,532.0,838.12,681.51
2017,1,22,15,15,901.0,66.0,7.9,17.5,492.5,788.82,645.61
2017,1,22,15,30,884.0,64.0,7.6,17.0,453.0,737.97,608.1
2017,1,22,15,45,862.5,60.5,7.3,17.0,408.0,680.87,564.02
2017,1,22,16,0,841.0,57.0,7.0,17.0,363.0,623.26,517.87
2017,1,22,16,15,804.5,53.5,6.55,16.5,313.5,560.91,465.91
2017,1,22,16,30,768.0,50.0,6.1,16.0,264.0,495.2,409.74
2017,1,22,16,45,710.0,45.0,5.65,15.5,212.5,419.14,343.36
2017,1,22,17,0,652.0,40.0,5.2,15.0,161.0,347.87,278.98
2017,1,22,17,15,548.5,32.5,5.0,14.5,112.5,261.79,201.67
2017,1,22,17,30,445.0,25.0,4.8,14.0,64.0,186.86,125.26
2017,1,22,17,45,222.5,12.5,4.6,13.5,32.0,70.44,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,23,7,45,243.0,13.5,1.75,9.0,39.0,93.06,8.62
2017,1,23,8,0,486.0,27.0,1.9,10.0,78.0,211.66,155.26
2017,1,23,8,15,577.5,34.0,1.7,10.5,127.0,285.24,224.89
2017,1,23,8,30,669.0,41.0,1.5,11.0,176.0,368.44,298.15
2017,1,23,8,45,714.0,47.0,1.3,11.5,226.5,435.73,356.02
2017,1,23,9,0,759.0,53.0,1.1,12.0,277.0,506.39,413.3
2017,1,23,9,15,794.5,56.5,0.95,13.0,325.5,571.12,462.25
2017,1,23,9,30,830.0,60.0,0.8,14.0,374.0,637.3,509.27
2017,1,23,9,45,855.0,62.5,0.65,15.0,419.0,690.12,542.31
2017,1,23,10,0,880.0,65.0,0.5,16.0,464.0,747.82,576.54
2017,1,23,10,15,897.0,67.0,0.9,16.5,503.0,797.93,614.1
2017,1,23,10,30,914.0,69.0,1.3,17.0,542.0,846.41,649.85
2017,1,23,10,45,926.5,70.5,1.7,17.5,574.0,888.47,680.51
2017,1,23,11,0,939.0,72.0,2.1,18.0,606.0,928.02,708.98
2017,1,23,11,15,947.0,73.0,2.3,18.0,631.0,960.1,731.37
2017,1,23,11,30,955.0,74.0,2.5,18.0,656.0,988.98,751.68
2017,1,23,11,45,961.5,73.5,2.75,18.5,672.5,1011.2,766.62
2017,1,23,12,0,968.0,73.0,3.0,19.0,689.0,1029.84,779.2
2017,1,23,12,15,970.0,73.5,3.15,19.0,696.5,1041.63,787.86
2017,1,23,12,30,972.0,74.0,3.3,19.0,704.0,1049.55,794.13
2017,1,23,12,45,971.0,74.0,3.5,19.5,703.5,1049.97,794.43
2017,1,23,13,0,970.0,74.0,3.7,20.0,703.0,1046.45,792.23
2017,1,23,13,15,967.0,73.5,3.75,20.0,693.5,1036.45,786.17
2017,1,23,13,30,964.0,73.0,3.8,20.0,684.0,1022.61,777.7
2017,1,23,13,45,958.0,72.5,3.9,20.5,666.0,1002.18,763.74
2017,1,23,14,0,952.0,72.0,4.0,21.0,648.0,978.2,747.47
2017,1,23,14,15,943.5,71.0,3.85,21.0,622.0,947.94,726.82
2017,1,23,14,30,935.0,70.0,3.7,21.0,596.0,914.56,704.07
2017,1,23,14,45,920.0,69.0,3.6,21.0,562.5,872.76,675.68
2017,1,23,15,0,905.0,68.0,3.5,21.0,529.0,828.7,645.56
2017,1,23,15,15,887.5,66.0,3.1,20.5,489.5,779.47,611.07
2017,1,23,15,30,870.0,64.0,2.7,20.0,450.0,728.75,575.07
2017,1,23,15,45,845.5,61.5,2.3,19.5,405.0,671.38,533.57
2017,1,23,16,0,821.0,59.0,1.9,19.0,360.0,618.78,493.61
2017,1,23,16,15,784.5,55.0,1.75,18.0,311.0,551.7,442.64
2017,1,23,16,30,748.0,51.0,1.6,17.0,262.0,486.31,390.89
2017,1,23,16,45,690.5,46.0,1.5,16.0,211.0,411.43,329.6
2017,1,23,17,0,633.0,41.0,1.4,15.0,160.0,341.32,269.49
2017,1,23,17,15,531.5,33.5,1.45,14.5,112.0,256.88,196.07
2017,1,23,17,30,430.0,26.0,1.5,14.0,64.0,183.31,124.28
2017,1,23,17,45,215.0,13.0,1.55,13.5,32.0,69.09,0.0
2017,1,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,7,45,131.0,18.0,3.55,11.0,32.0,65.86,8.63
2017,1,24,8,0,262.0,36.0,3.9,12.0,64.0,146.12,107.33
2017,1,24,8,15,326.5,51.0,4.0,12.5,105.0,203.83,161.32
2017,1,24,8,30,391.0,66.0,4.1,13.0,146.0,268.89,219.49
2017,1,24,8,45,446.5,74.5,4.2,14.0,189.0,328.39,271.62
2017,1,24,9,0,502.0,83.0,4.3,15.0,232.0,397.97,330.28
2017,1,24,9,15,634.0,77.5,4.65,16.0,297.5,499.76,414.14
2017,1,24,9,30,766.0,72.0,5.0,17.0,363.0,608.99,501.66
2017,1,24,9,45,791.5,75.0,5.4,18.0,406.5,665.94,544.92
2017,1,24,10,0,817.0,78.0,5.8,19.0,450.0,722.74,586.17
2017,1,24,10,15,835.0,80.5,5.85,19.5,488.0,772.51,621.26
2017,1,24,10,30,853.0,83.0,5.9,20.0,526.0,820.86,654.76
2017,1,24,10,45,865.0,85.0,6.0,20.5,557.5,861.74,682.55
2017,1,24,11,0,877.0,87.0,6.1,21.0,589.0,891.8,702.25
2017,1,24,11,15,885.5,88.5,6.1,21.5,613.5,923.46,722.56
2017,1,24,11,30,894.0,90.0,6.1,22.0,638.0,952.17,740.63
2017,1,24,11,45,912.5,85.0,6.15,22.5,656.5,979.39,757.9
2017,1,24,12,0,931.0,80.0,6.2,23.0,675.0,1003.53,772.99
2017,1,24,12,15,933.0,80.5,6.15,23.0,683.0,1015.04,780.21
2017,1,24,12,30,935.0,81.0,6.1,23.0,691.0,1022.81,785.02
2017,1,24,12,45,934.5,81.0,6.1,23.5,690.5,1023.74,783.99
2017,1,24,13,0,934.0,81.0,6.1,24.0,690.0,1020.86,780.52
2017,1,24,13,15,931.5,81.0,6.0,24.0,681.0,1012.25,774.19
2017,1,24,13,30,929.0,81.0,5.9,24.0,672.0,999.94,765.47
2017,1,24,13,45,922.5,80.5,5.8,24.0,654.5,979.58,751.3
2017,1,24,14,0,916.0,80.0,5.7,24.0,637.0,955.83,734.92
2017,1,24,14,15,908.0,78.5,5.5,24.0,612.0,926.23,713.91
2017,1,24,14,30,900.0,77.0,5.3,24.0,587.0,893.62,690.87
2017,1,24,14,45,890.0,75.0,5.15,24.0,555.0,855.87,664.49
2017,1,24,15,0,880.0,73.0,5.0,24.0,523.0,815.64,636.27
2017,1,24,15,15,862.5,70.5,4.6,23.5,484.5,766.69,601.45
2017,1,24,15,30,845.0,68.0,4.2,23.0,446.0,722.43,570.18
2017,1,24,15,45,816.0,66.5,3.85,23.0,401.0,663.61,527.07
2017,1,24,16,0,787.0,65.0,3.5,23.0,356.0,604.93,481.99
2017,1,24,16,15,749.0,61.0,3.2,22.0,307.5,538.41,430.95
2017,1,24,16,30,711.0,57.0,2.9,21.0,259.0,473.74,379.42
2017,1,24,16,45,645.0,52.0,2.65,20.5,208.5,396.26,315.3
2017,1,24,17,0,579.0,47.0,2.4,20.0,158.0,327.6,256.14
2017,1,24,17,15,475.5,38.0,2.4,19.5,111.0,243.75,184.17
2017,1,24,17,30,372.0,29.0,2.4,19.0,64.0,171.55,116.51
2017,1,24,17,45,186.0,14.5,2.45,18.5,32.0,74.14,0.0
2017,1,24,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,25,7,45,224.5,15.5,4.25,10.5,39.5,91.24,19.13
2017,1,25,8,0,449.0,31.0,4.4,11.0,79.0,205.47,152.01
2017,1,25,8,15,545.0,38.5,4.6,11.5,128.5,275.88,219.01
2017,1,25,8,30,641.0,46.0,4.8,12.0,178.0,360.15,294.86
2017,1,25,8,45,543.5,69.0,5.0,12.5,201.5,375.38,312.48
2017,1,25,9,0,446.0,92.0,5.2,13.0,225.0,371.91,311.98
2017,1,25,9,15,542.5,91.0,5.3,13.0,279.5,458.47,385.69
2017,1,25,9,30,639.0,90.0,5.4,13.0,334.0,548.79,460.83
2017,1,25,9,45,685.5,90.0,5.5,13.5,379.5,611.65,511.17
2017,1,25,10,0,732.0,90.0,5.6,14.0,425.0,676.33,560.64
2017,1,25,10,15,818.0,82.5,5.6,14.0,486.0,761.53,625.13
2017,1,25,10,30,904.0,75.0,5.6,14.0,547.0,845.89,687.53
2017,1,25,10,45,915.0,77.0,5.65,14.5,579.5,887.14,715.53
2017,1,25,11,0,926.0,79.0,5.7,15.0,612.0,925.84,741.57
2017,1,25,11,15,748.0,138.5,5.65,15.0,581.0,871.67,699.82
2017,1,25,11,30,570.0,198.0,5.6,15.0,550.0,782.29,631.29
2017,1,25,11,45,615.5,189.0,5.6,15.5,577.5,832.63,668.28
2017,1,25,12,0,661.0,180.0,5.6,16.0,605.0,876.31,698.56
2017,1,25,12,15,510.5,234.5,5.55,16.0,565.0,790.82,631.71
2017,1,25,12,30,360.0,289.0,5.5,16.0,525.0,690.93,552.47
2017,1,25,12,45,318.5,297.5,5.5,16.5,506.5,660.73,527.75
2017,1,25,13,0,277.0,306.0,5.5,17.0,488.0,629.23,501.77
2017,1,25,13,15,209.0,307.0,5.45,17.0,443.5,543.95,435.11
2017,1,25,13,30,141.0,308.0,5.4,17.0,399.0,477.74,382.16
2017,1,25,13,45,415.0,232.5,5.4,17.5,489.0,682.87,547.42
2017,1,25,14,0,689.0,157.0,5.4,18.0,579.0,851.35,676.09
2017,1,25,14,15,574.5,186.0,5.1,17.5,528.5,756.26,604.8
2017,1,25,14,30,460.0,215.0,4.8,17.0,478.0,672.04,539.58
2017,1,25,14,45,386.5,217.0,4.55,17.0,429.0,581.7,469.78
2017,1,25,15,0,313.0,219.0,4.3,17.0,380.0,511.25,414.03
2017,1,25,15,15,203.0,207.5,4.05,16.5,309.0,386.69,315.26
2017,1,25,15,30,93.0,196.0,3.8,16.0,238.0,272.46,222.2
2017,1,25,15,45,89.0,177.5,3.6,16.0,214.5,246.36,201.47
2017,1,25,16,0,85.0,159.0,3.4,16.0,191.0,220.62,180.53
2017,1,25,16,15,80.0,138.0,3.3,15.0,165.0,191.6,157.17
2017,1,25,16,30,75.0,117.0,3.2,14.0,139.0,163.04,133.59
2017,1,25,16,45,65.5,96.0,3.15,13.5,112.5,132.73,107.64
2017,1,25,17,0,56.0,75.0,3.1,13.0,86.0,103.34,81.97
2017,1,25,17,15,39.0,54.0,3.05,12.5,60.5,71.89,54.28
2017,1,25,17,30,22.0,33.0,3.0,12.0,35.0,41.71,26.99
2017,1,25,17,45,11.0,16.5,3.0,12.0,17.5,18.89,0.0
2017,1,25,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,16.5,2.65,4.5,16.5,14.54,0.0
2017,1,26,8,0,0.0,33.0,2.9,5.0,33.0,30.59,19.97
2017,1,26,8,15,1.0,53.0,3.05,5.5,53.5,50.72,38.34
2017,1,26,8,30,2.0,73.0,3.2,6.0,74.0,70.61,56.18
2017,1,26,8,45,8.5,92.0,3.35,7.0,95.0,92.17,75.12
2017,1,26,9,0,15.0,111.0,3.5,8.0,116.0,114.43,94.33
2017,1,26,9,15,64.0,137.5,3.65,8.5,161.5,180.93,151.99
2017,1,26,9,30,113.0,164.0,3.8,9.0,207.0,255.98,215.78
2017,1,26,9,45,113.0,184.0,4.0,9.5,231.5,282.95,237.49
2017,1,26,10,0,113.0,204.0,4.2,10.0,256.0,309.8,258.88
2017,1,26,10,15,517.0,139.0,4.1,10.0,407.0,585.82,490.72
2017,1,26,10,30,921.0,74.0,4.0,10.0,558.0,858.87,699.1
2017,1,26,10,45,932.5,75.5,3.9,10.5,590.5,900.6,724.57
2017,1,26,11,0,944.0,77.0,3.8,11.0,623.0,939.73,749.43
2017,1,26,11,15,952.0,78.5,3.65,11.0,648.0,972.82,770.69
2017,1,26,11,30,960.0,80.0,3.5,11.0,673.0,1002.7,789.49
2017,1,26,11,45,964.0,81.0,3.4,11.0,690.0,1024.74,803.07
2017,1,26,12,0,968.0,82.0,3.3,11.0,707.0,1043.11,814.16
2017,1,26,12,15,970.5,82.5,3.15,11.0,715.5,1055.61,820.8
2017,1,26,12,30,973.0,83.0,3.0,11.0,724.0,1064.22,824.86
2017,1,26,12,45,973.0,83.0,2.95,11.5,723.5,1065.81,823.76
2017,1,26,13,0,973.0,83.0,2.9,12.0,723.0,1063.43,820.21
2017,1,26,13,15,970.0,82.5,2.85,12.0,713.5,1053.56,813.28
2017,1,26,13,30,967.0,82.0,2.8,12.0,704.0,1039.81,803.95
2017,1,26,13,45,961.5,81.0,2.75,12.0,686.0,1019.29,790.17
2017,1,26,14,0,956.0,80.0,2.7,12.0,668.0,995.16,774.07
2017,1,26,14,15,947.0,79.0,2.65,12.0,642.0,964.39,753.46
2017,1,26,14,30,938.0,78.0,2.6,12.0,616.0,930.5,730.7
2017,1,26,14,45,924.5,76.5,2.6,12.0,582.0,889.23,703.09
2017,1,26,15,0,911.0,75.0,2.6,12.0,548.0,845.57,673.54
2017,1,26,15,15,893.0,72.5,2.5,12.0,507.5,795.03,637.89
2017,1,26,15,30,875.0,70.0,2.4,12.0,467.0,742.99,600.74
2017,1,26,15,45,849.0,67.5,2.3,12.0,421.0,689.74,562.09
2017,1,26,16,0,823.0,65.0,2.2,12.0,375.0,630.17,516.59
2017,1,26,16,15,786.0,61.0,1.9,11.0,325.0,562.37,463.13
2017,1,26,16,30,749.0,57.0,1.6,10.0,275.0,496.25,409.01
2017,1,26,16,45,689.5,51.5,1.3,9.5,223.0,419.28,343.49
2017,1,26,17,0,630.0,46.0,1.0,9.0,171.0,347.22,279.85
2017,1,26,17,15,531.5,38.0,1.05,8.5,122.0,262.9,205.89
2017,1,26,17,30,433.0,30.0,1.1,8.0,73.0,193.04,139.19
2017,1,26,17,45,216.5,15.0,1.15,7.5,36.5,84.08,0.0
2017,1,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,194.5,18.0,3.2,3.0,39.5,85.82,28.02
2017,1,27,8,0,389.0,36.0,3.4,4.0,79.0,189.13,144.39
2017,1,27,8,15,484.5,45.5,3.35,4.5,127.5,261.59,212.94
2017,1,27,8,30,580.0,55.0,3.3,5.0,176.0,344.42,288.15
2017,1,27,8,45,303.0,85.0,3.3,6.0,149.5,266.3,226.0
2017,1,27,9,0,26.0,115.0,3.3,7.0,123.0,132.36,110.07
2017,1,27,9,15,64.0,139.5,3.7,7.5,163.5,182.98,154.25
2017,1,27,9,30,102.0,164.0,4.1,8.0,204.0,248.28,209.97
2017,1,27,9,45,98.5,185.5,4.5,9.0,227.5,262.21,220.64
2017,1,27,10,0,95.0,207.0,4.9,10.0,251.0,286.7,239.86
2017,1,27,10,15,281.5,203.0,4.8,10.0,348.5,458.44,384.72
2017,1,27,10,30,468.0,199.0,4.7,10.0,446.0,632.98,526.02
2017,1,27,10,45,485.0,203.0,4.6,10.5,472.5,668.7,551.26
2017,1,27,11,0,502.0,207.0,4.5,11.0,499.0,703.62,576.09
2017,1,27,11,15,315.0,251.0,4.35,11.0,437.0,579.83,474.59
2017,1,27,11,30,128.0,295.0,4.2,11.0,375.0,446.07,363.51
2017,1,27,11,45,166.5,303.0,4.1,11.5,410.0,494.08,401.67
2017,1,27,12,0,205.0,311.0,4.0,12.0,445.0,542.8,439.1
2017,1,27,12,15,234.0,311.5,3.95,12.0,465.5,573.51,463.07
2017,1,27,12,30,263.0,312.0,3.9,12.0,486.0,622.45,500.52
2017,1,27,12,45,256.0,313.0,3.85,12.5,482.5,617.19,494.95
2017,1,27,13,0,249.0,314.0,3.8,13.0,479.0,592.27,475.21
2017,1,27,13,15,150.5,299.0,3.7,13.0,398.5,476.9,383.95
2017,1,27,13,30,52.0,284.0,3.6,13.0,318.0,344.76,277.64
2017,1,27,13,45,119.5,289.0,3.55,13.0,364.0,432.36,349.61
2017,1,27,14,0,187.0,294.0,3.5,13.0,410.0,499.47,403.8
2017,1,27,14,15,168.0,282.0,3.45,12.5,383.5,464.37,376.82
2017,1,27,14,30,149.0,270.0,3.4,12.0,357.0,429.73,350.39
2017,1,27,14,45,455.0,197.5,3.4,12.0,440.0,634.13,518.39
2017,1,27,15,0,761.0,125.0,3.4,12.0,523.0,794.04,642.68
2017,1,27,15,15,429.5,162.5,3.3,12.0,384.0,540.65,445.05
2017,1,27,15,30,98.0,200.0,3.2,12.0,245.0,280.22,231.05
2017,1,27,15,45,88.5,183.0,3.15,12.0,220.5,251.88,208.69
2017,1,27,16,0,79.0,166.0,3.1,12.0,196.0,224.43,186.06
2017,1,27,16,15,72.5,144.5,2.7,11.0,169.0,194.23,161.37
2017,1,27,16,30,66.0,123.0,2.3,10.0,142.0,164.69,136.68
2017,1,27,16,45,55.5,100.5,1.95,9.5,115.0,132.55,108.96
2017,1,27,17,0,45.0,78.0,1.6,9.0,88.0,101.43,81.64
2017,1,27,17,15,27.5,56.5,1.55,8.5,62.0,69.83,53.69
2017,1,27,17,30,10.0,35.0,1.5,8.0,36.0,39.64,26.61
2017,1,27,17,45,5.0,17.5,1.45,7.5,18.0,17.1,0.0
2017,1,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,7,45,141.5,19.5,3.2,4.5,35.5,70.68,25.59
2017,1,28,8,0,283.0,39.0,3.4,5.0,71.0,154.99,118.29
2017,1,28,8,15,350.5,53.5,3.55,5.5,114.0,214.47,174.47
2017,1,28,8,30,418.0,68.0,3.7,6.0,157.0,281.68,235.82
2017,1,28,8,45,491.5,72.0,3.9,7.0,203.0,351.01,297.41
2017,1,28,9,0,565.0,76.0,4.1,8.0,249.0,424.6,360.98
2017,1,28,9,15,579.0,89.0,4.1,8.5,291.0,477.91,405.82
2017,1,28,9,30,593.0,102.0,4.1,9.0,333.0,531.15,449.05
2017,1,28,9,45,741.5,87.5,4.2,10.0,410.0,647.8,542.55
2017,1,28,10,0,890.0,73.0,4.3,11.0,487.0,765.14,629.98
2017,1,28,10,15,908.0,75.0,4.2,11.5,528.0,816.93,664.96
2017,1,28,10,30,926.0,77.0,4.1,12.0,569.0,867.12,698.56
2017,1,28,10,45,945.0,76.5,4.05,12.5,604.0,913.2,728.88
2017,1,28,11,0,964.0,76.0,4.0,13.0,639.0,957.09,757.18
2017,1,28,11,15,972.5,77.0,3.95,13.0,665.0,990.72,779.26
2017,1,28,11,30,981.0,78.0,3.9,13.0,691.0,1021.07,799.01
2017,1,28,11,45,988.0,78.0,3.85,13.5,709.0,1045.29,812.95
2017,1,28,12,0,995.0,78.0,3.8,14.0,727.0,1065.82,824.38
2017,1,28,12,15,998.0,78.5,3.75,14.0,736.0,1079.21,832.53
2017,1,28,12,30,1001.0,79.0,3.7,14.0,745.0,1088.6,838.15
2017,1,28,12,45,1003.0,78.0,3.7,14.0,745.0,1091.1,839.68
2017,1,28,13,0,1005.0,77.0,3.7,14.0,745.0,1089.48,838.66
2017,1,28,13,15,1002.0,76.5,3.7,14.0,735.5,1079.47,832.13
2017,1,28,13,30,999.0,76.0,3.7,14.0,726.0,1065.45,823.1
2017,1,28,13,45,995.0,75.0,3.75,14.0,708.0,1045.92,810.83
2017,1,28,14,0,991.0,74.0,3.8,14.0,690.0,1022.6,796.04
2017,1,28,14,15,982.5,73.0,3.75,14.0,664.0,991.5,775.15
2017,1,28,14,30,974.0,72.0,3.7,14.0,638.0,957.1,751.99
2017,1,28,14,45,960.0,71.5,3.7,14.0,603.5,915.53,723.97
2017,1,28,15,0,946.0,71.0,3.7,14.0,569.0,871.44,693.93
2017,1,28,15,15,929.5,68.5,3.5,13.5,528.0,820.7,658.84
2017,1,28,15,30,913.0,66.0,3.3,13.0,487.0,768.23,622.01
2017,1,28,15,45,889.5,63.5,3.1,13.0,440.5,709.43,578.69
2017,1,28,16,0,866.0,61.0,2.9,13.0,394.0,650.19,533.57
2017,1,28,16,15,831.0,57.5,2.5,12.0,343.0,587.01,483.35
2017,1,28,16,30,796.0,54.0,2.1,11.0,292.0,520.25,428.55
2017,1,28,16,45,742.0,49.0,1.75,10.0,238.5,444.01,364.26
2017,1,28,17,0,688.0,44.0,1.4,9.0,185.0,372.07,300.99
2017,1,28,17,15,594.5,36.5,1.4,8.5,133.5,286.83,225.61
2017,1,28,17,30,501.0,29.0,1.4,8.0,82.0,211.48,154.75
2017,1,28,17,45,250.5,14.5,1.4,7.5,41.0,92.57,14.55
2017,1,28,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,29,7,45,260.0,15.0,3.85,4.0,44.5,99.24,41.49
2017,1,29,8,0,520.0,30.0,4.0,5.0,89.0,223.37,170.24
2017,1,29,8,15,608.0,36.5,3.85,6.0,140.5,297.21,240.43
2017,1,29,8,30,696.0,43.0,3.7,7.0,192.0,380.18,315.59
2017,1,29,8,45,749.5,46.5,3.55,8.0,244.5,450.69,378.13
2017,1,29,9,0,803.0,50.0,3.4,9.0,297.0,521.41,438.07
2017,1,29,9,15,835.5,53.0,3.45,10.0,347.0,585.69,490.55
2017,1,29,9,30,868.0,56.0,3.5,11.0,397.0,651.17,541.76
2017,1,29,9,45,890.5,58.5,3.55,12.0,442.5,709.69,583.49
2017,1,29,10,0,913.0,61.0,3.6,13.0,488.0,767.63,623.49
2017,1,29,10,15,928.5,62.5,3.8,13.5,528.0,817.83,658.68
2017,1,29,10,30,944.0,64.0,4.0,14.0,568.0,866.2,692.09
2017,1,29,10,45,954.0,66.0,4.25,15.0,601.0,908.31,719.47
2017,1,29,11,0,964.0,68.0,4.5,16.0,634.0,947.66,745.33
2017,1,29,11,15,971.5,69.0,4.45,16.5,659.5,980.47,765.26
2017,1,29,11,30,979.0,70.0,4.4,17.0,685.0,1009.95,782.71
2017,1,29,11,45,980.5,72.5,4.4,17.5,702.0,1032.05,795.45
2017,1,29,12,0,982.0,75.0,4.4,18.0,719.0,1050.3,805.64
2017,1,29,12,15,984.5,75.0,4.35,18.0,727.5,1062.53,813.03
2017,1,29,12,30,987.0,75.0,4.3,18.0,736.0,1070.79,817.97
2017,1,29,12,45,985.5,76.0,4.25,18.0,735.5,1072.32,818.52
2017,1,29,13,0,984.0,77.0,4.2,18.0,735.0,1069.81,816.55
2017,1,29,13,15,981.5,76.5,4.1,18.0,725.5,1060.46,809.79
2017,1,29,13,30,979.0,76.0,4.0,18.0,716.0,1047.16,800.56
2017,1,29,13,45,973.0,75.5,3.95,18.5,698.0,1026.65,785.44
2017,1,29,14,0,967.0,75.0,3.9,19.0,680.0,1002.49,768.03
2017,1,29,14,15,958.5,74.0,3.75,18.5,654.5,971.93,748.56
2017,1,29,14,30,950.0,73.0,3.6,18.0,629.0,938.16,726.84
2017,1,29,14,45,932.0,74.0,3.5,18.0,594.5,895.7,697.9
2017,1,29,15,0,914.0,75.0,3.4,18.0,560.0,851.07,667.28
2017,1,29,15,15,897.0,73.0,3.0,17.5,519.5,801.7,632.49
2017,1,29,15,30,880.0,71.0,2.6,17.0,479.0,750.73,596.12
2017,1,29,15,45,856.5,68.0,2.2,17.0,433.5,698.24,557.0
2017,1,29,16,0,833.0,65.0,1.8,17.0,388.0,639.2,511.38
2017,1,29,16,15,797.5,61.0,1.65,16.0,337.5,571.61,460.37
2017,1,29,16,30,762.0,57.0,1.5,15.0,287.0,505.54,408.45
2017,1,29,16,45,708.0,51.5,1.4,14.0,235.0,430.37,347.33
2017,1,29,17,0,654.0,46.0,1.3,13.0,183.0,359.56,287.02
2017,1,29,17,15,560.5,38.5,1.3,12.5,132.5,276.04,214.43
2017,1,29,17,30,467.0,31.0,1.3,12.0,82.0,202.3,146.89
2017,1,29,17,45,233.5,15.5,1.35,11.5,41.0,90.84,23.56
2017,1,29,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,268.0,15.0,3.2,9.0,46.0,101.45,45.4
2017,1,30,8,0,536.0,30.0,3.5,10.0,92.0,228.39,171.12
2017,1,30,8,15,622.5,36.5,3.35,10.5,144.0,302.55,240.55
2017,1,30,8,30,709.0,43.0,3.2,11.0,196.0,385.69,314.95
2017,1,30,8,45,760.0,47.0,3.05,12.0,249.0,456.29,376.3
2017,1,30,9,0,811.0,51.0,2.9,13.0,302.0,530.81,437.77
2017,1,30,9,15,844.0,54.0,2.65,14.0,353.0,591.99,485.63
2017,1,30,9,30,877.0,57.0,2.4,15.0,404.0,658.31,534.65
2017,1,30,9,45,899.5,59.0,2.2,16.0,450.0,716.71,573.28
2017,1,30,10,0,922.0,61.0,2.0,17.0,496.0,774.5,609.61
2017,1,30,10,15,937.5,63.0,2.15,18.0,536.5,825.79,642.87
2017,1,30,10,30,953.0,65.0,2.3,19.0,577.0,875.2,674.25
2017,1,30,10,45,964.0,66.0,2.45,20.0,610.0,917.31,700.1
2017,1,30,11,0,975.0,67.0,2.6,21.0,643.0,956.69,723.82
2017,1,30,11,15,982.5,68.0,2.6,21.5,668.5,989.86,743.17
2017,1,30,11,30,990.0,69.0,2.6,22.0,694.0,1019.67,760.2
2017,1,30,11,45,994.5,69.5,2.65,22.5,711.0,1042.43,773.08
2017,1,30,12,0,999.0,70.0,2.7,23.0,728.0,1061.39,783.61
2017,1,30,12,15,1001.0,70.5,2.75,23.0,736.5,1073.98,791.66
2017,1,30,12,30,1003.0,71.0,2.8,23.0,745.0,1082.52,797.33
2017,1,30,12,45,1002.5,71.0,2.85,23.0,744.5,1083.88,798.56
2017,1,30,13,0,1002.0,71.0,2.9,23.0,744.0,1081.12,797.37
2017,1,30,13,15,999.0,70.5,2.9,23.0,735.0,1071.19,791.22
2017,1,30,13,30,996.0,70.0,2.9,23.0,726.0,1057.24,782.68
2017,1,30,13,45,990.0,70.0,2.9,23.0,708.0,1037.12,770.26
2017,1,30,14,0,984.0,70.0,2.9,23.0,690.0,1013.27,755.52
2017,1,30,14,15,976.0,69.0,2.85,23.0,664.0,982.77,735.98
2017,1,30,14,30,968.0,68.0,2.8,23.0,638.0,948.96,714.28
2017,1,30,14,45,951.5,69.0,2.75,23.0,603.5,907.24,687.16
2017,1,30,15,0,935.0,70.0,2.7,23.0,569.0,863.17,658.28
2017,1,30,15,15,918.5,68.0,2.45,22.5,528.5,813.38,624.93
2017,1,30,15,30,902.0,66.0,2.2,22.0,488.0,761.87,589.96
2017,1,30,15,45,877.5,63.5,1.95,21.5,441.5,702.72,548.95
2017,1,30,16,0,853.0,61.0,1.7,21.0,395.0,643.24,506.28
2017,1,30,16,15,818.5,57.5,1.65,19.5,344.5,580.86,461.38
2017,1,30,16,30,784.0,54.0,1.6,18.0,294.0,514.88,411.56
2017,1,30,16,45,729.5,49.5,1.6,17.0,241.0,439.44,351.29
2017,1,30,17,0,675.0,45.0,1.6,16.0,188.0,368.34,291.57
2017,1,30,17,15,584.5,37.5,1.65,15.0,137.0,284.77,219.88
2017,1,30,17,30,494.0,30.0,1.7,14.0,86.0,210.77,152.92
2017,1,30,17,45,247.0,15.0,1.8,13.5,43.0,93.22,31.8
2017,1,30,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,31,7,45,257.5,16.0,3.0,8.0,47.0,99.74,48.31
2017,1,31,8,0,515.0,32.0,3.3,9.0,94.0,222.78,167.97
2017,1,31,8,15,603.0,39.5,3.15,9.5,146.0,297.62,237.65
2017,1,31,8,30,691.0,47.0,3.0,10.0,198.0,381.62,312.71
2017,1,31,8,45,742.0,52.0,2.95,11.0,251.5,452.66,374.54
2017,1,31,9,0,793.0,57.0,2.9,12.0,305.0,527.63,436.68
2017,1,31,9,15,826.5,60.5,3.15,13.0,355.5,593.56,489.91
2017,1,31,9,30,860.0,64.0,3.4,14.0,406.0,660.71,542.09
2017,1,31,9,45,881.5,67.0,3.7,15.0,452.5,713.94,580.57
2017,1,31,10,0,903.0,70.0,4.0,16.0,499.0,771.53,620.86
2017,1,31,10,15,919.0,72.5,4.25,16.5,539.0,823.14,656.93
2017,1,31,10,30,935.0,75.0,4.5,17.0,579.0,872.97,691.81
2017,1,31,10,45,944.5,77.0,4.8,18.0,612.5,914.51,719.45
2017,1,31,11,0,954.0,79.0,5.1,19.0,646.0,953.26,744.9
2017,1,31,11,15,961.5,80.0,5.1,19.5,671.0,985.97,765.18
2017,1,31,11,30,969.0,81.0,5.1,20.0,696.0,1015.37,783.06
2017,1,31,11,45,973.5,82.0,5.2,20.5,713.5,1038.43,797.33
2017,1,31,12,0,978.0,83.0,5.3,21.0,731.0,1057.75,809.13
2017,1,31,12,15,979.5,83.0,5.2,21.0,739.0,1069.08,815.49
2017,1,31,12,30,981.0,83.0,5.1,21.0,747.0,1076.43,819.28
2017,1,31,12,45,977.5,84.5,5.05,21.5,746.0,1076.64,817.2
2017,1,31,13,0,974.0,86.0,5.0,22.0,745.0,1072.83,812.62
2017,1,31,13,15,971.0,85.5,4.85,22.0,735.5,1063.11,804.95
2017,1,31,13,30,968.0,85.0,4.7,22.0,726.0,1049.49,794.82
2017,1,31,13,45,959.5,85.0,4.6,22.0,707.0,1027.38,779.57
2017,1,31,14,0,951.0,85.0,4.5,22.0,688.0,1001.74,762.1
2017,1,31,14,15,942.5,84.0,4.35,22.0,662.0,971.53,741.54
2017,1,31,14,30,934.0,83.0,4.2,22.0,636.0,938.15,718.96
2017,1,31,14,45,920.0,81.5,4.05,22.0,601.5,896.47,690.57
2017,1,31,15,0,906.0,80.0,3.9,22.0,567.0,852.39,660.4
2017,1,31,15,15,888.5,77.5,3.5,21.5,526.5,802.24,625.69
2017,1,31,15,30,871.0,75.0,3.1,21.0,486.0,756.69,593.9
2017,1,31,15,45,844.5,72.5,2.75,20.5,439.5,696.78,551.37
2017,1,31,16,0,818.0,70.0,2.4,20.0,393.0,636.71,506.8
2017,1,31,16,15,781.5,66.0,2.2,19.0,342.5,569.01,455.79
2017,1,31,16,30,745.0,62.0,2.0,18.0,292.0,502.92,404.03
2017,1,31,16,45,689.0,56.0,1.85,17.0,239.5,426.79,342.46
2017,1,31,17,0,633.0,50.0,1.7,16.0,187.0,355.24,282.02
2017,1,31,17,15,541.0,42.0,1.75,15.5,136.0,275.6,213.2
2017,1,31,17,30,449.0,34.0,1.8,15.0,85.0,203.33,148.19
2017,1,31,17,45,224.5,17.0,1.85,14.5,42.5,91.25,37.25
2017,1,31,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
