Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,1,7,45,203.5,19.5,3.4,12.0,44.0,90.5,45.99
2017,2,1,8,0,407.0,39.0,3.8,13.0,88.0,196.28,146.83
2017,2,1,8,15,499.0,48.5,3.95,13.5,138.5,268.55,212.39
2017,2,1,8,30,591.0,58.0,4.1,14.0,189.0,350.78,284.93
2017,2,1,8,45,295.5,69.0,4.3,15.0,134.5,241.82,199.33
2017,2,1,9,0,0.0,80.0,4.5,16.0,80.0,72.33,55.79
2017,2,1,9,15,0.0,107.5,4.7,16.5,108.0,99.13,78.23
2017,2,1,9,30,0.0,135.0,4.9,17.0,136.0,126.24,100.47
2017,2,1,9,45,20.5,165.0,5.1,18.0,175.5,170.79,137.07
2017,2,1,10,0,41.0,195.0,5.3,19.0,215.0,229.87,184.74
2017,2,1,10,15,228.5,203.0,5.3,19.5,326.0,415.01,336.48
2017,2,1,10,30,416.0,211.0,5.3,20.0,437.0,602.6,483.63
2017,2,1,10,45,660.5,151.0,5.35,20.5,534.5,768.67,610.78
2017,2,1,11,0,905.0,91.0,5.4,21.0,632.0,924.48,721.26
2017,2,1,11,15,913.5,92.5,5.35,21.5,657.5,957.51,740.93
2017,2,1,11,30,922.0,94.0,5.3,22.0,683.0,987.45,758.96
2017,2,1,11,45,931.0,93.0,5.3,22.5,701.0,1011.64,773.28
2017,2,1,12,0,940.0,92.0,5.3,23.0,719.0,1032.4,785.28
2017,2,1,12,15,942.5,92.5,5.2,23.0,727.5,1044.98,792.51
2017,2,1,12,30,945.0,93.0,5.1,23.0,736.0,1053.74,797.3
2017,2,1,12,45,944.5,93.5,5.1,23.5,736.0,1055.66,796.86
2017,2,1,13,0,944.0,94.0,5.1,24.0,736.0,1053.69,794.01
2017,2,1,13,15,941.5,93.5,5.0,24.0,727.0,1044.68,787.33
2017,2,1,13,30,939.0,93.0,4.9,24.0,718.0,1031.87,778.28
2017,2,1,13,45,932.5,92.5,4.85,24.0,700.0,1011.49,764.7
2017,2,1,14,0,926.0,92.0,4.8,24.0,682.0,987.62,748.89
2017,2,1,14,15,917.0,90.5,4.65,24.0,656.0,956.9,727.68
2017,2,1,14,30,908.0,89.0,4.5,24.0,630.0,923.13,704.46
2017,2,1,14,45,897.0,86.5,4.4,24.0,597.0,883.59,677.84
2017,2,1,15,0,886.0,84.0,4.3,24.0,564.0,848.88,654.58
2017,2,1,15,15,868.5,81.5,3.85,23.5,523.5,798.85,619.94
2017,2,1,15,30,851.0,79.0,3.4,23.0,483.0,747.28,583.86
2017,2,1,15,45,825.0,76.0,3.0,23.0,437.0,687.88,540.7
2017,2,1,16,0,799.0,73.0,2.6,23.0,391.0,628.33,495.57
2017,2,1,16,15,762.5,68.5,2.3,22.0,341.0,560.86,444.83
2017,2,1,16,30,726.0,64.0,2.0,21.0,291.0,495.05,393.52
2017,2,1,16,45,671.0,58.5,1.75,20.0,239.0,423.38,335.79
2017,2,1,17,0,616.0,53.0,1.5,19.0,187.0,354.02,277.69
2017,2,1,17,15,525.0,44.0,1.5,18.5,137.0,271.74,207.91
2017,2,1,17,30,434.0,35.0,1.5,18.0,87.0,199.47,144.21
2017,2,1,17,45,217.0,17.5,1.55,17.5,43.5,90.3,41.14
2017,2,1,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,2,7,15,28.5,5.0,4.75,7.0,5.5,0.0,0.0
2017,2,2,7,30,57.0,10.0,5.0,7.0,11.0,21.47,0.0
2017,2,2,7,45,201.0,26.5,5.3,7.5,48.5,96.6,53.43
2017,2,2,8,0,345.0,43.0,5.6,8.0,86.0,178.71,136.99
2017,2,2,8,15,436.5,54.0,5.6,8.5,135.0,249.05,201.75
2017,2,2,8,30,528.0,65.0,5.6,9.0,184.0,329.31,274.12
2017,2,2,8,45,587.0,72.5,5.65,9.5,235.0,398.78,336.34
2017,2,2,9,0,646.0,80.0,5.7,10.0,286.0,473.36,400.97
2017,2,2,9,15,685.0,85.5,5.6,10.5,335.0,538.07,455.28
2017,2,2,9,30,724.0,91.0,5.5,11.0,384.0,604.9,509.45
2017,2,2,9,45,362.0,111.0,5.45,11.5,257.5,398.37,336.92
2017,2,2,10,0,0.0,131.0,5.4,12.0,131.0,119.87,96.26
2017,2,2,10,15,0.0,147.0,5.3,12.5,147.0,135.2,108.88
2017,2,2,10,30,0.0,163.0,5.2,13.0,163.0,150.64,121.23
2017,2,2,10,45,3.5,180.5,5.15,13.5,182.5,170.73,137.46
2017,2,2,11,0,7.0,198.0,5.1,14.0,202.0,191.18,153.82
2017,2,2,11,15,4.5,189.0,5.0,14.0,191.5,179.43,143.81
2017,2,2,11,30,2.0,180.0,4.9,14.0,181.0,167.85,134.02
2017,2,2,11,45,23.0,234.0,4.85,14.5,249.5,242.5,195.12
2017,2,2,12,0,44.0,288.0,4.8,15.0,318.0,339.26,272.3
2017,2,2,12,15,57.0,301.5,4.7,15.0,340.5,367.74,294.73
2017,2,2,12,30,70.0,315.0,4.6,15.0,363.0,396.44,317.37
2017,2,2,12,45,78.5,318.5,4.6,15.5,372.5,409.02,326.78
2017,2,2,13,0,87.0,322.0,4.6,16.0,382.0,421.46,336.12
2017,2,2,13,15,128.5,323.5,4.5,16.0,410.5,482.08,384.2
2017,2,2,13,30,170.0,325.0,4.4,16.0,439.0,523.06,416.7
2017,2,2,13,45,114.5,305.5,4.35,16.0,381.5,427.11,341.41
2017,2,2,14,0,59.0,286.0,4.3,16.0,324.0,350.86,280.49
2017,2,2,14,15,108.5,284.5,4.2,16.0,351.0,394.21,316.76
2017,2,2,14,30,158.0,283.0,4.1,16.0,378.0,450.97,362.55
2017,2,2,14,45,93.5,249.5,4.1,16.0,305.0,337.0,271.87
2017,2,2,15,0,29.0,216.0,4.1,16.0,232.0,243.34,195.69
2017,2,2,15,15,20.5,195.0,4.05,15.5,206.0,200.89,161.93
2017,2,2,15,30,12.0,174.0,4.0,15.0,180.0,172.97,139.49
2017,2,2,15,45,6.0,139.5,3.95,15.0,142.5,133.63,107.13
2017,2,2,16,0,0.0,105.0,3.9,15.0,105.0,95.45,75.33
2017,2,2,16,15,302.5,97.5,3.6,14.5,193.0,309.94,258.97
2017,2,2,16,30,605.0,90.0,3.3,14.0,281.0,459.19,379.47
2017,2,2,16,45,544.5,81.0,3.05,13.5,230.0,384.22,315.57
2017,2,2,17,0,484.0,72.0,2.8,13.0,179.0,314.54,255.24
2017,2,2,17,15,394.0,59.0,2.8,12.0,131.0,234.66,186.03
2017,2,2,17,30,304.0,46.0,2.8,11.0,83.0,167.09,125.75
2017,2,2,17,45,152.0,23.0,2.85,10.5,41.5,77.59,39.93
2017,2,2,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,3,7,15,6.0,4.0,4.15,4.5,4.0,0.0,0.0
2017,2,3,7,30,12.0,8.0,4.3,5.0,8.0,9.87,0.0
2017,2,3,7,45,84.5,32.0,4.45,5.5,42.0,66.65,38.43
2017,2,3,8,0,157.0,56.0,4.6,6.0,76.0,125.01,97.01
2017,2,3,8,15,233.0,76.5,4.7,6.5,122.0,186.06,152.05
2017,2,3,8,30,309.0,97.0,4.8,7.0,168.0,255.96,214.55
2017,2,3,8,45,154.5,80.0,4.9,7.5,115.5,172.14,145.12
2017,2,3,9,0,0.0,63.0,5.0,8.0,63.0,55.67,43.12
2017,2,3,9,15,0.0,74.0,5.0,8.5,74.0,65.67,51.71
2017,2,3,9,30,0.0,85.0,5.0,9.0,85.0,75.81,60.24
2017,2,3,9,45,0.0,95.5,5.05,9.5,95.5,85.52,68.28
2017,2,3,10,0,0.0,106.0,5.1,10.0,106.0,95.28,76.28
2017,2,3,10,15,0.0,131.5,5.1,10.0,131.5,119.71,96.8
2017,2,3,10,30,0.0,157.0,5.1,10.0,157.0,144.5,117.41
2017,2,3,10,45,0.5,166.5,5.1,10.5,167.0,153.91,124.8
2017,2,3,11,0,1.0,176.0,5.1,11.0,177.0,163.42,132.26
2017,2,3,11,15,2.0,182.5,5.05,11.0,184.5,170.49,137.92
2017,2,3,11,30,3.0,189.0,5.0,11.0,192.0,177.66,143.7
2017,2,3,11,45,3.5,193.0,5.0,11.5,196.0,181.95,146.82
2017,2,3,12,0,4.0,197.0,5.0,12.0,200.0,186.3,150.01
2017,2,3,12,15,12.0,227.5,4.95,12.0,235.5,224.87,181.79
2017,2,3,12,30,20.0,258.0,4.9,12.0,271.0,264.18,213.86
2017,2,3,12,45,12.0,226.5,4.9,12.5,235.0,223.8,180.36
2017,2,3,13,0,4.0,195.0,4.9,13.0,199.0,184.17,147.49
2017,2,3,13,15,6.0,204.5,4.85,13.0,209.0,195.69,157.07
2017,2,3,13,30,8.0,214.0,4.8,13.0,219.0,207.3,166.69
2017,2,3,13,45,8.0,212.0,4.75,13.0,217.5,205.4,165.25
2017,2,3,14,0,8.0,210.0,4.7,13.0,216.0,203.56,163.91
2017,2,3,14,15,4.0,158.5,4.65,13.0,161.5,148.55,118.82
2017,2,3,14,30,0.0,107.0,4.6,13.0,107.0,95.54,74.86
2017,2,3,14,45,11.5,159.0,4.6,13.0,165.5,155.91,125.78
2017,2,3,15,0,23.0,211.0,4.6,13.0,224.0,219.05,178.39
2017,2,3,15,15,11.5,142.5,4.5,12.5,149.0,139.7,112.88
2017,2,3,15,30,0.0,74.0,4.4,12.0,74.0,65.46,50.36
2017,2,3,15,45,0.0,77.0,4.35,12.0,77.0,68.12,52.82
2017,2,3,16,0,0.0,80.0,4.3,12.0,80.0,71.03,55.45
2017,2,3,16,15,0.0,69.5,4.1,11.5,69.5,61.44,47.46
2017,2,3,16,30,0.0,59.0,3.9,11.0,59.0,52.11,39.59
2017,2,3,16,45,162.0,76.0,3.75,11.0,112.5,170.83,142.25
2017,2,3,17,0,324.0,93.0,3.6,11.0,166.0,263.94,217.33
2017,2,3,17,15,247.0,73.5,3.5,10.5,120.5,187.17,149.98
2017,2,3,17,30,170.0,54.0,3.4,10.0,75.0,126.27,96.0
2017,2,3,17,45,92.5,31.0,3.35,10.0,41.5,67.05,37.13
2017,2,3,18,0,15.0,8.0,3.3,10.0,8.0,10.48,0.0
2017,2,3,18,15,7.5,4.0,3.3,9.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,2.0,1.4,7.0,2.0,0.0,0.0
2017,2,4,7,30,0.0,4.0,1.4,7.0,4.0,3.64,0.0
2017,2,4,7,45,0.0,19.0,1.45,7.5,19.0,16.74,6.29
2017,2,4,8,0,0.0,34.0,1.5,8.0,34.0,30.48,20.22
2017,2,4,8,15,0.0,54.0,1.45,8.0,54.0,49.81,37.51
2017,2,4,8,30,0.0,74.0,1.4,8.0,74.0,68.97,54.54
2017,2,4,8,45,1.5,94.0,1.4,8.5,94.5,88.85,71.81
2017,2,4,9,0,3.0,114.0,1.4,9.0,115.0,108.91,88.88
2017,2,4,9,15,1.5,61.5,1.45,9.0,62.0,55.25,42.57
2017,2,4,9,30,0.0,9.0,1.5,9.0,9.0,7.92,1.28
2017,2,4,9,45,0.0,79.0,1.55,9.5,79.0,69.9,54.92
2017,2,4,10,0,0.0,149.0,1.6,10.0,149.0,137.75,111.98
2017,2,4,10,15,0.0,93.5,1.6,10.0,93.5,83.12,65.56
2017,2,4,10,30,0.0,38.0,1.6,10.0,38.0,33.56,23.25
2017,2,4,10,45,0.0,40.5,1.65,10.5,40.5,35.78,25.07
2017,2,4,11,0,0.0,43.0,1.7,11.0,43.0,38.01,26.85
2017,2,4,11,15,0.0,42.0,1.7,11.0,42.0,37.14,26.05
2017,2,4,11,30,0.0,41.0,1.7,11.0,41.0,36.26,25.27
2017,2,4,11,45,0.0,42.0,1.7,11.5,42.0,37.16,25.94
2017,2,4,12,0,0.0,43.0,1.7,12.0,43.0,38.05,26.61
2017,2,4,12,15,0.0,73.5,1.75,12.0,73.5,65.15,49.36
2017,2,4,12,30,0.0,104.0,1.8,12.0,104.0,92.66,72.25
2017,2,4,12,45,0.0,104.0,1.85,12.5,104.0,92.66,72.06
2017,2,4,13,0,0.0,104.0,1.9,13.0,104.0,92.66,71.93
2017,2,4,13,15,0.0,111.5,1.95,13.0,111.5,99.64,77.73
2017,2,4,13,30,0.0,119.0,2.0,13.0,119.0,106.68,83.59
2017,2,4,13,45,0.0,138.5,2.05,13.5,138.5,125.21,98.74
2017,2,4,14,0,0.0,158.0,2.1,14.0,158.0,144.13,114.12
2017,2,4,14,15,0.0,134.5,2.15,14.0,134.5,121.55,95.74
2017,2,4,14,30,0.0,111.0,2.2,14.0,111.0,99.29,77.57
2017,2,4,14,45,0.0,104.5,2.25,14.0,104.5,93.25,72.74
2017,2,4,15,0,0.0,98.0,2.3,14.0,98.0,87.23,67.9
2017,2,4,15,15,0.0,93.5,2.25,13.5,93.5,83.12,64.77
2017,2,4,15,30,0.0,89.0,2.2,13.0,89.0,79.04,61.64
2017,2,4,15,45,0.0,54.0,2.15,13.0,54.0,47.69,35.21
2017,2,4,16,0,0.0,19.0,2.1,13.0,19.0,16.73,8.77
2017,2,4,16,15,0.0,16.5,1.8,12.5,16.5,14.52,6.93
2017,2,4,16,30,0.0,14.0,1.5,12.0,14.0,12.31,5.05
2017,2,4,16,45,0.0,11.5,1.25,12.0,11.5,10.1,3.14
2017,2,4,17,0,0.0,9.0,1.0,12.0,9.0,7.9,1.2
2017,2,4,17,15,0.0,6.5,0.9,11.5,6.5,5.7,0.0
2017,2,4,17,30,0.0,4.0,0.8,11.0,4.0,3.5,0.0
2017,2,4,17,45,0.0,2.0,0.75,11.0,2.0,1.75,0.0
2017,2,4,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,7,15,35.0,6.0,2.2,12.5,7.0,0.0,0.0
2017,2,5,7,30,70.0,12.0,2.4,13.0,14.0,25.96,0.0
2017,2,5,7,45,198.5,28.5,2.6,13.5,51.0,98.79,59.84
2017,2,5,8,0,327.0,45.0,2.8,14.0,88.0,173.23,130.22
2017,2,5,8,15,413.0,56.0,2.75,14.5,135.5,241.06,190.34
2017,2,5,8,30,499.0,67.0,2.7,15.0,183.0,317.58,256.72
2017,2,5,8,45,249.5,69.0,2.7,15.5,127.0,217.25,177.98
2017,2,5,9,0,0.0,71.0,2.7,16.0,71.0,63.2,48.05
2017,2,5,9,15,0.0,83.0,2.8,16.5,83.0,74.27,57.3
2017,2,5,9,30,0.0,95.0,2.9,17.0,95.0,85.38,66.32
2017,2,5,9,45,0.0,106.0,3.0,17.5,106.0,95.58,74.45
2017,2,5,10,0,0.0,117.0,3.1,18.0,117.0,105.83,82.53
2017,2,5,10,15,0.0,127.0,3.35,18.5,127.0,115.16,89.79
2017,2,5,10,30,0.0,137.0,3.6,19.0,137.0,124.55,97.04
2017,2,5,10,45,35.0,206.5,3.9,20.0,228.0,236.82,187.72
2017,2,5,11,0,70.0,276.0,4.2,21.0,319.0,347.06,273.63
2017,2,5,11,15,71.0,287.0,4.3,21.0,332.0,361.41,284.08
2017,2,5,11,30,72.0,298.0,4.4,21.0,345.0,375.76,294.83
2017,2,5,11,45,72.0,306.0,4.55,21.5,354.5,385.61,301.61
2017,2,5,12,0,72.0,314.0,4.7,22.0,364.0,395.36,308.34
2017,2,5,12,15,76.5,320.5,4.7,22.0,373.5,407.68,317.66
2017,2,5,12,30,81.0,327.0,4.7,22.0,383.0,419.95,326.96
2017,2,5,12,45,107.0,333.5,4.7,22.5,408.0,453.5,352.49
2017,2,5,13,0,133.0,340.0,4.7,23.0,433.0,505.28,391.14
2017,2,5,13,15,83.0,310.5,4.65,23.0,368.5,402.45,312.41
2017,2,5,13,30,33.0,281.0,4.6,23.0,304.0,319.28,247.56
2017,2,5,13,45,34.5,276.0,4.55,23.5,299.5,314.99,244.22
2017,2,5,14,0,36.0,271.0,4.5,24.0,295.0,310.66,240.72
2017,2,5,14,15,29.0,252.5,4.4,24.0,271.0,283.12,219.53
2017,2,5,14,30,22.0,234.0,4.3,24.0,247.0,241.22,187.16
2017,2,5,14,45,11.0,176.5,4.2,24.0,183.0,172.74,133.48
2017,2,5,15,0,0.0,119.0,4.1,24.0,119.0,107.13,81.17
2017,2,5,15,15,383.0,107.0,3.8,23.5,295.0,440.68,354.49
2017,2,5,15,30,766.0,95.0,3.5,23.0,471.0,704.31,554.75
2017,2,5,15,45,737.0,92.0,3.2,23.0,426.0,649.21,512.53
2017,2,5,16,0,708.0,89.0,2.9,23.0,381.0,591.27,468.16
2017,2,5,16,15,670.0,83.5,2.55,22.0,333.0,525.68,418.51
2017,2,5,16,30,632.0,78.0,2.2,21.0,285.0,462.18,368.85
2017,2,5,16,45,573.5,71.0,1.85,20.5,234.5,389.1,309.4
2017,2,5,17,0,515.0,64.0,1.5,20.0,184.0,321.17,252.37
2017,2,5,17,15,428.5,53.5,1.55,19.5,136.0,244.21,187.72
2017,2,5,17,30,342.0,43.0,1.6,19.0,88.0,176.74,129.5
2017,2,5,17,45,204.5,27.5,1.65,18.5,51.0,98.86,58.48
2017,2,5,18,0,67.0,12.0,1.7,18.0,14.0,25.23,0.0
2017,2,5,18,15,33.5,6.0,1.95,18.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,7,15,31.5,6.5,2.75,16.5,7.5,0.0,0.0
2017,2,6,7,30,63.0,13.0,3.0,17.0,15.0,25.32,0.0
2017,2,6,7,45,196.5,29.5,3.3,17.5,52.5,99.67,61.12
2017,2,6,8,0,330.0,46.0,3.6,18.0,90.0,174.98,129.94
2017,2,6,8,15,416.0,57.0,3.85,18.5,138.0,243.03,189.58
2017,2,6,8,30,502.0,68.0,4.1,19.0,186.0,319.77,255.69
2017,2,6,8,45,558.0,75.5,4.35,20.0,236.0,386.48,312.12
2017,2,6,9,0,614.0,83.0,4.6,21.0,286.0,458.06,370.66
2017,2,6,9,15,307.0,68.5,4.85,21.5,170.0,277.86,226.86
2017,2,6,9,30,0.0,54.0,5.1,22.0,54.0,47.68,33.88
2017,2,6,9,45,0.0,57.0,5.35,22.5,57.0,50.35,35.98
2017,2,6,10,0,0.0,60.0,5.6,23.0,60.0,53.03,37.98
2017,2,6,10,15,0.0,65.0,5.7,23.0,65.0,57.48,41.51
2017,2,6,10,30,0.0,70.0,5.8,23.0,70.0,61.94,45.03
2017,2,6,10,45,0.0,92.5,5.9,23.5,92.5,82.02,61.07
2017,2,6,11,0,0.0,115.0,6.0,24.0,115.0,103.03,77.68
2017,2,6,11,15,52.5,213.5,6.0,24.0,248.0,261.15,204.71
2017,2,6,11,30,105.0,312.0,6.0,24.0,381.0,422.75,330.2
2017,2,6,11,45,57.5,268.5,6.0,24.0,307.0,328.28,255.75
2017,2,6,12,0,10.0,225.0,6.0,24.0,233.0,219.96,169.79
2017,2,6,12,15,61.0,282.0,5.9,24.0,325.5,347.74,270.78
2017,2,6,12,30,112.0,339.0,5.8,24.0,418.0,464.31,360.46
2017,2,6,12,45,113.5,338.0,5.75,24.0,417.5,464.76,360.46
2017,2,6,13,0,115.0,337.0,5.7,24.0,417.0,464.93,360.61
2017,2,6,13,15,74.5,310.0,5.5,24.0,361.5,393.05,304.83
2017,2,6,13,30,34.0,283.0,5.3,24.0,306.0,322.13,249.33
2017,2,6,13,45,34.0,276.0,5.15,24.0,299.0,314.11,243.44
2017,2,6,14,0,34.0,269.0,5.0,24.0,292.0,306.1,237.45
2017,2,6,14,15,29.0,254.0,4.8,24.0,273.0,284.44,220.76
2017,2,6,14,30,24.0,239.0,4.6,24.0,254.0,247.99,192.6
2017,2,6,14,45,14.5,210.0,4.4,24.0,219.0,209.74,162.68
2017,2,6,15,0,5.0,181.0,4.2,24.0,184.0,172.42,133.26
2017,2,6,15,15,118.5,199.0,4.15,24.0,258.0,307.4,243.23
2017,2,6,15,30,232.0,217.0,4.1,24.0,332.0,409.87,324.89
2017,2,6,15,45,185.5,199.0,4.05,24.0,285.5,347.24,275.62
2017,2,6,16,0,139.0,181.0,4.0,24.0,239.0,288.48,229.21
2017,2,6,16,15,128.5,160.0,3.8,23.5,208.5,252.6,201.26
2017,2,6,16,30,118.0,139.0,3.6,23.0,178.0,217.66,173.42
2017,2,6,16,45,103.0,116.5,3.45,22.5,146.5,179.66,142.46
2017,2,6,17,0,88.0,94.0,3.3,22.0,115.0,143.21,112.14
2017,2,6,17,15,66.0,71.5,3.45,21.5,85.0,105.58,80.4
2017,2,6,17,30,44.0,49.0,3.6,21.0,55.0,65.16,46.26
2017,2,6,17,45,22.0,29.0,3.75,21.0,32.0,35.83,19.49
2017,2,6,18,0,0.0,9.0,3.9,21.0,9.0,8.19,0.0
2017,2,6,18,15,0.0,4.5,4.0,20.5,4.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,7,15,71.5,7.0,3.15,16.5,9.0,0.0,0.0
2017,2,7,7,30,143.0,14.0,3.3,17.0,18.0,43.3,0.0
2017,2,7,7,45,303.0,26.5,3.5,17.5,60.0,127.09,79.67
2017,2,7,8,0,463.0,39.0,3.7,18.0,102.0,213.4,158.21
2017,2,7,8,15,369.5,63.5,3.65,18.5,127.5,229.51,179.16
2017,2,7,8,30,276.0,88.0,3.6,19.0,153.0,228.23,182.54
2017,2,7,8,45,308.0,104.0,3.55,19.5,193.5,277.29,224.4
2017,2,7,9,0,340.0,120.0,3.5,20.0,234.0,339.79,275.55
2017,2,7,9,15,577.5,96.0,3.45,21.0,324.0,483.25,390.15
2017,2,7,9,30,815.0,72.0,3.4,22.0,414.0,640.66,510.62
2017,2,7,9,45,845.0,73.5,3.35,23.0,462.0,702.34,552.66
2017,2,7,10,0,875.0,75.0,3.3,24.0,510.0,758.02,588.63
2017,2,7,10,15,891.5,77.5,3.25,24.5,550.5,809.47,621.83
2017,2,7,10,30,908.0,80.0,3.2,25.0,591.0,859.24,653.18
2017,2,7,10,45,924.5,79.5,3.2,25.5,626.0,903.45,680.44
2017,2,7,11,0,941.0,79.0,3.2,26.0,661.0,945.36,705.81
2017,2,7,11,15,793.0,136.0,3.15,26.0,639.5,914.41,683.16
2017,2,7,11,30,645.0,193.0,3.1,26.0,618.0,856.66,642.98
2017,2,7,11,45,527.5,243.0,3.05,26.5,596.5,805.31,603.62
2017,2,7,12,0,410.0,293.0,3.0,27.0,575.0,737.22,552.14
2017,2,7,12,15,482.5,268.5,2.95,27.0,605.0,803.25,599.23
2017,2,7,12,30,555.0,244.0,2.9,27.0,635.0,851.79,633.2
2017,2,7,12,45,635.0,215.0,2.85,27.5,661.5,906.49,669.61
2017,2,7,13,0,715.0,186.0,2.8,28.0,688.0,953.75,698.73
2017,2,7,13,15,674.5,198.0,2.7,28.0,667.5,921.85,676.74
2017,2,7,13,30,634.0,210.0,2.6,28.0,647.0,887.1,653.6
2017,2,7,13,45,560.0,230.0,2.55,28.0,609.0,822.21,609.08
2017,2,7,14,0,486.0,250.0,2.5,28.0,571.0,762.98,567.75
2017,2,7,14,15,701.5,168.5,2.35,27.5,612.5,866.83,642.91
2017,2,7,14,30,917.0,87.0,2.2,27.0,654.0,933.46,687.15
2017,2,7,14,45,715.0,141.0,2.05,27.0,569.0,805.98,601.26
2017,2,7,15,0,513.0,195.0,1.9,27.0,484.0,665.37,502.93
2017,2,7,15,15,449.0,194.5,1.75,27.0,435.0,593.41,451.99
2017,2,7,15,30,385.0,194.0,1.6,27.0,386.0,511.72,392.81
2017,2,7,15,45,325.0,183.5,1.45,27.0,335.5,440.42,340.12
2017,2,7,16,0,265.0,173.0,1.3,27.0,285.0,373.78,289.83
2017,2,7,16,15,254.0,153.5,1.2,26.0,250.5,332.11,259.44
2017,2,7,16,30,243.0,134.0,1.1,25.0,216.0,291.09,228.39
2017,2,7,16,45,230.0,112.5,1.0,24.5,179.5,247.49,193.86
2017,2,7,17,0,217.0,91.0,0.9,24.0,143.0,204.97,159.07
2017,2,7,17,15,189.0,70.5,1.0,23.0,107.5,158.92,120.93
2017,2,7,17,30,161.0,50.0,1.1,22.0,72.0,115.92,84.24
2017,2,7,17,45,80.5,32.0,1.2,21.5,43.0,64.93,39.64
2017,2,7,18,0,0.0,14.0,1.3,21.0,14.0,12.73,0.0
2017,2,7,18,15,0.0,7.0,1.35,20.5,7.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,10.0,3.25,14.5,10.0,0.0,0.0
2017,2,8,7,30,0.0,20.0,3.4,15.0,20.0,18.19,0.0
2017,2,8,7,45,237.5,29.0,3.55,16.0,62.0,111.27,71.63
2017,2,8,8,0,475.0,38.0,3.7,17.0,104.0,216.09,161.04
2017,2,8,8,15,556.5,45.0,3.55,17.5,155.5,285.33,222.88
2017,2,8,8,30,638.0,52.0,3.4,18.0,207.0,361.39,289.0
2017,2,8,8,45,691.5,56.5,3.25,19.0,259.5,430.77,347.26
2017,2,8,9,0,745.0,61.0,3.1,20.0,312.0,504.48,406.3
2017,2,8,9,15,778.0,65.0,3.1,21.0,362.0,568.88,455.96
2017,2,8,9,30,811.0,69.0,3.1,22.0,412.0,634.6,504.57
2017,2,8,9,45,838.0,70.5,3.15,23.0,458.5,693.95,545.63
2017,2,8,10,0,865.0,72.0,3.2,24.0,505.0,747.16,580.29
2017,2,8,10,15,881.5,74.0,3.35,24.5,545.5,797.67,613.93
2017,2,8,10,30,898.0,76.0,3.5,25.0,586.0,846.55,645.96
2017,2,8,10,45,767.0,127.0,3.65,25.5,580.0,835.22,635.87
2017,2,8,11,0,636.0,178.0,3.8,26.0,574.0,798.65,608.68
2017,2,8,11,15,593.0,202.5,3.85,26.0,583.0,797.31,606.67
2017,2,8,11,30,550.0,227.0,3.9,26.0,592.0,798.33,605.66
2017,2,8,11,45,568.0,228.0,4.0,26.5,613.0,827.86,625.23
2017,2,8,12,0,586.0,229.0,4.1,27.0,634.0,855.52,643.21
2017,2,8,12,15,505.0,264.5,4.15,27.0,617.0,821.27,616.91
2017,2,8,12,30,424.0,300.0,4.2,27.0,600.0,766.25,576.78
2017,2,8,12,45,475.0,278.5,4.3,27.5,614.0,811.28,608.77
2017,2,8,13,0,526.0,257.0,4.4,28.0,628.0,837.5,627.37
2017,2,8,13,15,739.5,170.5,4.4,27.5,686.0,956.44,712.71
2017,2,8,13,30,953.0,84.0,4.4,27.0,744.0,1040.67,770.19
2017,2,8,13,45,950.0,82.5,4.4,27.0,727.0,1022.21,757.9
2017,2,8,14,0,947.0,81.0,4.4,27.0,710.0,1000.02,743.98
2017,2,8,14,15,939.5,80.0,4.4,27.0,684.5,970.65,725.32
2017,2,8,14,30,932.0,79.0,4.4,27.0,659.0,938.03,704.48
2017,2,8,14,45,920.5,77.5,4.4,27.0,625.5,898.26,678.68
2017,2,8,15,0,909.0,76.0,4.4,27.0,592.0,855.91,650.92
2017,2,8,15,15,893.0,74.0,4.3,26.5,551.5,807.02,619.13
2017,2,8,15,30,877.0,72.0,4.2,26.0,511.0,756.42,585.66
2017,2,8,15,45,857.0,68.5,4.1,25.5,465.5,699.75,547.18
2017,2,8,16,0,837.0,65.0,4.0,25.0,420.0,647.26,510.36
2017,2,8,16,15,805.5,61.5,4.1,24.0,369.5,581.82,462.38
2017,2,8,16,30,774.0,58.0,4.2,23.0,319.0,517.48,413.12
2017,2,8,16,45,728.0,53.0,4.3,22.0,266.0,445.5,355.59
2017,2,8,17,0,682.0,48.0,4.4,21.0,213.0,377.05,298.35
2017,2,8,17,15,604.0,41.5,4.55,20.0,161.0,298.25,230.8
2017,2,8,17,30,526.0,35.0,4.7,19.0,109.0,227.56,168.05
2017,2,8,17,45,263.0,28.5,4.9,18.5,65.5,117.76,75.53
2017,2,8,18,0,0.0,22.0,5.1,18.0,22.0,20.01,0.0
2017,2,8,18,15,0.0,11.0,5.0,17.5,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,7,15,140.5,7.5,4.5,4.5,13.0,0.0,0.0
2017,2,9,7,30,281.0,15.0,4.7,5.0,26.0,73.49,0.0
2017,2,9,7,45,432.0,25.5,4.95,5.5,72.5,158.15,107.09
2017,2,9,8,0,583.0,36.0,5.2,6.0,119.0,247.44,192.36
2017,2,9,8,15,659.5,42.0,5.15,6.5,174.0,320.49,261.48
2017,2,9,8,30,736.0,48.0,5.1,7.0,229.0,401.32,335.59
2017,2,9,8,45,781.5,52.5,5.1,8.0,283.5,472.01,398.54
2017,2,9,9,0,827.0,57.0,5.1,9.0,338.0,546.05,461.57
2017,2,9,9,15,856.5,60.5,5.0,9.5,390.0,607.63,512.76
2017,2,9,9,30,886.0,64.0,4.9,10.0,442.0,673.74,565.44
2017,2,9,9,45,906.5,66.5,4.8,10.5,489.0,732.63,608.5
2017,2,9,10,0,927.0,69.0,4.7,11.0,536.0,790.71,649.49
2017,2,9,10,15,941.0,71.0,4.55,11.5,577.0,841.82,683.88
2017,2,9,10,30,955.0,73.0,4.4,12.0,618.0,890.9,715.91
2017,2,9,10,45,964.5,74.5,4.3,13.0,651.5,933.15,741.23
2017,2,9,11,0,974.0,76.0,4.2,14.0,685.0,972.52,764.14
2017,2,9,11,15,980.5,77.0,4.1,14.5,711.0,1005.4,783.78
2017,2,9,11,30,987.0,78.0,4.0,15.0,737.0,1034.81,800.85
2017,2,9,11,45,984.0,82.5,3.95,15.5,753.5,1055.61,812.24
2017,2,9,12,0,981.0,87.0,3.9,16.0,770.0,1072.31,820.93
2017,2,9,12,15,982.5,87.0,3.8,16.0,778.5,1084.01,827.49
2017,2,9,12,30,984.0,87.0,3.7,16.0,787.0,1091.67,831.47
2017,2,9,12,45,983.0,87.5,3.6,16.5,786.5,1093.34,830.02
2017,2,9,13,0,982.0,88.0,3.5,17.0,786.0,1090.91,826.03
2017,2,9,13,15,979.5,87.5,3.35,17.0,776.5,1081.72,818.83
2017,2,9,13,30,977.0,87.0,3.2,17.0,767.0,1068.51,809.15
2017,2,9,13,45,970.5,86.5,3.1,17.5,748.5,1047.51,793.38
2017,2,9,14,0,964.0,86.0,3.0,18.0,730.0,1022.8,775.36
2017,2,9,14,15,956.0,85.0,2.9,18.0,703.5,992.56,755.22
2017,2,9,14,30,948.0,84.0,2.8,18.0,677.0,959.01,732.91
2017,2,9,14,45,935.5,82.5,2.75,18.0,643.0,917.85,705.78
2017,2,9,15,0,923.0,81.0,2.7,18.0,609.0,874.1,676.72
2017,2,9,15,15,906.5,79.0,2.55,18.0,567.5,824.24,642.36
2017,2,9,15,30,890.0,77.0,2.4,18.0,526.0,772.65,606.48
2017,2,9,15,45,866.5,74.0,2.25,18.0,479.0,718.97,568.67
2017,2,9,16,0,843.0,71.0,2.1,18.0,432.0,658.7,524.59
2017,2,9,16,15,810.5,67.5,1.8,17.0,380.5,592.18,474.29
2017,2,9,16,30,778.0,64.0,1.5,16.0,329.0,526.8,423.06
2017,2,9,16,45,727.5,59.0,1.25,15.0,274.5,452.1,362.9
2017,2,9,17,0,677.0,54.0,1.0,14.0,220.0,381.33,303.52
2017,2,9,17,15,597.0,46.5,1.05,13.5,167.0,302.95,236.66
2017,2,9,17,30,517.0,39.0,1.1,13.0,114.0,231.1,173.13
2017,2,9,17,45,367.0,27.5,1.15,12.5,69.0,145.1,95.99
2017,2,9,18,0,217.0,16.0,1.2,12.0,24.0,60.79,0.0
2017,2,9,18,15,108.5,8.0,1.2,11.5,12.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,28.0,8.5,1.9,9.5,10.0,7.73,0.0
2017,2,10,7,30,56.0,17.0,2.2,10.0,20.0,32.34,0.0
2017,2,10,7,45,167.5,37.0,2.5,11.0,59.0,99.55,67.95
2017,2,10,8,0,279.0,57.0,2.8,12.0,98.0,168.94,129.72
2017,2,10,8,15,363.0,71.0,2.9,12.5,147.0,234.41,187.55
2017,2,10,8,30,447.0,85.0,3.0,13.0,196.0,309.6,252.88
2017,2,10,8,45,496.0,97.0,3.15,14.0,246.0,373.79,307.51
2017,2,10,9,0,545.0,109.0,3.3,15.0,296.0,442.55,363.99
2017,2,10,9,15,585.5,116.5,3.5,16.0,344.5,509.53,417.2
2017,2,10,9,30,626.0,124.0,3.7,17.0,393.0,575.77,468.19
2017,2,10,9,45,345.0,174.5,3.9,18.0,325.0,443.65,360.28
2017,2,10,10,0,64.0,225.0,4.1,19.0,257.0,278.01,222.26
2017,2,10,10,15,69.0,240.5,4.3,19.5,278.0,300.46,239.78
2017,2,10,10,30,74.0,256.0,4.5,20.0,299.0,323.31,257.02
2017,2,10,10,45,175.5,272.5,4.75,20.5,381.0,446.64,354.86
2017,2,10,11,0,277.0,289.0,5.0,21.0,463.0,577.79,455.59
2017,2,10,11,15,140.5,241.0,5.0,21.5,330.0,387.78,306.53
2017,2,10,11,30,4.0,193.0,5.0,22.0,197.0,181.78,140.55
2017,2,10,11,45,4.5,196.0,5.05,22.5,200.0,185.11,143.04
2017,2,10,12,0,5.0,199.0,5.1,23.0,203.0,188.49,145.33
2017,2,10,12,15,10.0,225.5,5.1,23.0,233.0,219.8,169.98
2017,2,10,12,30,15.0,252.0,5.1,23.0,263.0,251.58,194.82
2017,2,10,12,45,73.5,301.5,5.1,23.5,354.5,381.06,296.06
2017,2,10,13,0,132.0,351.0,5.1,24.0,446.0,514.65,396.97
2017,2,10,13,15,89.5,328.5,5.05,24.0,392.5,427.37,330.19
2017,2,10,13,30,47.0,306.0,5.0,24.0,339.0,359.29,277.52
2017,2,10,13,45,207.5,300.0,4.95,24.0,440.0,524.99,408.26
2017,2,10,14,0,368.0,294.0,4.9,24.0,541.0,684.05,528.85
2017,2,10,14,15,363.5,284.5,4.8,24.0,521.5,660.39,511.07
2017,2,10,14,30,359.0,275.0,4.7,24.0,502.0,635.55,493.28
2017,2,10,14,45,581.0,194.0,4.6,24.0,538.0,742.13,576.96
2017,2,10,15,0,803.0,113.0,4.5,24.0,574.0,818.74,633.36
2017,2,10,15,15,784.0,109.5,4.25,24.0,534.5,768.75,597.44
2017,2,10,15,30,765.0,106.0,4.0,24.0,495.0,721.34,563.97
2017,2,10,15,45,739.5,101.5,3.8,24.0,450.0,663.36,522.04
2017,2,10,16,0,714.0,97.0,3.6,24.0,405.0,605.45,478.33
2017,2,10,16,15,677.0,91.5,3.15,23.0,355.5,539.74,428.68
2017,2,10,16,30,640.0,86.0,2.7,22.0,306.0,475.97,378.97
2017,2,10,16,45,586.0,78.5,2.3,21.5,255.0,403.72,320.51
2017,2,10,17,0,532.0,71.0,1.9,21.0,204.0,336.12,264.06
2017,2,10,17,15,449.0,60.5,1.85,20.0,154.0,259.1,199.9
2017,2,10,17,30,366.0,50.0,1.8,19.0,104.0,191.03,141.68
2017,2,10,17,45,235.5,34.0,1.8,18.5,63.0,114.45,75.61
2017,2,10,18,0,105.0,18.0,1.8,18.0,22.0,46.94,0.0
2017,2,10,18,15,52.5,9.0,1.9,18.0,11.0,8.19,0.0
2017,2,10,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,52.5,9.5,2.85,16.5,11.5,8.64,0.0
2017,2,11,7,30,105.0,19.0,3.1,17.0,23.0,48.09,0.0
2017,2,11,7,45,238.0,34.5,3.4,18.0,64.5,115.37,77.06
2017,2,11,8,0,371.0,50.0,3.7,19.0,106.0,192.48,143.71
2017,2,11,8,15,454.0,60.5,4.0,19.5,156.0,260.79,203.35
2017,2,11,8,30,537.0,71.0,4.3,20.0,206.0,338.08,269.63
2017,2,11,8,45,595.0,77.5,4.65,20.5,258.0,406.95,328.16
2017,2,11,9,0,653.0,84.0,5.0,21.0,310.0,480.84,389.15
2017,2,11,9,15,689.0,89.5,5.1,21.5,359.5,544.64,440.1
2017,2,11,9,30,725.0,95.0,5.2,22.0,409.0,610.29,490.96
2017,2,11,9,45,756.5,97.0,5.35,23.0,455.5,670.1,535.18
2017,2,11,10,0,788.0,99.0,5.5,24.0,502.0,727.26,574.78
2017,2,11,10,15,406.5,162.0,5.5,24.0,371.0,523.36,416.06
2017,2,11,10,30,25.0,225.0,5.5,24.0,240.0,233.39,181.7
2017,2,11,10,45,26.0,237.5,5.5,24.5,254.0,247.1,192.14
2017,2,11,11,0,27.0,250.0,5.5,25.0,268.0,260.92,202.16
