Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,14,30,983.0,75.0,4.5,24.0,736.0,984.35,742.26
2017,2,21,14,45,973.0,74.0,4.4,24.0,701.0,944.19,715.79
2017,2,21,15,0,963.0,73.0,4.3,24.0,666.0,901.1,687.18
2017,2,21,15,15,949.5,71.0,3.9,23.5,624.5,851.34,653.58
2017,2,21,15,30,936.0,69.0,3.5,23.0,583.0,799.44,618.14
2017,2,21,15,45,916.5,67.0,3.15,23.0,535.0,741.41,576.97
2017,2,21,16,0,897.0,65.0,2.8,23.0,487.0,682.41,534.46
2017,2,21,16,15,870.5,62.0,2.5,22.0,434.0,617.29,486.42
2017,2,21,16,30,844.0,59.0,2.2,21.0,381.0,552.66,437.0
2017,2,21,16,45,804.0,55.0,1.9,20.0,325.0,483.74,382.29
2017,2,21,17,0,764.0,51.0,1.6,19.0,269.0,414.12,324.9
2017,2,21,17,15,699.5,45.5,1.55,18.0,212.5,336.37,259.75
2017,2,21,17,30,635.0,40.0,1.5,17.0,156.0,265.16,197.58
2017,2,21,17,45,518.5,31.0,1.5,16.5,104.0,183.34,126.91
2017,2,21,18,0,402.0,22.0,1.5,16.0,52.0,114.36,57.73
2017,2,21,18,15,201.0,11.0,1.5,15.5,26.0,39.14,0.0
2017,2,21,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,22,7,15,214.5,11.5,1.2,12.0,29.0,42.68,0.0
2017,2,22,7,30,429.0,23.0,1.4,13.0,58.0,124.49,70.38
2017,2,22,7,45,539.5,31.0,1.6,14.0,110.5,192.13,136.11
2017,2,22,8,0,650.0,39.0,1.8,15.0,163.0,272.75,206.7
2017,2,22,8,15,711.5,44.5,1.6,15.5,219.5,343.86,269.61
2017,2,22,8,30,773.0,50.0,1.4,16.0,276.0,421.15,334.88
2017,2,22,8,45,810.5,53.5,1.25,17.0,331.5,486.51,387.46
2017,2,22,9,0,848.0,57.0,1.1,18.0,387.0,556.73,440.58
2017,2,22,9,15,874.0,60.0,1.15,19.0,439.5,621.23,488.07
2017,2,22,9,30,900.0,63.0,1.2,20.0,492.0,686.13,533.7
2017,2,22,9,45,917.5,65.5,1.3,21.0,539.5,744.31,571.25
2017,2,22,10,0,935.0,68.0,1.4,22.0,587.0,801.3,607.12
2017,2,22,10,15,947.5,69.5,1.55,22.5,628.0,851.57,639.47
2017,2,22,10,30,960.0,71.0,1.7,23.0,669.0,899.61,670.0
2017,2,22,10,45,968.0,73.0,1.9,23.5,703.0,941.77,696.94
2017,2,22,11,0,976.0,75.0,2.1,24.0,737.0,980.87,721.74
2017,2,22,11,15,982.0,76.0,2.2,24.5,763.0,1013.64,741.19
2017,2,22,11,30,988.0,77.0,2.3,25.0,789.0,1042.83,758.35
2017,2,22,11,45,984.5,81.5,2.45,25.5,805.0,1063.12,770.45
2017,2,22,12,0,981.0,86.0,2.6,26.0,821.0,1079.22,780.02
2017,2,22,12,15,982.5,86.5,2.65,26.0,829.5,1091.47,787.75
2017,2,22,12,30,984.0,87.0,2.7,26.0,838.0,1099.61,793.07
2017,2,22,12,45,981.5,87.5,2.8,26.5,837.0,1099.55,792.38
2017,2,22,13,0,979.0,88.0,2.9,27.0,836.0,1095.32,789.27
2017,2,22,13,15,976.5,88.0,2.9,27.0,826.5,1086.38,783.9
2017,2,22,13,30,974.0,88.0,2.9,27.0,817.0,1073.38,776.15
2017,2,22,13,45,968.0,87.5,2.9,27.0,798.0,1052.38,763.45
2017,2,22,14,0,962.0,87.0,2.9,27.0,779.0,1027.62,748.47
2017,2,22,14,15,954.5,86.0,2.85,27.0,752.0,997.26,729.48
2017,2,22,14,30,947.0,85.0,2.8,27.0,725.0,963.51,708.33
2017,2,22,14,45,932.0,85.0,2.8,27.0,689.5,921.18,681.85
2017,2,22,15,0,917.0,85.0,2.8,27.0,654.0,876.38,653.55
2017,2,22,15,15,902.5,83.0,2.6,26.5,612.5,827.51,622.04
2017,2,22,15,30,888.0,81.0,2.4,26.0,571.0,776.72,588.86
2017,2,22,15,45,867.5,78.0,2.25,26.0,523.5,724.13,553.19
2017,2,22,16,0,847.0,75.0,2.1,26.0,476.0,664.94,511.47
2017,2,22,16,15,818.5,71.5,1.9,25.0,424.0,599.81,464.71
2017,2,22,16,30,790.0,68.0,1.7,24.0,372.0,535.46,416.78
2017,2,22,16,45,749.0,63.0,1.55,23.0,317.0,464.22,361.95
2017,2,22,17,0,708.0,58.0,1.4,22.0,262.0,395.94,307.08
2017,2,22,17,15,642.0,51.5,1.45,21.0,206.5,319.62,244.39
2017,2,22,17,30,576.0,45.0,1.5,20.0,151.0,251.68,186.09
2017,2,22,17,45,460.5,34.5,1.55,19.5,101.0,172.25,118.71
2017,2,22,18,0,345.0,24.0,1.6,19.0,51.0,106.04,55.57
2017,2,22,18,15,172.5,12.0,1.6,18.5,25.5,35.71,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,23,7,15,155.5,14.5,2.3,13.0,28.0,36.54,0.0
2017,2,23,7,30,311.0,29.0,2.5,14.0,56.0,107.36,63.76
2017,2,23,7,45,427.0,40.5,2.75,15.0,106.5,172.39,123.64
2017,2,23,8,0,543.0,52.0,3.0,16.0,157.0,251.84,192.26
2017,2,23,8,15,610.5,59.5,3.1,16.5,212.5,321.4,253.83
2017,2,23,8,30,678.0,67.0,3.2,17.0,268.0,398.03,319.59
2017,2,23,8,45,724.5,72.0,3.3,18.0,324.0,467.64,377.19
2017,2,23,9,0,771.0,77.0,3.4,19.0,380.0,539.28,434.16
2017,2,23,9,15,800.5,81.0,3.6,20.0,432.0,603.96,483.86
2017,2,23,9,30,830.0,85.0,3.8,21.0,484.0,669.49,532.46
2017,2,23,9,45,853.5,87.5,4.05,22.0,532.0,729.46,574.55
2017,2,23,10,0,877.0,90.0,4.3,23.0,580.0,788.92,614.34
2017,2,23,10,15,892.0,92.0,4.45,23.5,621.5,833.35,643.53
2017,2,23,10,30,907.0,94.0,4.6,24.0,663.0,882.01,675.76
2017,2,23,10,45,920.0,95.0,4.85,24.5,698.0,925.6,704.86
2017,2,23,11,0,933.0,96.0,5.1,25.0,733.0,966.61,732.05
2017,2,23,11,15,940.0,97.5,5.2,25.5,759.5,999.73,752.64
2017,2,23,11,30,947.0,99.0,5.3,26.0,786.0,1029.48,770.95
2017,2,23,11,45,958.0,96.5,5.4,26.5,805.0,1055.04,786.45
2017,2,23,12,0,969.0,94.0,5.5,27.0,824.0,1077.01,799.6
2017,2,23,12,15,970.5,94.5,5.55,27.0,832.5,1089.1,807.51
2017,2,23,12,30,972.0,95.0,5.6,27.0,841.0,1097.13,812.94
2017,2,23,12,45,969.5,96.0,5.65,27.5,840.0,1097.57,811.85
2017,2,23,13,0,967.0,97.0,5.7,28.0,839.0,1093.89,808.23
2017,2,23,13,15,964.0,96.5,5.7,28.0,829.0,1083.91,801.87
2017,2,23,13,30,961.0,96.0,5.7,28.0,819.0,1069.92,793.02
2017,2,23,13,45,952.5,97.0,5.7,28.0,800.0,1048.34,779.24
2017,2,23,14,0,944.0,98.0,5.7,28.0,781.0,1023.13,763.12
2017,2,23,14,15,936.0,96.5,5.55,28.0,753.5,992.09,742.09
2017,2,23,14,30,928.0,95.0,5.4,28.0,726.0,957.76,718.92
2017,2,23,14,45,914.0,94.0,5.3,28.0,690.5,915.66,690.74
2017,2,23,15,0,900.0,93.0,5.2,28.0,655.0,871.08,660.77
2017,2,23,15,15,884.0,90.5,4.95,27.5,613.0,821.01,627.22
2017,2,23,15,30,868.0,88.0,4.7,27.0,571.0,775.19,596.41
2017,2,23,15,45,843.5,86.0,4.45,26.5,522.5,715.79,555.52
2017,2,23,16,0,819.0,84.0,4.2,26.0,474.0,656.02,512.77
2017,2,23,16,15,789.0,80.0,3.95,25.0,422.0,590.64,464.75
2017,2,23,16,30,759.0,76.0,3.7,24.0,370.0,526.23,415.75
2017,2,23,16,45,713.0,70.5,3.5,23.5,315.0,454.98,358.98
2017,2,23,17,0,667.0,65.0,3.3,23.0,260.0,385.86,301.98
2017,2,23,17,15,598.0,57.5,3.4,22.0,205.0,309.64,238.53
2017,2,23,17,30,529.0,50.0,3.5,21.0,150.0,240.78,179.16
2017,2,23,17,45,410.0,38.5,3.6,20.5,100.0,162.23,112.56
2017,2,23,18,0,291.0,27.0,3.7,20.0,50.0,97.82,53.33
2017,2,23,18,15,145.5,13.5,3.8,19.5,25.0,33.02,0.0
2017,2,23,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,7,15,119.5,17.0,2.6,14.5,27.5,33.4,0.0
2017,2,24,7,30,239.0,34.0,2.9,15.0,55.0,96.25,59.19
2017,2,24,7,45,382.5,45.0,3.2,15.5,107.5,164.46,118.65
2017,2,24,8,0,526.0,56.0,3.5,16.0,160.0,250.19,191.67
2017,2,24,8,15,596.5,63.5,3.65,16.5,216.0,320.13,253.47
2017,2,24,8,30,667.0,71.0,3.8,17.0,272.0,397.47,319.89
2017,2,24,8,45,726.0,73.5,3.95,18.0,330.0,470.25,380.22
2017,2,24,9,0,785.0,76.0,4.1,19.0,388.0,546.46,441.11
2017,2,24,9,15,814.0,80.0,4.25,19.5,440.5,611.57,492.12
2017,2,24,9,30,843.0,84.0,4.4,20.0,493.0,677.46,542.28
2017,2,24,9,45,872.0,84.0,4.6,20.5,543.0,739.17,587.08
2017,2,24,10,0,901.0,84.0,4.8,21.0,593.0,794.8,625.8
2017,2,24,10,15,916.0,86.5,4.85,21.0,635.0,846.89,661.92
2017,2,24,10,30,931.0,89.0,4.9,21.0,677.0,897.04,696.28
2017,2,24,10,45,948.0,87.5,5.0,21.5,713.0,942.11,725.7
2017,2,24,11,0,965.0,86.0,5.1,22.0,749.0,984.73,753.18
2017,2,24,11,15,973.0,87.0,5.1,22.0,776.5,1019.06,775.53
2017,2,24,11,30,981.0,88.0,5.1,22.0,804.0,1049.94,795.51
2017,2,24,11,45,985.5,89.5,5.15,22.5,822.5,1074.34,809.94
2017,2,24,12,0,990.0,91.0,5.2,23.0,841.0,1094.81,821.8
2017,2,24,12,15,993.5,91.5,5.2,23.0,851.0,1109.11,830.83
2017,2,24,12,30,997.0,92.0,5.2,23.0,861.0,1119.26,837.28
2017,2,24,12,45,999.5,91.0,5.25,23.5,862.0,1122.47,838.05
2017,2,24,13,0,1002.0,90.0,5.3,24.0,863.0,1121.42,836.2
2017,2,24,13,15,1001.0,89.5,5.25,23.5,854.5,1113.16,832.19
2017,2,24,13,30,1000.0,89.0,5.2,23.0,846.0,1100.69,825.55
2017,2,24,13,45,998.0,87.5,5.2,23.0,828.0,1081.94,813.64
2017,2,24,14,0,996.0,86.0,5.2,23.0,810.0,1059.15,799.13
2017,2,24,14,15,989.5,85.0,5.1,23.0,783.0,1028.8,778.74
2017,2,24,14,30,983.0,84.0,5.0,23.0,756.0,994.88,756.01
2017,2,24,14,45,971.0,83.5,4.95,23.0,720.5,953.34,728.4
2017,2,24,15,0,959.0,83.0,4.9,23.0,685.0,909.0,698.73
2017,2,24,15,15,945.0,81.0,4.7,22.5,642.5,858.78,665.05
2017,2,24,15,30,931.0,79.0,4.5,22.0,600.0,806.47,629.56
2017,2,24,15,45,912.0,76.0,4.3,21.5,551.0,747.64,589.04
2017,2,24,16,0,893.0,73.0,4.1,21.0,502.0,687.8,546.72
2017,2,24,16,15,865.5,69.5,3.75,20.0,448.0,625.44,499.86
2017,2,24,16,30,838.0,66.0,3.4,19.0,394.0,559.09,448.39
2017,2,24,16,45,797.5,61.5,3.05,18.5,337.0,485.96,388.97
2017,2,24,17,0,757.0,57.0,2.7,18.0,280.0,415.65,329.73
2017,2,24,17,15,692.0,51.0,2.7,17.0,222.0,337.38,263.39
2017,2,24,17,30,627.0,45.0,2.7,16.0,164.0,265.68,200.22
2017,2,24,17,45,510.0,35.5,2.7,15.5,111.5,183.68,128.97
2017,2,24,18,0,393.0,26.0,2.7,15.0,59.0,117.74,66.7
2017,2,24,18,15,196.5,13.0,2.9,14.5,29.5,39.61,0.0
2017,2,24,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,25,7,15,201.5,14.5,4.7,4.5,33.5,43.48,0.0
2017,2,25,7,30,403.0,29.0,5.0,5.0,67.0,126.87,81.12
2017,2,25,7,45,516.0,38.0,5.3,6.0,120.5,194.34,144.69
2017,2,25,8,0,629.0,47.0,5.6,7.0,174.0,274.33,217.51
2017,2,25,8,15,692.0,53.5,5.6,7.5,231.5,346.34,284.58
2017,2,25,8,30,755.0,60.0,5.6,8.0,289.0,424.66,355.28
2017,2,25,8,45,795.5,64.0,5.6,8.5,346.0,494.48,416.9
2017,2,25,9,0,836.0,68.0,5.6,9.0,403.0,567.04,478.57
2017,2,25,9,15,863.0,71.5,5.45,9.5,456.5,632.91,532.29
2017,2,25,9,30,890.0,75.0,5.3,10.0,510.0,694.61,580.86
2017,2,25,9,45,909.0,77.5,5.2,10.5,558.5,753.5,623.58
2017,2,25,10,0,928.0,80.0,5.1,11.0,607.0,811.35,664.2
2017,2,25,10,15,941.5,82.0,4.95,11.5,649.0,862.79,698.76
2017,2,25,10,30,955.0,84.0,4.8,12.0,691.0,912.07,730.95
2017,2,25,10,45,964.0,86.0,4.65,12.5,725.5,954.93,757.76
2017,2,25,11,0,973.0,88.0,4.5,13.0,760.0,994.79,781.88
2017,2,25,11,15,979.5,89.0,4.35,13.5,786.5,1027.92,800.79
2017,2,25,11,30,986.0,90.0,4.2,14.0,813.0,1057.49,817.31
2017,2,25,11,45,986.5,92.5,4.1,14.5,830.0,1079.18,828.94
2017,2,25,12,0,987.0,95.0,4.0,15.0,847.0,1096.8,837.84
2017,2,25,12,15,989.0,95.5,3.85,15.0,856.0,1109.53,844.66
2017,2,25,12,30,991.0,96.0,3.7,15.0,865.0,1118.1,848.78
2017,2,25,12,45,990.0,96.0,3.6,15.5,864.0,1118.86,846.66
2017,2,25,13,0,989.0,96.0,3.5,16.0,863.0,1115.41,841.96
2017,2,25,13,15,986.0,95.5,3.35,16.0,853.0,1105.18,834.07
2017,2,25,13,30,983.0,95.0,3.2,16.0,843.0,1090.84,823.64
2017,2,25,13,45,977.0,95.0,3.1,16.0,823.5,1070.11,809.6
2017,2,25,14,0,971.0,95.0,3.0,16.0,804.0,1045.56,793.18
2017,2,25,14,15,963.0,93.5,2.9,16.0,776.5,1013.76,771.98
2017,2,25,14,30,955.0,92.0,2.8,16.0,749.0,978.57,748.56
2017,2,25,14,45,937.5,93.5,2.7,16.0,712.0,935.27,719.56
2017,2,25,15,0,920.0,95.0,2.6,16.0,675.0,889.63,688.84
2017,2,25,15,15,904.5,92.5,2.5,16.0,632.5,839.07,654.43
2017,2,25,15,30,889.0,90.0,2.4,16.0,590.0,792.61,622.68
2017,2,25,15,45,866.0,87.5,2.3,16.0,541.0,732.63,580.7
2017,2,25,16,0,843.0,85.0,2.2,16.0,492.0,672.1,536.41
2017,2,25,16,15,813.5,80.5,1.95,15.5,439.0,605.15,485.34
2017,2,25,16,30,784.0,76.0,1.7,15.0,386.0,539.09,433.4
2017,2,25,16,45,738.0,71.5,1.45,14.5,329.0,465.92,374.21
2017,2,25,17,0,692.0,67.0,1.2,14.0,272.0,397.85,317.06
2017,2,25,17,15,623.0,59.5,1.15,13.0,215.5,320.12,251.72
2017,2,25,17,30,554.0,52.0,1.1,12.0,159.0,249.7,190.28
2017,2,25,17,45,435.0,40.5,1.1,11.0,107.5,169.69,121.56
2017,2,25,18,0,316.0,29.0,1.1,10.0,56.0,104.55,62.12
2017,2,25,18,15,158.0,14.5,1.1,9.5,28.0,35.35,0.0
2017,2,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,26,7,15,79.0,20.0,2.9,8.5,28.0,33.75,0.0
2017,2,26,7,30,158.0,40.0,3.0,9.0,56.0,81.04,53.56
2017,2,26,7,45,255.5,58.5,3.2,10.0,102.5,141.7,106.47
2017,2,26,8,0,353.0,77.0,3.4,11.0,149.0,211.02,166.55
2017,2,26,8,15,422.0,89.5,3.4,11.5,201.0,274.47,222.59
2017,2,26,8,30,491.0,102.0,3.4,12.0,253.0,345.68,284.05
2017,2,26,8,45,245.5,88.5,3.4,13.0,164.0,233.14,192.96
2017,2,26,9,0,0.0,75.0,3.4,14.0,75.0,66.34,50.91
2017,2,26,9,15,0.0,77.0,3.45,14.5,77.0,68.12,52.27
2017,2,26,9,30,0.0,79.0,3.5,15.0,79.0,69.91,53.49
2017,2,26,9,45,0.0,93.5,3.55,15.5,93.5,83.01,64.14
2017,2,26,10,0,0.0,108.0,3.6,16.0,108.0,96.38,74.87
2017,2,26,10,15,3.0,153.0,3.7,16.5,155.0,141.16,111.32
2017,2,26,10,30,6.0,198.0,3.8,17.0,202.0,187.14,148.06
2017,2,26,10,45,3.0,130.0,3.9,17.5,132.0,119.35,92.63
2017,2,26,11,0,0.0,62.0,4.0,18.0,62.0,54.93,39.7
2017,2,26,11,15,0.0,51.5,4.0,18.0,51.5,45.62,32.02
2017,2,26,11,30,0.0,41.0,4.0,18.0,41.0,36.32,24.33
2017,2,26,11,45,0.0,92.5,4.0,18.5,92.5,82.15,61.67
2017,2,26,12,0,0.0,144.0,4.0,19.0,144.0,129.76,99.83
2017,2,26,12,15,1.0,153.0,4.0,19.5,154.0,139.22,107.12
2017,2,26,12,30,2.0,162.0,4.0,20.0,164.0,148.72,114.48
2017,2,26,12,45,3.0,169.0,4.0,20.5,172.0,156.35,120.33
2017,2,26,13,0,4.0,176.0,4.0,21.0,180.0,164.01,126.19
2017,2,26,13,15,53.5,275.0,4.0,21.0,316.5,325.97,254.28
2017,2,26,13,30,103.0,374.0,4.0,21.0,453.0,482.85,373.66
2017,2,26,13,45,73.0,345.5,4.0,21.5,401.0,420.49,325.09
2017,2,26,14,0,43.0,317.0,4.0,22.0,349.0,359.27,277.76
2017,2,26,14,15,50.5,313.5,3.95,22.0,349.5,361.83,280.48
2017,2,26,14,30,58.0,310.0,3.9,22.0,350.0,363.95,282.72
2017,2,26,14,45,287.5,266.0,3.9,22.0,450.5,545.07,426.7
2017,2,26,15,0,517.0,222.0,3.9,22.0,551.0,694.01,541.04
2017,2,26,15,15,258.5,172.0,3.75,22.0,336.5,396.37,314.64
2017,2,26,15,30,0.0,122.0,3.6,22.0,122.0,109.51,83.42
2017,2,26,15,45,71.0,169.5,3.5,22.0,204.0,214.64,170.2
2017,2,26,16,0,142.0,217.0,3.4,22.0,286.0,321.09,255.21
2017,2,26,16,15,128.5,196.0,3.2,21.5,253.5,283.36,225.67
2017,2,26,16,30,115.0,175.0,3.0,21.0,221.0,246.92,197.09
2017,2,26,16,45,100.5,151.0,2.8,20.5,187.0,208.06,166.01
2017,2,26,17,0,86.0,127.0,2.6,20.0,153.0,164.34,130.36
2017,2,26,17,15,67.0,102.0,2.75,19.5,120.0,126.87,99.26
2017,2,26,17,30,48.0,77.0,2.9,19.0,87.0,91.66,69.57
2017,2,26,17,45,24.0,53.0,3.05,18.5,58.0,58.49,41.64
2017,2,26,18,0,0.0,29.0,3.2,18.0,29.0,26.51,14.3
2017,2,26,18,15,0.0,14.5,3.35,18.0,14.5,13.19,0.0
2017,2,26,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,27,7,15,62.0,21.0,2.4,18.0,27.0,32.3,0.0
2017,2,27,7,30,124.0,42.0,2.6,18.0,54.0,75.63,49.28
2017,2,27,7,45,223.0,61.0,2.8,18.5,100.5,130.48,95.07
2017,2,27,8,0,322.0,80.0,3.0,19.0,147.0,203.42,156.09
2017,2,27,8,15,219.0,103.5,3.15,19.5,155.0,201.27,158.9
2017,2,27,8,30,116.0,127.0,3.3,20.0,163.0,184.96,147.47
2017,2,27,8,45,238.5,139.5,3.5,20.5,231.5,275.49,221.54
2017,2,27,9,0,361.0,152.0,3.7,21.0,300.0,372.46,299.56
2017,2,27,9,15,263.5,187.5,3.8,21.0,303.0,369.32,295.96
2017,2,27,9,30,166.0,223.0,3.9,21.0,306.0,344.73,274.91
2017,2,27,9,45,241.5,235.5,4.0,21.5,369.0,432.17,343.22
2017,2,27,10,0,317.0,248.0,4.1,22.0,432.0,515.1,406.35
2017,2,27,10,15,222.0,277.0,4.1,22.5,410.0,470.04,368.5
2017,2,27,10,30,127.0,306.0,4.1,23.0,388.0,429.68,334.11
2017,2,27,10,45,74.5,285.5,4.15,23.5,334.5,350.31,271.75
2017,2,27,11,0,22.0,265.0,4.2,24.0,281.0,267.67,206.13
2017,2,27,11,15,12.0,215.5,4.15,24.0,224.0,209.48,160.77
2017,2,27,11,30,2.0,166.0,4.1,24.0,167.0,152.4,115.76
2017,2,27,11,45,3.0,172.5,4.1,24.0,175.0,159.56,121.37
2017,2,27,12,0,4.0,179.0,4.1,24.0,183.0,166.77,126.94
2017,2,27,12,15,2.0,135.0,4.05,24.0,137.0,123.36,92.76
2017,2,27,12,30,0.0,91.0,4.0,24.0,91.0,80.86,59.08
2017,2,27,12,45,0.5,124.5,4.0,24.5,125.5,112.12,83.71
2017,2,27,13,0,1.0,158.0,4.0,25.0,160.0,143.9,108.44
2017,2,27,13,15,5.5,195.5,3.95,25.0,200.5,184.07,139.87
2017,2,27,13,30,10.0,233.0,3.9,25.0,241.0,224.87,171.52
2017,2,27,13,45,89.0,299.5,3.85,25.5,366.0,385.31,295.61
2017,2,27,14,0,168.0,366.0,3.8,26.0,491.0,549.27,416.79
2017,2,27,14,15,204.5,349.5,3.75,26.0,496.0,560.97,426.1
2017,2,27,14,30,241.0,333.0,3.7,26.0,501.0,570.09,434.23
2017,2,27,14,45,493.0,239.5,3.65,26.0,561.5,710.78,542.17
2017,2,27,15,0,745.0,146.0,3.6,26.0,622.0,809.95,615.81
2017,2,27,15,15,726.5,142.0,3.4,25.5,582.0,760.64,582.12
2017,2,27,15,30,708.0,138.0,3.2,25.0,542.0,710.25,547.78
2017,2,27,15,45,684.0,132.5,3.05,25.0,496.5,653.55,506.71
2017,2,27,16,0,660.0,127.0,2.9,25.0,451.0,596.92,464.9
2017,2,27,16,15,626.0,120.5,2.6,24.5,401.0,533.51,417.4
2017,2,27,16,30,592.0,114.0,2.3,24.0,351.0,471.89,370.02
2017,2,27,16,45,545.5,104.5,2.0,24.0,299.0,403.13,315.28
2017,2,27,17,0,499.0,95.0,1.7,24.0,247.0,335.42,260.12
2017,2,27,17,15,429.0,83.0,1.7,23.0,195.0,264.55,202.72
2017,2,27,17,30,359.0,71.0,1.7,22.0,143.0,201.64,150.3
2017,2,27,17,45,257.0,53.5,1.75,21.5,96.5,132.94,93.66
2017,2,27,18,0,155.0,36.0,1.8,21.0,50.0,77.28,46.82
2017,2,27,18,15,77.5,18.0,2.05,21.0,25.0,27.02,0.0
2017,2,27,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,8.5,3.8,20.5,8.5,7.46,0.0
2017,2,28,7,30,0.0,17.0,4.0,21.0,17.0,14.95,6.1
2017,2,28,7,45,0.0,31.5,4.2,21.5,31.5,27.76,17.13
2017,2,28,8,0,0.0,46.0,4.4,22.0,46.0,40.61,28.04
2017,2,28,8,15,0.0,61.5,4.65,22.0,61.5,54.67,39.89
2017,2,28,8,30,0.0,77.0,4.9,22.0,77.0,68.85,51.68
2017,2,28,8,45,0.0,93.5,5.2,22.5,93.5,84.04,63.99
2017,2,28,9,0,0.0,110.0,5.5,23.0,110.0,99.3,76.15
2017,2,28,9,15,20.0,157.0,5.65,23.5,167.0,157.08,122.88
2017,2,28,9,30,40.0,204.0,5.8,24.0,224.0,227.79,179.05
2017,2,28,9,45,61.5,232.5,6.0,24.5,267.0,274.84,215.75
2017,2,28,10,0,83.0,261.0,6.2,25.0,310.0,323.96,253.6
2017,2,28,10,15,193.0,277.0,6.3,25.0,400.0,446.11,349.87
2017,2,28,10,30,303.0,293.0,6.4,25.0,490.0,578.41,451.41
2017,2,28,10,45,241.5,318.5,6.5,25.5,480.5,548.21,425.52
2017,2,28,11,0,180.0,344.0,6.6,26.0,471.0,527.6,406.97
2017,2,28,11,15,200.5,356.0,6.6,26.0,502.0,565.02,434.83
2017,2,28,11,30,221.0,368.0,6.6,26.0,533.0,602.71,462.58
2017,2,28,11,45,238.0,374.0,6.65,26.0,556.0,630.28,482.88
2017,2,28,12,0,255.0,380.0,6.7,26.0,579.0,674.95,515.33
2017,2,28,12,15,163.0,376.5,6.7,26.0,504.0,563.76,431.1
2017,2,28,12,30,71.0,373.0,6.7,26.0,429.0,449.79,343.55
2017,2,28,12,45,59.0,361.0,6.7,26.5,407.5,424.44,323.77
2017,2,28,13,0,47.0,349.0,6.7,27.0,386.0,398.97,303.75
2017,2,28,13,15,31.5,309.0,6.55,27.0,334.0,339.63,258.69
2017,2,28,13,30,16.0,269.0,6.4,27.0,282.0,266.2,202.53
2017,2,28,13,45,10.0,227.0,6.3,27.5,235.5,218.82,165.89
2017,2,28,14,0,4.0,185.0,6.2,28.0,189.0,172.36,129.73
2017,2,28,14,15,3.5,181.5,5.9,27.5,184.5,168.52,127.17
2017,2,28,14,30,3.0,178.0,5.6,27.0,180.0,164.73,124.61
2017,2,28,14,45,10.5,206.5,5.35,27.0,213.5,198.98,151.71
2017,2,28,15,0,18.0,235.0,5.1,27.0,247.0,233.54,178.88
2017,2,28,15,15,23.0,230.5,4.7,26.5,244.5,233.03,179.2
2017,2,28,15,30,28.0,226.0,4.3,26.0,242.0,232.2,179.32
2017,2,28,15,45,155.5,217.0,3.95,26.0,295.0,335.84,262.84
2017,2,28,16,0,283.0,208.0,3.6,26.0,348.0,414.6,324.73
2017,2,28,16,15,257.5,192.5,3.2,25.5,309.5,367.36,288.27
2017,2,28,16,30,232.0,177.0,2.8,25.0,271.0,322.29,253.33
2017,2,28,16,45,223.5,152.5,2.4,25.0,232.5,278.49,218.43
2017,2,28,17,0,215.0,128.0,2.0,25.0,194.0,235.37,183.27
2017,2,28,17,15,183.5,105.0,1.95,24.0,153.5,185.76,143.13
2017,2,28,17,30,152.0,82.0,1.9,23.0,113.0,139.86,105.12
2017,2,28,17,45,112.5,58.5,1.85,22.5,77.5,91.09,64.51
2017,2,28,18,0,73.0,35.0,1.8,22.0,42.0,51.97,31.11
2017,2,28,18,15,36.5,17.5,1.9,21.5,21.0,20.88,0.0
2017,2,28,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,1,7,15,81.5,19.5,4.2,15.5,28.5,33.67,1.18
2017,3,1,7,30,163.0,39.0,4.6,16.0,57.0,83.73,55.66
2017,3,1,7,45,212.5,59.5,5.1,16.5,97.0,125.17,92.26
2017,3,1,8,0,262.0,80.0,5.6,17.0,137.0,176.89,137.48
2017,3,1,8,15,299.5,97.0,5.9,17.0,179.5,225.89,180.89
2017,3,1,8,30,337.0,114.0,6.2,17.0,222.0,287.03,233.72
2017,3,1,8,45,276.0,144.5,6.55,17.5,244.0,299.79,245.35
2017,3,1,9,0,215.0,175.0,6.9,18.0,266.0,304.12,248.72
2017,3,1,9,15,533.0,127.5,6.85,18.0,389.0,484.34,398.38
2017,3,1,9,30,851.0,80.0,6.8,18.0,512.0,680.04,556.26
2017,3,1,9,45,872.0,82.0,6.8,18.5,559.5,733.45,594.67
2017,3,1,10,0,893.0,84.0,6.8,19.0,607.0,790.69,635.16
2017,3,1,10,15,907.0,86.5,6.75,19.0,648.5,841.69,671.4
2017,3,1,10,30,921.0,89.0,6.7,19.0,690.0,890.66,705.75
2017,3,1,10,45,933.0,89.5,6.7,19.5,725.0,933.27,733.94
2017,3,1,11,0,945.0,90.0,6.7,20.0,760.0,973.16,759.9
2017,3,1,11,15,952.0,91.5,6.65,20.0,786.5,1006.51,782.23
2017,3,1,11,30,959.0,93.0,6.6,20.0,813.0,1036.41,802.09
2017,3,1,11,45,951.0,101.0,6.55,20.0,828.0,1055.29,814.19
2017,3,1,12,0,943.0,109.0,6.5,20.0,843.0,1069.86,823.42
2017,3,1,12,15,945.5,109.5,6.45,20.0,852.0,1082.47,831.41
2017,3,1,12,30,948.0,110.0,6.4,20.0,861.0,1091.09,836.78
2017,3,1,12,45,950.5,109.0,6.35,20.5,861.5,1094.03,836.71
2017,3,1,13,0,953.0,108.0,6.3,21.0,862.0,1092.89,834.01
2017,3,1,13,15,951.5,107.5,6.2,20.5,853.0,1084.2,829.22
2017,3,1,13,30,950.0,107.0,6.1,20.0,844.0,1071.5,821.82
2017,3,1,13,45,948.5,104.5,6.1,20.0,826.0,1052.62,809.36
2017,3,1,14,0,947.0,102.0,6.1,20.0,808.0,1029.87,794.31
2017,3,1,14,15,940.5,100.5,6.0,20.0,781.5,999.78,773.54
2017,3,1,14,30,934.0,99.0,5.9,20.0,755.0,966.3,750.45
2017,3,1,14,45,921.0,98.5,5.8,20.0,719.5,925.04,721.8
2017,3,1,15,0,908.0,98.0,5.7,20.0,684.0,881.2,691.25
2017,3,1,15,15,894.0,95.5,5.6,19.5,642.0,832.04,657.93
2017,3,1,15,30,880.0,93.0,5.5,19.0,600.0,786.83,627.18
2017,3,1,15,45,865.5,88.0,5.4,19.0,553.0,730.25,586.3
2017,3,1,16,0,851.0,83.0,5.3,19.0,506.0,672.39,542.61
2017,3,1,16,15,823.5,79.5,5.05,18.5,453.0,607.22,491.79
2017,3,1,16,30,796.0,76.0,4.8,18.0,400.0,542.72,440.03
2017,3,1,16,45,761.0,70.0,4.6,17.5,344.0,472.77,382.47
2017,3,1,17,0,726.0,64.0,4.4,17.0,288.0,405.13,324.81
2017,3,1,17,15,664.0,57.0,4.1,16.0,231.0,329.79,259.71
2017,3,1,17,30,602.0,50.0,3.8,15.0,174.0,259.91,197.55
2017,3,1,17,45,499.0,40.0,3.5,14.5,121.0,183.06,130.04
2017,3,1,18,0,396.0,30.0,3.2,14.0,68.0,118.96,72.67
2017,3,1,18,15,198.0,15.0,3.25,13.5,34.0,45.34,0.0
2017,3,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,218.0,17.0,3.2,6.5,42.0,55.54,11.92
2017,3,2,7,30,436.0,34.0,3.2,7.0,84.0,138.7,93.06
2017,3,2,7,45,528.5,44.0,3.25,7.5,138.0,204.17,152.7
2017,3,2,8,0,621.0,54.0,3.3,8.0,192.0,280.9,222.14
2017,3,2,8,15,594.5,67.5,3.5,9.0,229.0,324.11,264.33
2017,3,2,8,30,568.0,81.0,3.7,10.0,266.0,363.23,300.67
2017,3,2,8,45,597.0,91.0,3.9,11.0,316.0,423.38,351.96
2017,3,2,9,0,626.0,101.0,4.1,12.0,366.0,485.54,402.99
2017,3,2,9,15,745.5,93.0,4.25,12.5,446.5,586.42,484.58
2017,3,2,9,30,865.0,85.0,4.4,13.0,527.0,695.53,570.25
2017,3,2,9,45,676.0,148.0,4.55,13.5,512.5,671.47,547.68
2017,3,2,10,0,487.0,211.0,4.7,14.0,498.0,618.34,502.51
2017,3,2,10,15,709.0,152.5,4.65,14.0,602.5,764.57,617.36
2017,3,2,10,30,931.0,94.0,4.6,14.0,707.0,905.15,718.51
2017,3,2,10,45,942.0,95.5,4.55,14.5,741.5,948.35,745.42
2017,3,2,11,0,953.0,97.0,4.5,15.0,776.0,988.71,770.58
2017,3,2,11,15,959.5,98.0,4.45,15.0,802.5,1021.21,791.46
2017,3,2,11,30,966.0,99.0,4.4,15.0,829.0,1050.19,809.87
2017,3,2,11,45,967.5,101.5,4.35,15.5,845.5,1072.27,821.93
2017,3,2,12,0,969.0,104.0,4.3,16.0,862.0,1090.36,831.53
2017,3,2,12,15,971.0,104.0,4.2,16.0,871.0,1102.13,838.22
2017,3,2,12,30,973.0,104.0,4.1,16.0,880.0,1109.79,842.31
2017,3,2,12,45,971.0,105.0,4.05,16.5,878.5,1110.37,840.6
2017,3,2,13,0,969.0,106.0,4.0,17.0,877.0,1106.8,836.33
2017,3,2,13,15,967.0,105.5,3.9,17.0,867.5,1097.43,829.57
2017,3,2,13,30,965.0,105.0,3.8,17.0,858.0,1083.99,820.3
2017,3,2,13,45,959.5,104.5,3.75,17.0,839.0,1063.14,806.59
2017,3,2,14,0,954.0,104.0,3.7,17.0,820.0,1038.51,790.49
2017,3,2,14,15,947.0,102.5,3.65,16.5,792.5,1007.72,771.74
2017,3,2,14,30,940.0,101.0,3.6,16.0,765.0,973.54,750.62
2017,3,2,14,45,924.0,101.5,3.55,16.0,728.5,930.5,721.8
2017,3,2,15,0,908.0,102.0,3.5,16.0,692.0,885.06,691.17
2017,3,2,15,15,893.5,99.5,3.35,16.0,649.0,842.04,661.47
2017,3,2,15,30,879.0,97.0,3.2,16.0,606.0,789.84,624.89
2017,3,2,15,45,858.0,93.5,3.05,16.0,557.5,730.27,582.55
2017,3,2,16,0,837.0,90.0,2.9,16.0,509.0,670.01,537.45
2017,3,2,16,15,808.5,86.0,2.55,15.5,455.0,604.25,486.61
2017,3,2,16,30,780.0,82.0,2.2,15.0,401.0,539.29,434.92
2017,3,2,16,45,741.5,75.5,1.85,14.5,345.0,467.83,376.59
2017,3,2,17,0,703.0,69.0,1.5,14.0,289.0,400.44,319.58
2017,3,2,17,15,639.0,62.0,1.45,13.0,231.5,324.58,255.53
2017,3,2,17,30,575.0,55.0,1.4,12.0,174.0,255.44,194.93
2017,3,2,17,45,468.0,44.0,1.35,11.0,121.5,178.17,128.06
2017,3,2,18,0,361.0,33.0,1.3,10.0,69.0,114.16,71.7
2017,3,2,18,15,180.5,16.5,1.3,10.0,34.5,44.28,0.0
2017,3,2,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,3,7,15,225.5,17.5,2.55,7.5,44.0,57.54,17.63
2017,3,3,7,30,451.0,35.0,2.6,8.0,88.0,142.94,96.11
2017,3,3,7,45,541.5,44.5,2.65,9.0,142.5,208.39,155.06
2017,3,3,8,0,632.0,54.0,2.7,10.0,197.0,284.78,223.3
2017,3,3,8,15,689.0,60.5,2.9,11.0,255.0,353.79,285.2
2017,3,3,8,30,746.0,67.0,3.1,12.0,313.0,429.57,350.63
2017,3,3,8,45,777.0,73.5,3.3,13.0,369.0,496.97,407.12
2017,3,3,9,0,808.0,80.0,3.5,14.0,425.0,566.13,462.76
2017,3,3,9,15,834.0,83.5,3.8,14.5,478.0,630.23,513.74
2017,3,3,9,30,860.0,87.0,4.1,15.0,531.0,694.71,563.55
2017,3,3,9,45,748.5,123.5,4.4,16.0,535.0,698.21,563.31
2017,3,3,10,0,637.0,160.0,4.7,17.0,539.0,686.05,551.02
2017,3,3,10,15,774.0,131.5,4.7,17.0,622.5,794.48,632.14
2017,3,3,10,30,911.0,103.0,4.7,17.0,706.0,898.47,705.77
2017,3,3,10,45,915.0,107.0,4.7,17.5,738.5,937.53,730.19
2017,3,3,11,0,919.0,111.0,4.7,18.0,771.0,973.39,752.53
2017,3,3,11,15,532.0,243.5,4.65,18.0,628.5,785.86,614.43
2017,3,3,11,30,145.0,376.0,4.6,18.0,486.0,536.55,419.03
2017,3,3,11,45,141.0,385.0,4.6,18.5,494.0,545.42,425.3
2017,3,3,12,0,137.0,394.0,4.6,19.0,502.0,553.57,430.02
2017,3,3,12,15,115.5,392.0,4.55,19.0,483.5,513.51,399.25
2017,3,3,12,30,94.0,390.0,4.5,19.0,465.0,490.11,380.89
2017,3,3,12,45,172.5,392.5,4.5,19.0,530.5,590.53,458.3
2017,3,3,13,0,251.0,395.0,4.5,19.0,596.0,672.13,520.13
2017,3,3,13,15,466.5,312.5,4.4,19.0,680.5,830.34,639.67
2017,3,3,13,30,682.0,230.0,4.3,19.0,765.0,956.13,732.19
2017,3,3,13,45,404.5,300.5,4.25,19.0,616.0,742.69,574.16
2017,3,3,14,0,127.0,371.0,4.2,19.0,467.0,512.71,398.3
2017,3,3,14,15,176.5,356.5,4.1,19.0,484.5,539.75,421.49
2017,3,3,14,30,226.0,342.0,4.0,19.0,502.0,563.6,441.07
2017,3,3,14,45,122.0,290.0,3.95,19.0,376.0,408.71,322.06
2017,3,3,15,0,18.0,238.0,3.9,19.0,250.0,235.87,185.36
2017,3,3,15,15,195.0,238.0,3.75,18.5,353.0,401.81,321.89
2017,3,3,15,30,372.0,238.0,3.6,18.0,456.0,540.01,431.64
2017,3,3,15,45,330.5,224.5,3.5,18.0,406.0,478.32,383.4
2017,3,3,16,0,289.0,211.0,3.4,18.0,356.0,419.64,337.74
2017,3,3,16,15,328.5,181.0,3.05,17.5,329.5,396.34,320.61
2017,3,3,16,30,368.0,151.0,2.7,17.0,303.0,377.47,305.8
2017,3,3,16,45,324.5,139.0,2.35,16.5,259.5,312.65,253.07
2017,3,3,17,0,281.0,127.0,2.0,16.0,216.0,261.58,210.51
2017,3,3,17,15,343.5,100.5,1.95,15.0,188.0,246.57,195.86
2017,3,3,17,30,406.0,74.0,1.9,14.0,160.0,216.91,166.67
2017,3,3,17,45,308.5,57.0,1.9,13.5,111.0,147.32,107.12
2017,3,3,18,0,211.0,40.0,1.9,13.0,62.0,90.16,58.24
2017,3,3,18,15,105.5,20.0,1.95,13.0,31.0,36.79,0.0
