Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,24,6,45,20.0,19.0,3.7,19.0,21.0,17.34,0.0
2017,3,24,7,0,40.0,38.0,3.8,19.0,42.0,39.58,23.77
2017,3,24,7,15,91.0,63.5,3.85,19.5,80.5,75.23,52.36
2017,3,24,7,30,142.0,89.0,3.9,20.0,119.0,117.75,86.91
2017,3,24,7,45,216.0,103.0,4.0,20.5,164.5,166.17,126.34
2017,3,24,8,0,290.0,117.0,4.1,21.0,210.0,220.84,171.43
2017,3,24,8,15,145.0,66.0,4.4,21.0,112.5,127.62,99.27
2017,3,24,8,30,0.0,15.0,4.7,21.0,15.0,13.2,5.37
2017,3,24,8,45,0.0,17.5,5.05,21.5,17.5,15.42,7.16
2017,3,24,9,0,0.0,20.0,5.4,22.0,20.0,17.63,8.93
2017,3,24,9,15,0.0,61.5,5.6,22.0,61.5,54.4,39.05
2017,3,24,9,30,0.0,103.0,5.8,22.0,103.0,91.52,69.06
2017,3,24,9,45,0.0,128.5,6.05,22.5,128.5,114.81,87.42
2017,3,24,10,0,0.0,154.0,6.3,23.0,154.0,138.3,105.75
2017,3,24,10,15,123.0,257.5,6.3,23.0,350.0,358.65,281.8
2017,3,24,10,30,246.0,361.0,6.3,23.0,546.0,575.65,447.82
2017,3,24,10,45,143.0,352.5,6.35,23.5,461.5,483.96,374.6
2017,3,24,11,0,40.0,344.0,6.4,24.0,377.0,371.21,285.26
2017,3,24,11,15,64.5,378.0,6.3,24.0,432.0,430.75,330.78
2017,3,24,11,30,89.0,412.0,6.2,24.0,487.0,491.5,376.3
2017,3,24,11,45,67.5,399.5,6.15,24.5,457.0,458.9,350.17
2017,3,24,12,0,46.0,387.0,6.1,25.0,427.0,425.42,323.65
2017,3,24,12,15,57.0,403.0,6.0,25.0,453.0,453.68,344.86
2017,3,24,12,30,68.0,419.0,5.9,25.0,479.0,481.86,365.77
2017,3,24,12,45,265.5,391.0,5.85,25.5,624.0,683.9,518.48
2017,3,24,13,0,463.0,363.0,5.8,26.0,769.0,865.35,649.77
2017,3,24,13,15,428.5,373.0,5.7,26.0,745.0,836.01,627.2
2017,3,24,13,30,394.0,383.0,5.6,26.0,721.0,793.2,596.45
2017,3,24,13,45,572.0,295.5,5.6,26.5,773.0,881.11,662.45
2017,3,24,14,0,750.0,208.0,5.6,27.0,825.0,950.78,712.61
2017,3,24,14,15,742.5,205.0,5.5,27.0,799.0,920.4,691.58
2017,3,24,14,30,735.0,202.0,5.4,27.0,773.0,887.33,669.27
2017,3,24,14,45,767.5,175.5,5.3,27.0,748.0,861.87,652.3
2017,3,24,15,0,800.0,149.0,5.2,27.0,723.0,827.02,628.73
2017,3,24,15,15,786.0,145.5,5.05,27.0,681.5,782.49,598.03
2017,3,24,15,30,772.0,142.0,4.9,27.0,640.0,732.64,562.47
2017,3,24,15,45,765.5,132.0,4.75,27.0,594.5,679.9,524.04
2017,3,24,16,0,759.0,122.0,4.6,27.0,549.0,625.53,483.6
2017,3,24,16,15,732.0,116.5,4.15,26.5,496.0,562.41,435.8
2017,3,24,16,30,705.0,111.0,3.7,26.0,443.0,500.29,387.68
2017,3,24,16,45,681.5,101.0,3.3,25.5,388.5,436.64,337.13
2017,3,24,17,0,658.0,91.0,2.9,25.0,334.0,374.36,286.05
2017,3,24,17,15,602.5,82.5,2.65,23.5,276.5,303.98,228.69
2017,3,24,17,30,547.0,74.0,2.4,22.0,219.0,239.52,174.59
2017,3,24,17,45,470.0,61.5,2.15,21.0,164.5,172.7,118.64
2017,3,24,18,0,393.0,49.0,1.9,20.0,110.0,115.42,71.8
2017,3,24,18,15,251.0,33.0,1.9,19.5,65.5,57.36,29.24
2017,3,24,18,30,109.0,17.0,1.9,19.0,21.0,18.24,0.0
2017,3,24,18,45,54.5,8.5,1.95,18.5,10.5,0.0,0.0
2017,3,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,6,45,171.5,16.5,2.85,12.5,34.5,21.51,0.0
2017,3,25,7,0,343.0,33.0,3.2,13.0,69.0,69.47,36.59
2017,3,25,7,15,451.0,43.5,3.4,13.5,122.5,122.2,77.4
2017,3,25,7,30,559.0,54.0,3.6,14.0,176.0,188.72,132.98
2017,3,25,7,45,625.5,61.0,3.8,15.0,234.5,252.85,189.65
2017,3,25,8,0,692.0,68.0,4.0,16.0,293.0,324.54,252.3
2017,3,25,8,15,734.0,73.0,3.85,16.5,351.5,391.17,310.19
2017,3,25,8,30,776.0,78.0,3.7,17.0,410.0,461.21,368.84
2017,3,25,8,45,806.5,81.5,3.6,17.5,467.0,526.73,421.99
2017,3,25,9,0,837.0,85.0,3.5,18.0,524.0,593.72,474.24
2017,3,25,9,15,857.5,88.5,3.3,18.5,576.0,655.35,520.16
2017,3,25,9,30,878.0,92.0,3.1,19.0,628.0,712.56,561.12
2017,3,25,9,45,894.0,94.0,2.95,19.5,675.5,767.59,597.34
2017,3,25,10,0,910.0,96.0,2.8,20.0,723.0,821.15,631.29
2017,3,25,10,15,921.5,98.0,2.65,20.5,763.0,869.24,660.54
2017,3,25,10,30,933.0,100.0,2.5,21.0,803.0,914.9,687.41
2017,3,25,10,45,941.0,101.5,2.4,21.5,836.0,954.24,709.86
2017,3,25,11,0,949.0,103.0,2.3,22.0,869.0,990.45,729.87
2017,3,25,11,15,954.5,104.0,2.25,22.5,893.5,1020.42,746.08
2017,3,25,11,30,960.0,105.0,2.2,23.0,918.0,1046.77,759.87
2017,3,25,11,45,964.0,105.0,2.2,23.5,934.0,1066.82,770.23
2017,3,25,12,0,968.0,105.0,2.2,24.0,950.0,1082.92,778.2
2017,3,25,12,15,969.5,105.5,2.25,24.5,956.5,1093.01,783.17
2017,3,25,12,30,971.0,106.0,2.3,25.0,963.0,1098.97,785.74
2017,3,25,12,45,969.5,106.0,2.35,25.5,960.0,1097.22,783.67
2017,3,25,13,0,968.0,106.0,2.4,26.0,957.0,1091.31,779.23
2017,3,25,13,15,966.0,105.5,2.35,26.0,945.5,1080.25,772.08
2017,3,25,13,30,964.0,105.0,2.3,26.0,934.0,1065.13,762.58
2017,3,25,13,45,959.5,104.0,2.25,26.5,913.5,1043.09,747.39
2017,3,25,14,0,955.0,103.0,2.2,27.0,893.0,1017.25,730.01
2017,3,25,14,15,948.0,102.0,2.05,27.0,864.0,985.46,709.26
2017,3,25,14,30,941.0,101.0,1.9,27.0,835.0,950.29,686.42
2017,3,25,14,45,933.0,98.5,1.8,27.0,798.5,909.51,660.53
2017,3,25,15,0,925.0,96.0,1.7,27.0,762.0,865.82,632.68
2017,3,25,15,15,912.0,93.5,1.5,27.0,718.0,815.58,599.27
2017,3,25,15,30,899.0,91.0,1.3,27.0,674.0,763.34,564.32
2017,3,25,15,45,883.0,88.0,1.15,27.0,624.0,706.79,526.31
2017,3,25,16,0,867.0,85.0,1.0,27.0,574.0,649.11,485.04
2017,3,25,16,15,842.5,81.5,0.85,26.5,519.5,587.79,440.94
2017,3,25,16,30,818.0,78.0,0.7,26.0,465.0,523.66,393.46
2017,3,25,16,45,784.5,73.5,0.55,26.0,407.0,455.06,340.46
2017,3,25,17,0,751.0,69.0,0.4,26.0,349.0,388.7,287.47
2017,3,25,17,15,700.5,63.5,0.55,24.5,290.0,317.97,232.65
2017,3,25,17,30,650.0,58.0,0.7,23.0,231.0,251.97,178.81
2017,3,25,17,45,567.0,49.5,0.85,22.0,174.0,181.55,120.93
2017,3,25,18,0,484.0,41.0,1.0,21.0,117.0,121.27,72.24
2017,3,25,18,15,336.0,28.5,1.05,20.0,71.0,61.55,29.46
2017,3,25,18,30,188.0,16.0,1.1,19.0,25.0,19.91,0.0
2017,3,25,18,45,94.0,8.0,1.2,18.5,12.5,7.28,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,26,6,45,106.5,20.5,2.95,17.0,32.0,22.14,0.0
2017,3,26,7,0,213.0,41.0,3.4,18.0,64.0,62.38,35.67
2017,3,26,7,15,312.5,57.0,3.65,18.5,114.0,110.15,72.04
2017,3,26,7,30,412.0,73.0,3.9,19.0,164.0,170.76,121.23
2017,3,26,7,45,479.0,84.0,4.2,20.0,219.5,229.4,171.19
2017,3,26,8,0,546.0,95.0,4.5,21.0,275.0,299.19,230.16
2017,3,26,8,15,382.0,137.5,4.65,21.5,274.5,303.98,239.07
2017,3,26,8,30,218.0,180.0,4.8,22.0,274.0,279.23,221.21
2017,3,26,8,45,458.5,152.5,5.0,23.0,384.0,408.5,323.9
2017,3,26,9,0,699.0,125.0,5.2,24.0,494.0,554.74,437.42
2017,3,26,9,15,722.5,130.0,5.3,24.5,544.0,613.31,481.55
2017,3,26,9,30,746.0,135.0,5.4,25.0,594.0,672.18,525.05
2017,3,26,9,45,759.5,141.0,5.5,25.5,638.0,724.69,562.74
2017,3,26,10,0,773.0,147.0,5.6,26.0,682.0,775.94,598.32
2017,3,26,10,15,785.5,150.0,5.6,26.0,720.0,817.92,626.8
2017,3,26,10,30,798.0,153.0,5.6,26.0,758.0,861.36,656.14
2017,3,26,10,45,804.0,157.5,5.7,26.5,788.0,898.33,679.9
2017,3,26,11,0,810.0,162.0,5.8,27.0,818.0,932.5,701.61
2017,3,26,11,15,636.0,255.0,5.8,27.5,779.0,890.03,668.45
2017,3,26,11,30,462.0,348.0,5.8,28.0,740.0,826.99,617.85
2017,3,26,11,45,653.5,253.0,5.8,28.5,818.5,931.85,694.57
2017,3,26,12,0,845.0,158.0,5.8,29.0,897.0,1026.14,756.66
2017,3,26,12,15,442.5,272.0,5.75,29.0,659.5,750.15,561.83
2017,3,26,12,30,40.0,386.0,5.7,29.0,422.0,418.03,311.49
2017,3,26,12,45,437.5,275.0,5.7,29.0,661.0,750.09,563.97
2017,3,26,13,0,835.0,164.0,5.7,29.0,900.0,1028.67,758.48
2017,3,26,13,15,587.5,286.5,5.6,29.0,801.0,906.68,671.65
2017,3,26,13,30,340.0,409.0,5.5,29.0,702.0,764.95,566.93
2017,3,26,13,45,351.5,388.0,5.45,29.0,685.0,747.26,556.06
2017,3,26,14,0,363.0,367.0,5.4,29.0,668.0,727.56,543.23
2017,3,26,14,15,576.5,263.5,5.35,29.0,723.0,819.89,614.17
2017,3,26,14,30,790.0,160.0,5.3,29.0,778.0,884.35,661.57
2017,3,26,14,45,775.0,158.5,5.3,29.0,742.0,842.7,633.52
2017,3,26,15,0,760.0,157.0,5.3,29.0,706.0,803.27,607.39
2017,3,26,15,15,744.0,153.0,5.3,28.5,664.0,754.4,575.32
2017,3,26,15,30,728.0,149.0,5.3,28.0,622.0,704.3,540.78
2017,3,26,15,45,706.5,144.0,5.3,28.0,574.5,648.48,500.17
2017,3,26,16,0,685.0,139.0,5.3,28.0,527.0,592.56,458.59
2017,3,26,16,15,655.5,132.5,5.2,27.5,475.0,530.72,412.18
2017,3,26,16,30,626.0,126.0,5.1,27.0,423.0,470.34,365.58
2017,3,26,16,45,586.0,117.5,5.05,26.5,368.5,404.89,313.86
2017,3,26,17,0,546.0,109.0,5.0,26.0,314.0,342.87,263.4
2017,3,26,17,15,489.0,98.5,4.8,25.0,259.0,273.83,206.81
2017,3,26,17,30,432.0,88.0,4.6,24.0,204.0,214.69,157.26
2017,3,26,17,45,342.0,73.5,4.4,23.5,152.0,151.11,105.12
2017,3,26,18,0,252.0,59.0,4.2,23.0,100.0,98.86,63.8
2017,3,26,18,15,126.0,39.0,4.1,22.5,59.5,48.59,27.3
2017,3,26,18,30,0.0,19.0,4.0,22.0,19.0,16.5,0.0
2017,3,26,18,45,0.0,9.5,3.9,22.0,9.5,8.64,0.0
2017,3,26,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,27,6,45,57.5,24.0,2.15,19.5,30.5,23.25,2.09
2017,3,27,7,0,115.0,48.0,2.4,20.0,61.0,57.28,35.47
2017,3,27,7,15,197.5,70.5,2.35,20.5,109.0,101.21,69.1
2017,3,27,7,30,280.0,93.0,2.3,21.0,157.0,155.93,112.8
2017,3,27,7,45,347.5,109.5,2.3,21.5,211.0,214.77,161.28
2017,3,27,8,0,415.0,126.0,2.3,22.0,265.0,278.89,213.95
2017,3,27,8,15,463.0,138.5,2.15,22.5,319.5,338.79,262.63
2017,3,27,8,30,511.0,151.0,2.0,23.0,374.0,403.61,313.7
2017,3,27,8,45,263.0,170.5,1.95,23.5,286.0,313.47,245.01
2017,3,27,9,0,15.0,190.0,1.9,24.0,198.0,181.07,139.56
2017,3,27,9,15,16.0,206.5,1.75,24.5,216.0,197.82,152.21
2017,3,27,9,30,17.0,223.0,1.6,25.0,234.0,214.71,164.38
2017,3,27,9,45,13.5,221.5,1.45,25.5,230.5,211.3,160.77
2017,3,27,10,0,10.0,220.0,1.3,26.0,227.0,207.6,157.04
2017,3,27,10,15,33.0,280.5,1.15,26.0,305.5,295.29,222.97
2017,3,27,10,30,56.0,341.0,1.0,26.0,384.0,377.7,282.43
2017,3,27,10,45,420.0,261.0,0.85,26.5,601.5,661.71,487.69
2017,3,27,11,0,784.0,181.0,0.7,27.0,819.0,933.23,660.6
2017,3,27,11,15,567.5,290.0,0.65,27.5,759.0,856.37,603.03
2017,3,27,11,30,351.0,399.0,0.6,28.0,699.0,758.56,534.01
2017,3,27,11,45,608.5,273.0,0.6,28.5,803.5,906.23,633.21
2017,3,27,12,0,866.0,147.0,0.6,29.0,908.0,1022.64,701.14
2017,3,27,12,15,867.5,147.5,0.6,29.0,914.0,1031.69,704.44
2017,3,27,12,30,869.0,148.0,0.6,29.0,920.0,1037.05,707.32
2017,3,27,12,45,869.5,146.5,0.65,29.5,917.5,1035.7,706.2
2017,3,27,13,0,870.0,145.0,0.7,30.0,915.0,1030.61,703.1
2017,3,27,13,15,866.5,144.5,0.75,30.0,903.0,1018.82,697.6
2017,3,27,13,30,863.0,144.0,0.8,30.0,891.0,1003.42,690.1
2017,3,27,13,45,857.0,143.0,0.9,30.0,870.0,992.37,686.26
2017,3,27,14,0,851.0,142.0,1.0,30.0,849.0,966.66,673.4
2017,3,27,14,15,529.5,265.0,1.05,30.0,700.5,777.03,553.34
2017,3,27,14,30,208.0,388.0,1.1,30.0,552.0,575.01,414.75
2017,3,27,14,45,489.5,270.0,1.2,30.0,631.5,710.98,516.15
2017,3,27,15,0,771.0,152.0,1.3,30.0,711.0,805.26,583.37
2017,3,27,15,15,754.5,148.5,1.4,29.5,668.5,756.11,553.48
2017,3,27,15,30,738.0,145.0,1.5,29.0,626.0,705.75,522.15
2017,3,27,15,45,711.0,141.5,1.6,29.0,577.0,647.3,482.99
2017,3,27,16,0,684.0,138.0,1.7,29.0,528.0,589.26,442.82
2017,3,27,16,15,654.5,132.0,1.75,28.5,476.0,528.03,399.58
2017,3,27,16,30,625.0,126.0,1.8,28.0,424.0,468.25,355.77
2017,3,27,16,45,580.5,118.5,1.85,28.0,369.0,401.8,304.79
2017,3,27,17,0,536.0,111.0,1.9,28.0,314.0,335.79,252.69
2017,3,27,17,15,479.5,100.0,1.75,27.0,259.0,270.7,200.74
2017,3,27,17,30,423.0,89.0,1.6,26.0,204.0,211.91,152.75
2017,3,27,17,45,338.0,74.5,1.5,25.5,152.5,150.17,103.1
2017,3,27,18,0,253.0,60.0,1.4,25.0,101.0,99.13,63.31
2017,3,27,18,15,153.0,39.0,1.5,24.5,60.5,50.55,27.75
2017,3,27,18,30,53.0,18.0,1.6,24.0,20.0,16.88,0.0
2017,3,27,18,45,26.5,9.0,1.75,23.5,10.0,8.19,0.0
2017,3,27,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,6,45,64.0,24.0,3.25,20.5,31.5,23.6,4.71
2017,3,28,7,0,128.0,48.0,3.5,21.0,63.0,58.5,35.97
2017,3,28,7,15,207.0,70.0,3.75,21.5,110.5,102.22,69.4
2017,3,28,7,30,286.0,92.0,4.0,22.0,158.0,156.26,112.72
2017,3,28,7,45,363.5,104.5,4.25,22.5,212.0,214.76,160.89
2017,3,28,8,0,441.0,117.0,4.5,23.0,266.0,279.6,214.56
2017,3,28,8,15,279.5,153.0,4.65,23.5,253.5,269.91,211.0
2017,3,28,8,30,118.0,189.0,4.8,24.0,241.0,239.61,188.02
2017,3,28,8,45,67.5,192.0,5.0,24.5,222.5,216.19,169.03
2017,3,28,9,0,17.0,195.0,5.2,25.0,204.0,186.81,144.63
2017,3,28,9,15,52.5,239.0,5.35,25.0,271.0,259.97,202.27
2017,3,28,9,30,88.0,283.0,5.5,25.0,338.0,331.12,257.44
2017,3,28,9,45,86.0,303.5,5.65,25.5,361.0,354.38,274.08
2017,3,28,10,0,84.0,324.0,5.8,26.0,384.0,377.35,290.39
2017,3,28,10,15,132.5,350.5,5.9,26.0,450.0,459.25,352.65
2017,3,28,10,30,181.0,377.0,6.0,26.0,516.0,533.68,408.44
2017,3,28,10,45,139.0,388.0,6.15,26.5,498.0,514.4,391.67
2017,3,28,11,0,97.0,399.0,6.3,27.0,480.0,478.36,362.85
2017,3,28,11,15,189.5,410.0,6.4,27.0,571.5,593.95,450.16
2017,3,28,11,30,282.0,421.0,6.5,27.0,663.0,713.76,538.3
2017,3,28,11,45,328.0,414.0,6.65,27.5,700.0,757.41,569.3
2017,3,28,12,0,374.0,407.0,6.8,28.0,737.0,800.73,600.1
2017,3,28,12,15,274.5,433.5,6.85,28.0,676.5,732.09,548.35
2017,3,28,12,30,175.0,460.0,6.9,28.0,616.0,645.55,483.69
2017,3,28,12,45,324.5,414.5,7.0,28.0,703.0,763.76,573.4
2017,3,28,13,0,474.0,369.0,7.1,28.0,790.0,877.56,657.72
2017,3,28,13,15,618.5,284.5,7.1,28.0,826.0,932.94,700.89
2017,3,28,13,30,763.0,200.0,7.1,28.0,862.0,980.46,736.09
2017,3,28,13,45,429.5,305.0,7.15,28.0,676.5,748.47,567.13
2017,3,28,14,0,96.0,410.0,7.2,28.0,491.0,490.8,370.74
2017,3,28,14,15,405.0,305.5,7.2,27.5,627.0,702.87,537.28
2017,3,28,14,30,714.0,201.0,7.2,27.0,763.0,861.33,659.53
2017,3,28,14,45,680.0,208.0,7.2,27.0,724.0,813.84,625.11
2017,3,28,15,0,646.0,215.0,7.2,27.0,685.0,765.74,590.26
2017,3,28,15,15,488.0,250.5,7.15,27.0,593.5,646.5,500.27
2017,3,28,15,30,330.0,286.0,7.1,27.0,502.0,533.22,413.37
2017,3,28,15,45,447.5,235.5,7.1,27.0,505.0,554.74,432.3
2017,3,28,16,0,565.0,185.0,7.1,27.0,508.0,554.53,433.8
2017,3,28,16,15,534.0,175.5,6.95,26.5,457.5,495.22,388.31
2017,3,28,16,30,503.0,166.0,6.8,26.0,407.0,437.9,343.46
2017,3,28,16,45,474.0,150.5,6.65,25.5,355.5,378.06,295.66
2017,3,28,17,0,445.0,135.0,6.5,25.0,304.0,320.73,248.67
2017,3,28,17,15,390.5,120.0,6.2,24.5,250.5,257.9,196.66
2017,3,28,17,30,336.0,105.0,5.9,24.0,197.0,201.3,149.31
2017,3,28,17,45,274.5,84.5,5.65,23.5,148.0,141.84,100.19
2017,3,28,18,0,213.0,64.0,5.4,23.0,99.0,93.89,61.57
2017,3,28,18,15,127.0,40.5,5.2,22.5,59.0,49.09,28.03
2017,3,28,18,30,41.0,17.0,5.0,22.0,19.0,15.63,0.0
2017,3,28,18,45,20.5,8.5,4.85,22.0,9.5,7.73,0.0
2017,3,28,19,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,3,29,6,45,0.0,20.0,1.4,19.0,20.0,17.6,4.35
2017,3,29,7,0,0.0,40.0,1.6,19.0,40.0,35.26,22.95
2017,3,29,7,15,16.5,64.0,1.8,19.0,68.0,60.68,44.08
2017,3,29,7,30,33.0,88.0,2.0,19.0,96.0,88.0,66.81
2017,3,29,7,45,54.0,112.5,2.25,19.0,129.5,119.45,92.85
2017,3,29,8,0,75.0,137.0,2.5,19.0,163.0,153.7,121.13
2017,3,29,8,15,109.5,164.0,2.5,19.5,209.0,203.67,161.49
2017,3,29,8,30,144.0,191.0,2.5,20.0,255.0,253.69,201.31
2017,3,29,8,45,471.0,146.0,2.5,20.5,394.0,408.18,323.63
2017,3,29,9,0,798.0,101.0,2.5,21.0,533.0,587.41,460.85
2017,3,29,9,15,822.0,105.0,2.5,21.5,586.5,649.7,505.82
2017,3,29,9,30,846.0,109.0,2.5,22.0,640.0,712.04,550.07
2017,3,29,9,45,872.5,108.0,2.55,23.0,690.0,770.66,588.64
2017,3,29,10,0,899.0,107.0,2.6,24.0,740.0,823.12,621.03
2017,3,29,10,15,911.0,109.0,2.55,24.5,780.5,870.86,650.11
2017,3,29,10,30,923.0,111.0,2.5,25.0,821.0,916.23,677.08
2017,3,29,10,45,934.0,111.5,2.5,25.5,854.5,956.53,700.72
2017,3,29,11,0,945.0,112.0,2.5,26.0,888.0,993.88,722.2
2017,3,29,11,15,950.0,113.0,2.5,26.0,912.0,1022.91,739.62
2017,3,29,11,30,955.0,114.0,2.5,26.0,936.0,1048.3,754.79
2017,3,29,11,45,960.0,113.5,2.55,26.5,951.5,1068.36,765.68
2017,3,29,12,0,965.0,113.0,2.6,27.0,967.0,1084.53,774.24
2017,3,29,12,15,965.5,113.0,2.7,27.0,972.5,1092.71,780.01
2017,3,29,12,30,966.0,113.0,2.8,27.0,978.0,1096.77,783.4
2017,3,29,12,45,964.0,113.0,2.95,27.0,974.0,1094.19,783.28
2017,3,29,13,0,962.0,113.0,3.1,27.0,970.0,1087.49,780.68
2017,3,29,13,15,958.5,112.5,3.15,27.0,957.0,1074.71,773.4
2017,3,29,13,30,955.0,112.0,3.2,27.0,944.0,1057.95,763.72
2017,3,29,13,45,948.0,111.5,3.3,27.5,922.0,1033.94,748.39
2017,3,29,14,0,941.0,111.0,3.4,28.0,900.0,1006.29,730.75
2017,3,29,14,15,933.5,109.5,3.4,27.5,869.5,973.67,712.0
2017,3,29,14,30,926.0,108.0,3.4,27.0,839.0,937.78,690.96
2017,3,29,14,45,913.5,107.0,3.45,27.0,801.0,895.09,664.13
2017,3,29,15,0,901.0,106.0,3.5,27.0,763.0,849.89,635.35
2017,3,29,15,15,886.5,103.5,3.35,27.0,718.5,799.37,601.57
2017,3,29,15,30,872.0,101.0,3.2,27.0,674.0,747.06,566.26
2017,3,29,15,45,851.5,98.5,3.05,27.0,623.5,693.14,528.18
2017,3,29,16,0,831.0,96.0,2.9,27.0,573.0,634.02,484.75
2017,3,29,16,15,805.5,92.0,2.6,26.5,518.5,570.21,437.19
2017,3,29,16,30,780.0,88.0,2.3,26.0,464.0,507.06,388.72
2017,3,29,16,45,742.0,84.0,2.05,25.5,406.0,439.14,335.33
2017,3,29,17,0,704.0,80.0,1.8,25.0,348.0,373.86,282.33
2017,3,29,17,15,651.0,73.0,1.65,24.0,289.5,303.74,225.03
2017,3,29,17,30,598.0,66.0,1.5,23.0,231.0,239.19,170.78
2017,3,29,17,45,512.0,57.5,1.4,22.0,175.0,171.97,115.36
2017,3,29,18,0,426.0,49.0,1.3,21.0,119.0,115.3,70.09
2017,3,29,18,15,288.0,34.5,1.3,20.5,73.5,59.42,30.57
2017,3,29,18,30,150.0,20.0,1.3,20.0,28.0,20.09,0.0
2017,3,29,18,45,75.0,10.0,1.35,19.5,14.0,9.1,0.0
2017,3,29,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,6,45,199.0,18.5,2.55,11.5,44.0,25.05,6.72
2017,3,30,7,0,398.0,37.0,2.8,12.0,88.0,79.38,43.7
2017,3,30,7,15,493.0,47.0,3.0,13.0,142.5,133.29,85.64
2017,3,30,7,30,588.0,57.0,3.2,14.0,197.0,199.2,141.13
2017,3,30,7,45,643.0,64.0,3.4,15.0,255.5,261.79,196.69
2017,3,30,8,0,698.0,71.0,3.6,16.0,314.0,330.43,256.74
2017,3,30,8,15,738.0,76.5,3.6,16.5,372.5,397.19,314.45
2017,3,30,8,30,778.0,82.0,3.6,17.0,431.0,466.86,372.64
2017,3,30,8,45,805.5,86.0,3.65,18.0,487.5,531.21,424.09
2017,3,30,9,0,833.0,90.0,3.7,19.0,544.0,596.66,474.38
2017,3,30,9,15,854.0,93.5,3.65,19.5,596.5,658.13,520.5
2017,3,30,9,30,875.0,97.0,3.6,20.0,649.0,715.26,562.01
2017,3,30,9,45,891.0,99.5,3.6,20.5,696.5,770.32,599.3
2017,3,30,10,0,907.0,102.0,3.6,21.0,744.0,823.89,634.41
2017,3,30,10,15,918.5,104.0,3.45,21.5,784.0,871.44,663.89
2017,3,30,10,30,930.0,106.0,3.3,22.0,824.0,916.56,691.06
2017,3,30,10,45,938.5,107.0,3.2,22.5,857.0,955.28,713.7
2017,3,30,11,0,947.0,108.0,3.1,23.0,890.0,990.89,733.94
2017,3,30,11,15,952.0,109.0,2.95,23.0,913.5,1019.87,750.57
2017,3,30,11,30,957.0,110.0,2.8,23.0,937.0,1045.21,764.67
2017,3,30,11,45,962.5,109.0,2.7,23.5,952.5,1065.18,774.21
2017,3,30,12,0,968.0,108.0,2.6,24.0,968.0,1081.25,781.25
2017,3,30,12,15,969.0,108.5,2.45,24.0,974.0,1090.39,784.87
2017,3,30,12,30,970.0,109.0,2.3,24.0,980.0,1095.4,785.97
2017,3,30,12,45,968.0,109.0,2.2,24.5,976.0,1092.74,781.45
2017,3,30,13,0,966.0,109.0,2.1,25.0,972.0,1085.94,774.57
2017,3,30,13,15,963.0,108.5,1.95,25.0,959.5,1073.54,765.2
2017,3,30,13,30,960.0,108.0,1.8,25.0,947.0,1057.14,753.46
2017,3,30,13,45,952.5,108.5,1.7,25.5,925.0,1033.55,736.65
2017,3,30,14,0,945.0,109.0,1.6,26.0,903.0,1006.32,717.78
2017,3,30,14,15,938.0,107.5,1.6,26.0,873.5,974.0,698.65
2017,3,30,14,30,931.0,106.0,1.6,26.0,844.0,938.37,677.38
2017,3,30,14,45,917.0,106.0,1.6,26.0,805.5,895.25,651.15
2017,3,30,15,0,903.0,106.0,1.6,26.0,767.0,849.73,623.12
2017,3,30,15,15,889.5,103.5,1.7,26.0,723.0,799.88,592.85
2017,3,30,15,30,876.0,101.0,1.8,26.0,679.0,748.15,560.6
2017,3,30,15,45,855.0,99.5,1.9,26.0,628.5,694.7,525.01
2017,3,30,16,0,834.0,98.0,2.0,26.0,578.0,636.13,483.83
2017,3,30,16,15,809.0,94.0,1.95,25.5,523.5,572.47,437.68
2017,3,30,16,30,784.0,90.0,1.9,25.0,469.0,509.4,390.31
2017,3,30,16,45,748.0,85.0,1.85,24.5,411.0,441.21,337.34
2017,3,30,17,0,712.0,80.0,1.8,24.0,353.0,375.38,284.26
2017,3,30,17,15,660.0,73.5,1.75,22.5,294.5,305.73,227.64
2017,3,30,17,30,608.0,67.0,1.7,21.0,236.0,241.49,173.66
2017,3,30,17,45,526.5,57.5,1.65,20.0,179.5,173.8,117.22
2017,3,30,18,0,445.0,48.0,1.6,19.0,123.0,116.11,70.59
2017,3,30,18,15,306.5,34.0,1.75,18.5,76.5,59.71,30.61
2017,3,30,18,30,168.0,20.0,1.9,18.0,30.0,20.71,0.0
2017,3,30,18,45,84.0,10.0,2.05,18.0,15.0,9.1,0.0
2017,3,30,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,6,15,33.5,5.0,2.65,12.5,5.5,0.0,0.0
2017,3,31,6,30,67.0,10.0,2.9,13.0,11.0,9.1,0.0
2017,3,31,6,45,230.0,25.0,3.2,13.5,51.5,32.56,11.98
2017,3,31,7,0,393.0,40.0,3.5,14.0,92.0,81.77,45.64
2017,3,31,7,15,488.0,49.5,3.55,15.0,146.5,134.96,86.73
2017,3,31,7,30,583.0,59.0,3.6,16.0,201.0,200.12,141.18
2017,3,31,7,45,642.0,65.5,3.7,17.0,260.0,263.11,196.48
2017,3,31,8,0,701.0,72.0,3.8,18.0,319.0,332.63,256.64
2017,3,31,8,15,739.5,77.0,4.1,19.0,377.0,398.43,312.91
2017,3,31,8,30,778.0,82.0,4.4,20.0,435.0,466.91,369.6
2017,3,31,8,45,804.5,86.5,4.75,21.0,490.5,531.18,421.46
2017,3,31,9,0,831.0,91.0,5.1,22.0,546.0,596.45,472.43
2017,3,31,9,15,850.0,94.0,5.2,22.5,597.5,655.94,517.79
2017,3,31,9,30,869.0,97.0,5.3,23.0,649.0,710.92,558.68
2017,3,31,9,45,882.5,99.5,5.4,24.0,694.5,763.77,594.19
2017,3,31,10,0,896.0,102.0,5.5,25.0,740.0,814.94,627.39
2017,3,31,10,15,905.5,104.5,5.55,25.5,778.5,860.85,657.36
2017,3,31,10,30,915.0,107.0,5.6,26.0,817.0,904.21,685.23
2017,3,31,10,45,922.0,108.5,5.7,26.5,848.0,941.53,708.95
2017,3,31,11,0,929.0,110.0,5.8,27.0,879.0,975.71,730.4
2017,3,31,11,15,933.5,111.0,5.8,27.0,902.0,1003.69,748.44
2017,3,31,11,30,938.0,112.0,5.8,27.0,925.0,1028.07,764.1
2017,3,31,11,45,940.5,112.5,5.8,27.5,939.5,1046.24,774.06
2017,3,31,12,0,943.0,113.0,5.8,28.0,954.0,1060.54,781.52
2017,3,31,12,15,944.0,113.5,5.8,28.0,959.5,1069.38,787.06
2017,3,31,12,30,945.0,114.0,5.8,28.0,965.0,1074.22,790.1
2017,3,31,12,45,944.0,114.0,5.8,28.5,962.0,1072.49,787.33
2017,3,31,13,0,943.0,114.0,5.8,29.0,959.0,1066.74,782.08
2017,3,31,13,15,940.5,113.0,5.75,29.0,946.5,1054.47,773.93
2017,3,31,13,30,938.0,112.0,5.7,29.0,934.0,1038.29,763.33
2017,3,31,13,45,932.5,111.5,5.7,29.0,913.0,1015.9,749.07
2017,3,31,14,0,927.0,111.0,5.7,29.0,892.0,989.89,732.45
2017,3,31,14,15,920.0,109.5,5.7,29.0,863.0,958.0,711.87
2017,3,31,14,30,913.0,108.0,5.7,29.0,834.0,922.87,689.06
2017,3,31,14,45,895.0,110.5,5.7,29.0,795.0,879.51,660.48
2017,3,31,15,0,877.0,113.0,5.7,29.0,756.0,834.09,630.27
2017,3,31,15,15,863.0,110.0,5.65,28.5,712.5,789.79,601.6
2017,3,31,15,30,849.0,107.0,5.6,28.0,669.0,737.62,566.89
2017,3,31,15,45,825.0,106.0,5.6,28.0,619.0,679.34,524.51
2017,3,31,16,0,801.0,105.0,5.6,28.0,569.0,620.85,480.7
2017,3,31,16,15,776.0,100.5,5.45,27.5,515.0,558.38,433.39
2017,3,31,16,30,751.0,96.0,5.3,27.0,461.0,496.79,385.34
2017,3,31,16,45,712.0,91.5,5.15,26.5,404.0,429.43,331.44
2017,3,31,17,0,673.0,87.0,5.0,26.0,347.0,365.12,278.39
2017,3,31,17,15,621.5,80.0,4.75,25.0,289.5,297.52,222.05
2017,3,31,17,30,570.0,73.0,4.5,24.0,232.0,235.33,169.08
2017,3,31,17,45,475.5,64.0,4.3,23.5,176.0,167.85,113.29
2017,3,31,18,0,381.0,55.0,4.1,23.0,120.0,112.04,69.14
2017,3,31,18,15,253.5,38.5,4.05,22.0,74.5,57.31,30.41
2017,3,31,18,30,126.0,22.0,4.0,21.0,29.0,20.5,0.9
2017,3,31,18,45,63.0,11.0,3.95,20.5,14.5,10.01,0.0
2017,3,31,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,17.0,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,17.0,7.0,6.37,0.0
2017,4,1,6,45,75.5,31.5,4.05,17.5,42.0,30.82,14.65
2017,4,1,7,0,151.0,56.0,4.2,18.0,77.0,67.8,43.63
2017,4,1,7,15,229.0,78.0,4.4,18.5,126.5,113.02,78.6
2017,4,1,7,30,307.0,100.0,4.6,19.0,176.0,168.36,123.6
2017,4,1,7,45,153.5,84.5,4.8,19.5,122.5,128.47,97.74
2017,4,1,8,0,0.0,69.0,5.0,20.0,69.0,61.0,45.47
2017,4,1,8,15,0.0,101.5,5.15,20.5,101.5,90.26,69.5
2017,4,1,8,30,0.0,134.0,5.3,21.0,134.0,119.86,93.33
2017,4,1,8,45,11.0,170.5,5.45,21.5,176.5,159.37,124.89
2017,4,1,9,0,22.0,207.0,5.6,22.0,219.0,200.43,157.26
2017,4,1,9,15,11.5,187.0,5.65,22.5,193.5,175.97,136.85
2017,4,1,9,30,1.0,167.0,5.7,23.0,168.0,150.66,115.87
2017,4,1,9,45,0.5,138.0,5.8,23.5,138.5,123.7,93.92
2017,4,1,10,0,0.0,109.0,5.9,24.0,109.0,96.99,72.28
2017,4,1,10,15,0.0,110.0,5.9,24.5,110.0,97.95,72.74
2017,4,1,10,30,0.0,111.0,5.9,25.0,111.0,98.91,73.21
2017,4,1,10,45,4.5,166.0,5.95,25.5,170.0,153.21,115.67
2017,4,1,11,0,9.0,221.0,6.0,26.0,229.0,208.55,158.23
2017,4,1,11,15,9.5,221.5,6.0,26.0,229.5,209.78,158.96
2017,4,1,11,30,10.0,222.0,6.0,26.0,230.0,211.0,159.77
2017,4,1,11,45,5.0,175.0,6.0,26.5,179.0,162.69,121.98
2017,4,1,12,0,0.0,128.0,6.0,27.0,128.0,114.73,84.38
2017,4,1,12,15,8.5,216.0,6.0,27.0,224.0,204.43,153.91
2017,4,1,12,30,17.0,304.0,6.0,27.0,320.0,296.04,223.56
2017,4,1,12,45,18.0,310.5,6.0,27.0,327.0,303.23,228.86
2017,4,1,13,0,19.0,317.0,6.0,27.0,334.0,310.31,234.25
2017,4,1,13,15,20.5,321.5,5.95,26.5,340.0,315.88,239.01
2017,4,1,13,30,22.0,326.0,5.9,26.0,346.0,321.31,243.73
2017,4,1,13,45,22.0,321.0,5.85,26.0,340.5,316.06,239.93
2017,4,1,14,0,22.0,316.0,5.8,26.0,335.0,310.73,236.12
2017,4,1,14,15,74.0,355.0,5.8,26.0,415.0,409.0,312.02
2017,4,1,14,30,126.0,394.0,5.8,26.0,495.0,504.1,384.02
2017,4,1,14,45,76.0,339.5,5.8,26.0,399.5,389.72,298.05
2017,4,1,15,0,26.0,285.0,5.8,26.0,304.0,281.56,215.36
2017,4,1,15,15,16.0,239.5,5.7,26.0,251.0,229.77,175.84
2017,4,1,15,30,6.0,194.0,5.6,26.0,198.0,179.28,136.77
2017,4,1,15,45,316.5,180.0,5.55,26.0,364.0,406.31,319.06
2017,4,1,16,0,627.0,166.0,5.5,26.0,530.0,572.68,446.86
2017,4,1,16,15,596.0,158.5,5.35,25.5,478.5,512.06,399.99
2017,4,1,16,30,565.0,151.0,5.2,25.0,427.0,449.55,351.36
2017,4,1,16,45,519.5,142.5,5.05,24.5,372.5,385.75,300.51
2017,4,1,17,0,474.0,134.0,4.9,24.0,318.0,326.19,251.89
2017,4,1,17,15,417.5,121.0,4.65,23.5,263.5,263.29,199.94
2017,4,1,17,30,361.0,108.0,4.4,23.0,209.0,206.79,152.78
2017,4,1,17,45,281.5,90.0,4.2,23.0,158.0,145.09,102.42
2017,4,1,18,0,202.0,72.0,4.0,23.0,107.0,96.82,64.5
2017,4,1,18,15,117.0,47.0,3.9,22.5,65.5,52.17,31.43
2017,4,1,18,30,32.0,22.0,3.8,22.0,24.0,19.34,2.21
2017,4,1,18,45,16.0,11.0,3.7,21.5,12.0,10.01,0.0
2017,4,1,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.6,19.5,0.5,0.44,0.0
2017,4,2,7,0,0.0,1.0,2.8,20.0,1.0,0.88,0.0
2017,4,2,7,15,0.0,2.0,2.85,20.0,2.0,1.75,0.0
2017,4,2,7,30,0.0,3.0,2.9,20.0,3.0,2.63,0.0
2017,4,2,7,45,0.0,4.0,3.0,20.5,4.0,3.51,0.0
2017,4,2,8,0,0.0,5.0,3.1,21.0,5.0,4.39,0.0
2017,4,2,8,15,0.0,8.5,3.35,21.0,8.5,7.48,0.6
2017,4,2,8,30,0.0,12.0,3.6,21.0,12.0,10.57,3.16
2017,4,2,8,45,0.0,12.0,3.9,21.5,12.0,10.57,3.12
2017,4,2,9,0,0.0,12.0,4.2,22.0,12.0,10.58,3.08
2017,4,2,9,15,0.0,22.0,4.3,22.5,22.0,19.42,10.29
2017,4,2,9,30,0.0,32.0,4.4,23.0,32.0,28.29,17.43
2017,4,2,9,45,0.0,26.5,4.5,23.5,26.5,23.43,13.39
2017,4,2,10,0,0.0,21.0,4.6,24.0,21.0,18.58,9.38
2017,4,2,10,15,0.0,50.5,4.55,24.0,50.5,44.76,30.43
2017,4,2,10,30,0.0,80.0,4.5,24.0,80.0,71.05,51.34
2017,4,2,10,45,160.5,238.0,4.5,24.5,372.0,389.7,302.58
2017,4,2,11,0,321.0,396.0,4.5,25.0,664.0,703.92,531.51
2017,4,2,11,15,563.0,286.0,4.4,25.0,771.5,842.66,633.01
2017,4,2,11,30,805.0,176.0,4.3,25.0,879.0,973.82,723.64
2017,4,2,11,45,798.5,184.5,4.25,25.5,891.5,989.37,730.86
2017,4,2,12,0,792.0,193.0,4.2,26.0,904.0,1001.18,736.48
2017,4,2,12,15,794.5,193.0,4.15,26.0,910.0,1009.98,741.66
2017,4,2,12,30,797.0,193.0,4.1,26.0,916.0,1015.26,744.66
2017,4,2,12,45,812.5,182.5,4.1,26.5,917.5,1019.58,746.03
2017,4,2,13,0,828.0,172.0,4.1,27.0,919.0,1020.04,744.99
2017,4,2,13,15,826.0,171.0,4.15,27.0,908.0,1008.92,738.3
2017,4,2,13,30,824.0,170.0,4.2,27.0,897.0,994.24,729.43
2017,4,2,13,45,831.5,161.0,4.3,27.0,880.0,977.01,719.26
2017,4,2,14,0,839.0,152.0,4.4,27.0,863.0,955.91,706.54
2017,4,2,14,15,832.0,150.0,4.45,27.0,835.5,925.03,687.0
2017,4,2,14,30,825.0,148.0,4.5,27.0,808.0,891.19,665.42
2017,4,2,14,45,817.5,144.5,4.6,27.0,773.5,852.64,640.81
2017,4,2,15,0,810.0,141.0,4.7,27.0,739.0,811.55,614.32
2017,4,2,15,15,537.0,223.0,4.65,26.5,610.5,649.35,496.85
2017,4,2,15,30,264.0,305.0,4.6,26.0,482.0,498.55,382.72
2017,4,2,15,45,512.5,212.0,4.55,26.0,522.5,568.58,439.79
2017,4,2,16,0,761.0,119.0,4.5,26.0,563.0,607.47,470.91
2017,4,2,16,15,735.5,114.0,4.15,25.5,510.5,545.99,423.72
2017,4,2,16,30,710.0,109.0,3.8,25.0,458.0,485.38,376.42
2017,4,2,16,45,681.0,101.0,3.5,24.5,403.0,421.39,325.27
2017,4,2,17,0,652.0,93.0,3.2,24.0,348.0,359.43,274.16
2017,4,2,17,15,599.0,85.0,2.95,23.0,290.0,291.78,218.14
2017,4,2,17,30,546.0,77.0,2.7,22.0,232.0,229.77,165.65
2017,4,2,17,45,463.5,66.0,2.5,21.0,177.0,164.8,111.94
2017,4,2,18,0,381.0,55.0,2.3,20.0,122.0,110.04,68.32
2017,4,2,18,15,258.5,39.0,2.6,19.5,76.5,56.67,30.44
2017,4,2,18,30,136.0,23.0,2.9,19.0,31.0,20.73,3.46
2017,4,2,18,45,68.0,11.5,3.25,19.0,15.5,10.46,0.0
2017,4,2,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
