Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,7,45,58.5,61.0,3.3,21.5,78.5,74.48,54.89
2017,4,13,8,0,0.0,6.0,3.4,22.0,6.0,5.28,0.0
2017,4,13,8,15,0.0,6.5,3.45,22.5,6.5,5.72,0.0
2017,4,13,8,30,0.0,7.0,3.5,23.0,7.0,6.17,0.0
2017,4,13,8,45,272.0,95.5,3.6,23.5,258.0,246.49,194.98
2017,4,13,9,0,544.0,184.0,3.7,24.0,509.0,510.88,398.24
2017,4,13,9,15,546.5,202.0,3.7,24.0,552.0,559.63,433.76
2017,4,13,9,30,549.0,220.0,3.7,24.0,595.0,607.15,468.47
2017,4,13,9,45,431.0,282.0,3.75,24.5,588.0,606.67,464.47
2017,4,13,10,0,313.0,344.0,3.8,25.0,581.0,586.53,446.0
2017,4,13,10,15,573.0,242.5,3.85,25.0,702.0,726.77,552.23
2017,4,13,10,30,833.0,141.0,3.9,25.0,823.0,865.53,650.9
2017,4,13,10,45,615.0,260.5,3.95,25.5,774.0,822.48,615.93
2017,4,13,11,0,397.0,380.0,4.0,26.0,725.0,746.36,556.08
2017,4,13,11,15,319.0,417.5,4.0,26.0,699.0,721.66,536.61
2017,4,13,11,30,241.0,455.0,4.0,26.0,673.0,679.96,505.01
2017,4,13,11,45,223.0,465.0,4.05,26.5,669.0,677.1,501.52
2017,4,13,12,0,205.0,475.0,4.1,27.0,665.0,672.65,496.77
2017,4,13,12,15,210.5,477.0,4.1,27.0,673.0,681.89,503.23
2017,4,13,12,30,216.0,479.0,4.1,27.0,681.0,690.01,508.9
2017,4,13,12,45,328.0,437.5,4.15,27.0,743.0,771.16,568.43
2017,4,13,13,0,440.0,396.0,4.2,27.0,805.0,847.48,623.33
2017,4,13,13,15,432.0,392.5,4.2,27.0,789.5,830.81,611.64
2017,4,13,13,30,424.0,389.0,4.2,27.0,774.0,812.15,599.2
2017,4,13,13,45,439.5,373.0,4.25,27.0,763.5,801.79,593.38
2017,4,13,14,0,455.0,357.0,4.3,27.0,753.0,788.75,585.65
2017,4,13,14,15,483.0,334.0,4.3,26.5,742.0,777.33,580.38
2017,4,13,14,30,511.0,311.0,4.3,26.0,731.0,762.29,572.48
2017,4,13,14,45,466.0,311.5,4.3,26.0,682.0,705.94,532.62
2017,4,13,15,0,421.0,312.0,4.3,26.0,633.0,650.87,493.36
2017,4,13,15,15,437.0,286.5,4.2,25.5,603.0,618.65,472.13
2017,4,13,15,30,453.0,261.0,4.1,25.0,573.0,583.62,448.26
2017,4,13,15,45,368.5,262.0,4.0,25.0,504.0,497.89,384.1
2017,4,13,16,0,284.0,263.0,3.9,25.0,435.0,427.65,330.66
2017,4,13,16,15,204.5,243.5,3.7,24.5,362.0,342.41,265.9
2017,4,13,16,30,125.0,224.0,3.5,24.0,289.0,272.18,211.79
2017,4,13,16,45,110.5,202.0,3.3,24.0,254.0,236.66,184.02
2017,4,13,17,0,96.0,180.0,3.1,24.0,219.0,199.19,154.31
2017,4,13,17,15,83.5,153.5,2.95,23.5,184.0,164.31,126.58
2017,4,13,17,30,71.0,127.0,2.8,23.0,149.0,131.12,99.83
2017,4,13,17,45,56.5,101.0,2.7,22.5,116.5,99.78,74.42
2017,4,13,18,0,42.0,75.0,2.6,22.0,84.0,70.63,50.74
2017,4,13,18,15,21.0,50.5,2.6,21.5,55.0,44.72,30.01
2017,4,13,18,30,0.0,26.0,2.6,21.0,26.0,22.65,11.75
2017,4,13,18,45,0.0,13.0,2.6,21.0,13.0,11.82,0.0
2017,4,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,6,15,62.5,15.0,1.6,16.5,20.0,13.64,0.0
2017,4,14,6,30,125.0,30.0,1.9,17.0,40.0,24.18,12.29
2017,4,14,6,45,228.5,48.5,2.2,18.0,85.0,52.45,30.9
2017,4,14,7,0,332.0,67.0,2.5,19.0,130.0,98.25,61.77
2017,4,14,7,15,406.5,80.0,2.65,19.5,183.5,147.3,99.67
2017,4,14,7,30,481.0,93.0,2.8,20.0,237.0,205.52,147.43
2017,4,14,7,45,240.5,109.0,2.95,20.5,181.0,176.07,133.7
2017,4,14,8,0,0.0,125.0,3.1,21.0,125.0,110.83,86.04
2017,4,14,8,15,10.0,155.5,3.15,21.5,160.5,142.64,111.38
2017,4,14,8,30,20.0,186.0,3.2,22.0,196.0,175.84,137.39
2017,4,14,8,45,60.0,227.5,3.3,22.5,262.5,241.57,188.89
2017,4,14,9,0,100.0,269.0,3.4,23.0,329.0,308.31,240.26
2017,4,14,9,15,433.0,206.0,3.35,23.0,498.0,489.98,382.7
2017,4,14,9,30,766.0,143.0,3.3,23.0,667.0,685.29,529.7
2017,4,14,9,45,533.5,246.0,3.3,23.5,622.5,646.99,495.63
2017,4,14,10,0,301.0,349.0,3.3,24.0,578.0,581.26,442.06
2017,4,14,10,15,263.5,376.0,3.25,24.5,583.5,590.52,446.52
2017,4,14,10,30,226.0,403.0,3.2,25.0,589.0,585.7,440.51
2017,4,14,10,45,534.5,279.0,3.2,25.5,739.0,765.79,573.74
2017,4,14,11,0,843.0,155.0,3.2,26.0,889.0,937.27,690.58
2017,4,14,11,15,848.5,156.5,3.15,26.0,911.0,963.95,705.68
2017,4,14,11,30,854.0,158.0,3.1,26.0,933.0,987.34,719.79
2017,4,14,11,45,630.0,283.5,3.05,26.5,860.0,915.13,668.18
2017,4,14,12,0,406.0,409.0,3.0,27.0,787.0,814.54,593.55
2017,4,14,12,15,619.0,295.0,2.95,27.0,874.0,927.45,674.91
2017,4,14,12,30,832.0,181.0,2.9,27.0,961.0,1019.15,735.07
2017,4,14,12,45,829.0,181.5,2.9,27.0,956.0,1015.1,731.68
2017,4,14,13,0,826.0,182.0,2.9,27.0,951.0,1007.44,726.99
2017,4,14,13,15,822.5,181.5,2.85,27.0,938.0,994.78,718.79
2017,4,14,13,30,819.0,181.0,2.8,27.0,925.0,978.65,708.52
2017,4,14,13,45,811.0,180.5,2.8,27.5,903.5,954.94,692.48
2017,4,14,14,0,803.0,180.0,2.8,28.0,882.0,928.15,674.57
2017,4,14,14,15,794.0,177.5,2.8,28.0,852.5,895.63,654.26
2017,4,14,14,30,785.0,175.0,2.8,28.0,823.0,860.46,632.14
2017,4,14,14,45,774.5,171.0,2.8,28.0,786.5,820.16,606.43
2017,4,14,15,0,764.0,167.0,2.8,28.0,750.0,781.1,581.12
2017,4,14,15,15,748.0,163.0,2.75,27.5,707.5,732.23,548.66
2017,4,14,15,30,732.0,159.0,2.7,27.0,665.0,682.21,514.68
2017,4,14,15,45,709.0,155.0,2.7,27.0,616.0,626.8,475.17
2017,4,14,16,0,686.0,151.0,2.7,27.0,567.0,571.5,434.76
2017,4,14,16,15,658.5,144.5,2.55,26.5,515.0,511.8,390.43
2017,4,14,16,30,631.0,138.0,2.4,26.0,463.0,453.42,345.81
2017,4,14,16,45,589.0,131.5,2.25,26.0,407.5,390.42,295.92
2017,4,14,17,0,547.0,125.0,2.1,26.0,352.0,327.89,245.4
2017,4,14,17,15,497.0,114.0,2.0,25.0,296.5,266.31,195.79
2017,4,14,17,30,447.0,103.0,1.9,24.0,241.0,210.19,149.82
2017,4,14,17,45,378.5,88.0,1.8,23.5,188.0,152.78,103.61
2017,4,14,18,0,310.0,73.0,1.7,23.0,135.0,103.82,66.0
2017,4,14,18,15,216.5,53.5,1.95,22.5,90.0,58.25,34.78
2017,4,14,18,30,123.0,34.0,2.2,22.0,45.0,27.23,15.44
2017,4,14,18,45,61.5,17.0,2.45,22.0,22.5,15.46,0.0
2017,4,14,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,15,6,15,53.0,16.0,2.3,18.5,20.5,14.55,0.0
2017,4,15,6,30,106.0,32.0,2.5,19.0,41.0,25.67,13.88
2017,4,15,6,45,206.0,51.5,2.7,19.5,86.0,53.82,32.49
2017,4,15,7,0,306.0,71.0,2.9,20.0,131.0,98.69,63.04
2017,4,15,7,15,156.0,88.0,3.0,20.5,119.0,107.89,77.53
2017,4,15,7,30,6.0,105.0,3.1,21.0,107.0,93.84,72.28
2017,4,15,7,45,287.5,110.0,3.25,21.5,227.5,191.15,144.44
2017,4,15,8,0,569.0,115.0,3.4,22.0,348.0,325.22,248.31
2017,4,15,8,15,455.0,157.5,3.45,22.5,361.0,349.33,270.89
2017,4,15,8,30,341.0,200.0,3.5,23.0,374.0,357.14,278.59
2017,4,15,8,45,282.5,235.5,3.55,23.5,390.0,379.99,296.12
2017,4,15,9,0,224.0,271.0,3.6,24.0,406.0,389.52,302.38
2017,4,15,9,15,254.0,290.5,3.65,24.0,456.0,447.4,346.15
2017,4,15,9,30,284.0,310.0,3.7,24.0,506.0,501.0,385.98
2017,4,15,9,45,228.5,340.0,3.75,24.5,504.0,495.31,379.4
2017,4,15,10,0,173.0,370.0,3.8,25.0,502.0,492.26,374.63
2017,4,15,10,15,228.0,382.0,3.8,25.5,564.5,556.77,421.5
2017,4,15,10,30,283.0,394.0,3.8,26.0,627.0,634.85,476.66
2017,4,15,10,45,180.5,406.0,3.8,26.5,556.5,556.15,416.51
2017,4,15,11,0,78.0,418.0,3.8,27.0,486.0,469.48,350.42
2017,4,15,11,15,245.0,406.5,3.8,27.0,628.0,639.76,476.59
2017,4,15,11,30,412.0,395.0,3.8,27.0,770.0,802.55,591.79
2017,4,15,11,45,626.0,281.0,3.8,27.5,860.0,907.42,666.33
2017,4,15,12,0,840.0,167.0,3.8,28.0,950.0,1003.73,729.25
2017,4,15,12,15,544.0,321.5,3.8,28.0,829.5,877.22,640.86
2017,4,15,12,30,248.0,476.0,3.8,28.0,709.0,716.37,523.78
2017,4,15,12,45,301.0,457.5,3.8,28.0,739.0,761.96,557.33
2017,4,15,13,0,354.0,439.0,3.8,28.0,769.0,792.84,579.69
2017,4,15,13,15,405.5,410.0,3.8,28.0,783.5,809.13,592.4
2017,4,15,13,30,457.0,381.0,3.8,28.0,798.0,832.8,609.94
2017,4,15,13,45,427.5,382.0,3.85,28.0,765.0,795.96,584.79
2017,4,15,14,0,398.0,383.0,3.9,28.0,732.0,749.07,553.11
2017,4,15,14,15,489.0,336.0,3.9,27.5,750.5,781.25,579.44
2017,4,15,14,30,580.0,289.0,3.9,27.0,769.0,796.52,593.76
2017,4,15,14,45,677.0,222.5,3.9,27.0,759.0,793.01,594.41
2017,4,15,15,0,774.0,156.0,3.9,27.0,749.0,773.04,583.43
2017,4,15,15,15,518.0,236.5,3.9,27.0,624.0,627.84,476.5
2017,4,15,15,30,262.0,317.0,3.9,27.0,499.0,493.76,375.28
2017,4,15,15,45,211.0,298.0,3.9,27.0,437.5,420.66,321.57
2017,4,15,16,0,160.0,279.0,3.9,27.0,376.0,360.05,276.04
2017,4,15,16,15,237.5,243.5,3.85,26.5,373.0,358.72,276.58
2017,4,15,16,30,315.0,208.0,3.8,26.0,370.0,353.84,273.1
2017,4,15,16,45,447.5,156.5,3.75,25.5,358.5,347.83,267.05
2017,4,15,17,0,580.0,105.0,3.7,25.0,347.0,323.29,243.97
2017,4,15,17,15,513.5,102.0,3.65,24.5,293.0,262.07,193.43
2017,4,15,17,30,447.0,99.0,3.6,24.0,239.0,205.46,146.62
2017,4,15,17,45,393.5,84.0,3.55,24.0,188.5,151.06,101.71
2017,4,15,18,0,340.0,69.0,3.5,24.0,138.0,103.2,64.14
2017,4,15,18,15,241.5,51.5,3.4,23.5,92.5,57.4,33.36
2017,4,15,18,30,143.0,34.0,3.3,23.0,47.0,26.49,15.0
2017,4,15,18,45,71.5,17.0,3.25,22.5,23.5,15.46,0.0
2017,4,15,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,2.4,20.0,7.0,6.37,0.0
2017,4,16,6,30,0.0,14.0,2.6,20.0,14.0,12.31,3.92
2017,4,16,6,45,0.0,29.0,2.85,20.5,29.0,25.56,15.26
2017,4,16,7,0,0.0,44.0,3.1,21.0,44.0,38.84,26.62
2017,4,16,7,15,0.0,61.5,3.15,21.5,61.5,54.2,39.56
2017,4,16,7,30,0.0,79.0,3.2,22.0,79.0,69.68,52.35
2017,4,16,7,45,0.0,97.5,3.3,22.5,97.5,86.16,65.7
2017,4,16,8,0,0.0,116.0,3.4,23.0,116.0,102.74,78.86
2017,4,16,8,15,55.5,170.0,3.3,23.0,198.5,177.78,138.6
2017,4,16,8,30,111.0,224.0,3.2,23.0,281.0,263.09,205.6
2017,4,16,8,45,205.5,242.0,3.15,23.5,361.5,338.43,263.72
2017,4,16,9,0,300.0,260.0,3.1,24.0,442.0,430.06,333.21
2017,4,16,9,15,274.0,289.5,3.05,24.5,466.0,458.66,352.94
2017,4,16,9,30,248.0,319.0,3.0,25.0,490.0,484.12,369.94
2017,4,16,9,45,245.0,342.0,3.0,25.5,520.0,508.7,386.53
2017,4,16,10,0,242.0,365.0,3.0,26.0,550.0,540.23,407.72
2017,4,16,10,15,214.5,387.5,3.0,26.0,557.5,550.4,413.56
2017,4,16,10,30,187.0,410.0,3.0,26.0,565.0,557.89,417.5
2017,4,16,10,45,256.0,412.5,3.05,26.0,632.0,638.86,475.88
2017,4,16,11,0,325.0,415.0,3.1,26.0,699.0,712.43,527.86
2017,4,16,11,15,168.0,325.5,3.15,26.0,472.5,475.63,357.87
2017,4,16,11,30,11.0,236.0,3.2,26.0,246.0,223.89,167.85
2017,4,16,11,45,55.0,351.5,3.25,26.5,403.0,387.03,290.66
2017,4,16,12,0,99.0,467.0,3.3,27.0,560.0,545.54,403.91
2017,4,16,12,15,101.0,470.5,3.3,27.0,565.5,551.91,407.56
2017,4,16,12,30,103.0,474.0,3.3,27.0,571.0,557.71,411.61
2017,4,16,12,45,205.0,465.5,3.35,27.0,658.0,662.01,487.68
2017,4,16,13,0,307.0,457.0,3.4,27.0,745.0,763.56,559.58
2017,4,16,13,15,315.0,448.0,3.45,27.0,739.5,758.26,556.05
2017,4,16,13,30,323.0,439.0,3.5,27.0,734.0,751.18,552.04
2017,4,16,13,45,279.0,438.5,3.55,27.0,689.0,702.32,518.0
2017,4,16,14,0,235.0,438.0,3.6,27.0,644.0,642.75,476.49
2017,4,16,14,15,221.5,424.0,3.55,26.5,613.5,609.48,454.44
2017,4,16,14,30,208.0,410.0,3.5,26.0,583.0,576.11,431.93
2017,4,16,14,45,184.5,392.0,3.45,26.0,540.5,530.79,399.57
2017,4,16,15,0,161.0,374.0,3.4,26.0,498.0,486.54,367.73
2017,4,16,15,15,291.0,326.0,3.35,26.0,534.0,536.35,407.5
2017,4,16,15,30,421.0,278.0,3.3,26.0,570.0,572.85,436.23
2017,4,16,15,45,412.5,258.0,3.25,26.0,527.0,525.87,401.86
2017,4,16,16,0,404.0,238.0,3.2,26.0,484.0,471.94,362.2
2017,4,16,16,15,463.0,198.5,3.1,25.5,457.0,449.7,346.23
2017,4,16,16,30,522.0,159.0,3.0,25.0,430.0,413.28,318.21
2017,4,16,16,45,485.0,150.5,2.95,25.0,380.0,357.1,273.31
2017,4,16,17,0,448.0,142.0,2.9,25.0,330.0,304.23,230.2
2017,4,16,17,15,409.5,126.5,2.85,24.5,278.5,248.18,184.42
2017,4,16,17,30,371.0,111.0,2.8,24.0,227.0,196.37,141.57
2017,4,16,17,45,346.5,91.5,2.75,23.5,182.0,148.1,101.29
2017,4,16,18,0,322.0,72.0,2.7,23.0,137.0,102.82,64.88
2017,4,16,18,15,227.5,53.5,2.7,22.5,92.0,57.69,34.34
2017,4,16,18,30,133.0,35.0,2.7,22.0,47.0,28.03,16.49
2017,4,16,18,45,66.5,17.5,2.7,22.0,23.5,15.92,0.0
2017,4,16,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,17,6,15,5.5,15.0,1.85,19.0,16.0,13.64,0.0
2017,4,17,6,30,11.0,30.0,2.1,19.0,32.0,25.63,14.72
2017,4,17,6,45,44.0,55.5,2.35,19.5,64.0,49.35,33.59
2017,4,17,7,0,77.0,81.0,2.6,20.0,96.0,79.27,56.91
2017,4,17,7,15,119.0,101.5,2.6,20.0,134.0,111.51,82.25
2017,4,17,7,30,161.0,122.0,2.6,20.0,172.0,149.1,112.61
2017,4,17,7,45,148.0,148.0,2.6,20.5,201.5,180.02,139.08
2017,4,17,8,0,135.0,174.0,2.6,21.0,231.0,209.42,163.51
2017,4,17,8,15,123.5,200.0,2.6,21.0,257.5,237.92,186.72
2017,4,17,8,30,112.0,226.0,2.6,21.0,284.0,265.07,208.18
2017,4,17,8,45,91.5,246.0,2.6,21.5,296.5,274.98,215.2
2017,4,17,9,0,71.0,266.0,2.6,22.0,309.0,287.27,223.69
2017,4,17,9,15,72.0,289.0,2.6,22.5,335.5,314.0,243.25
2017,4,17,9,30,73.0,312.0,2.6,23.0,362.0,340.78,262.48
2017,4,17,9,45,40.0,258.0,2.6,23.5,286.0,268.87,206.4
2017,4,17,10,0,7.0,204.0,2.6,24.0,210.0,188.59,143.41
2017,4,17,10,15,95.0,308.0,2.6,24.0,387.0,375.41,287.33
2017,4,17,10,30,183.0,412.0,2.6,24.0,564.0,555.68,418.87
2017,4,17,10,45,138.5,421.0,2.65,24.5,538.0,532.46,398.9
2017,4,17,11,0,94.0,430.0,2.7,25.0,512.0,494.69,369.7
2017,4,17,11,15,86.5,436.5,2.7,25.0,513.5,496.97,370.93
2017,4,17,11,30,79.0,443.0,2.7,25.0,515.0,498.54,371.48
2017,4,17,11,45,44.5,328.5,2.7,25.0,369.0,354.03,266.1
2017,4,17,12,0,10.0,214.0,2.7,25.0,223.0,203.03,152.53
2017,4,17,12,15,9.5,208.0,2.65,25.0,217.0,197.14,148.3
2017,4,17,12,30,9.0,202.0,2.6,25.0,211.0,191.17,143.72
2017,4,17,12,45,15.5,273.5,2.55,25.0,288.0,263.65,198.73
2017,4,17,13,0,22.0,345.0,2.5,25.0,365.0,336.8,253.0
2017,4,17,13,15,11.5,244.5,2.45,25.0,255.5,232.45,174.79
2017,4,17,13,30,1.0,144.0,2.4,25.0,146.0,130.05,96.53
2017,4,17,13,45,1.0,144.5,2.35,25.0,146.0,130.4,97.03
2017,4,17,14,0,1.0,145.0,2.3,25.0,146.0,130.74,97.39
2017,4,17,14,15,0.5,141.0,2.2,24.5,141.5,126.55,94.42
2017,4,17,14,30,0.0,137.0,2.1,24.0,137.0,122.4,91.48
2017,4,17,14,45,0.0,94.5,2.05,24.0,94.5,84.02,61.47
2017,4,17,15,0,0.0,52.0,2.0,24.0,52.0,46.11,31.45
2017,4,17,15,15,0.0,69.0,1.9,23.5,69.0,61.19,43.73
2017,4,17,15,30,0.0,86.0,1.8,23.0,86.0,76.29,56.04
2017,4,17,15,45,0.0,113.0,1.75,23.0,113.0,100.4,75.48
2017,4,17,16,0,0.0,140.0,1.7,23.0,140.0,124.63,94.99
2017,4,17,16,15,18.0,172.0,1.6,22.5,181.5,163.11,126.19
2017,4,17,16,30,36.0,204.0,1.5,22.0,223.0,203.35,158.41
2017,4,17,16,45,98.5,189.5,1.45,22.0,233.0,213.85,166.5
2017,4,17,17,0,161.0,175.0,1.4,22.0,243.0,220.12,170.19
2017,4,17,17,15,128.5,155.0,1.3,21.5,204.5,180.52,138.72
2017,4,17,17,30,96.0,135.0,1.2,21.0,166.0,144.8,110.42
2017,4,17,17,45,77.5,108.5,1.15,21.0,130.0,108.99,81.35
2017,4,17,18,0,59.0,82.0,1.1,21.0,94.0,77.71,56.07
2017,4,17,18,15,29.5,56.0,1.05,20.5,62.0,49.19,33.73
2017,4,17,18,30,0.0,30.0,1.0,20.0,30.0,25.92,15.17
2017,4,17,18,45,0.0,15.0,0.95,19.5,15.0,13.14,0.0
2017,4,17,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,18,6,15,6.5,16.0,1.9,16.5,16.5,13.89,0.0
2017,4,18,6,30,13.0,32.0,2.1,17.0,33.0,27.2,16.45
2017,4,18,6,45,46.5,56.0,2.3,17.5,65.0,49.96,34.37
2017,4,18,7,0,80.0,80.0,2.5,18.0,97.0,78.79,56.89
2017,4,18,7,15,113.0,102.0,2.5,18.5,133.5,110.77,82.4
2017,4,18,7,30,146.0,124.0,2.5,19.0,170.0,147.07,111.88
2017,4,18,7,45,95.5,144.5,2.5,19.5,177.0,160.71,125.2
2017,4,18,8,0,45.0,165.0,2.5,20.0,184.0,164.94,129.64
2017,4,18,8,15,52.0,190.5,2.5,20.5,215.5,194.63,153.07
2017,4,18,8,30,59.0,216.0,2.5,21.0,247.0,225.26,176.8
2017,4,18,8,45,110.5,248.5,2.5,21.5,313.5,287.21,224.85
2017,4,18,9,0,162.0,281.0,2.5,22.0,380.0,360.88,280.94
2017,4,18,9,15,141.5,304.0,2.45,22.5,396.0,379.22,293.23
2017,4,18,9,30,121.0,327.0,2.4,23.0,412.0,395.28,303.65
2017,4,18,9,45,173.0,348.5,2.4,23.5,478.0,460.88,351.95
2017,4,18,10,0,225.0,370.0,2.4,24.0,544.0,530.46,401.9
2017,4,18,10,15,343.5,349.5,2.35,24.0,629.0,626.24,471.76
2017,4,18,10,30,462.0,329.0,2.3,24.0,714.0,729.61,544.8
2017,4,18,10,45,367.5,380.5,2.3,24.5,693.0,703.32,521.93
2017,4,18,11,0,273.0,432.0,2.3,25.0,672.0,679.92,501.72
2017,4,18,11,15,210.5,450.0,2.25,25.0,638.0,636.28,469.59
2017,4,18,11,30,148.0,468.0,2.2,25.0,604.0,600.05,442.3
2017,4,18,11,45,237.5,460.5,2.2,25.5,682.0,681.61,500.18
2017,4,18,12,0,327.0,453.0,2.2,26.0,760.0,776.31,564.3
2017,4,18,12,15,424.0,422.5,2.2,26.0,823.0,852.53,616.27
2017,4,18,12,30,521.0,392.0,2.2,26.0,886.0,919.79,661.74
2017,4,18,12,45,688.5,275.0,2.2,26.5,924.0,969.93,697.51
2017,4,18,13,0,856.0,158.0,2.2,27.0,962.0,1005.21,718.88
2017,4,18,13,15,852.5,157.0,2.2,27.0,948.0,991.62,710.23
2017,4,18,13,30,849.0,156.0,2.2,27.0,934.0,974.49,699.92
2017,4,18,13,45,526.5,300.0,2.2,27.0,779.0,804.12,585.67
2017,4,18,14,0,204.0,444.0,2.2,27.0,624.0,618.39,452.76
2017,4,18,14,15,515.0,295.0,2.15,26.5,728.5,759.74,560.36
2017,4,18,14,30,826.0,146.0,2.1,26.0,833.0,858.96,631.73
2017,4,18,14,45,801.5,150.5,2.1,26.0,793.5,814.45,602.14
2017,4,18,15,0,777.0,155.0,2.1,26.0,754.0,768.62,572.7
2017,4,18,15,15,724.5,169.0,2.05,26.0,703.0,713.17,533.89
2017,4,18,15,30,672.0,183.0,2.0,26.0,652.0,656.61,493.72
2017,4,18,15,45,687.0,161.5,2.0,26.0,611.5,611.65,462.47
2017,4,18,16,0,702.0,140.0,2.0,26.0,571.0,563.19,427.58
2017,4,18,16,15,675.0,134.5,1.95,25.5,519.0,504.32,384.11
2017,4,18,16,30,648.0,129.0,1.9,25.0,467.0,446.68,340.21
2017,4,18,16,45,609.5,122.5,1.9,25.0,412.0,384.77,291.3
2017,4,18,17,0,571.0,116.0,1.9,25.0,357.0,326.11,243.65
2017,4,18,17,15,522.5,106.5,1.75,24.5,302.0,262.34,191.59
2017,4,18,17,30,474.0,97.0,1.6,24.0,247.0,206.98,145.74
2017,4,18,17,45,394.0,86.0,1.45,23.5,193.5,150.09,100.54
2017,4,18,18,0,314.0,75.0,1.3,23.0,140.0,102.91,65.27
2017,4,18,18,15,225.5,56.0,1.25,22.5,95.0,58.52,35.38
2017,4,18,18,30,137.0,37.0,1.2,22.0,50.0,29.56,18.05
2017,4,18,18,45,68.5,18.5,1.2,21.5,25.0,15.09,0.0
2017,4,18,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,6,15,85.0,18.0,1.3,18.5,26.5,14.19,0.0
2017,4,19,6,30,170.0,36.0,1.5,19.0,53.0,28.0,17.19
2017,4,19,6,45,265.0,52.5,1.7,19.5,99.0,57.63,34.06
2017,4,19,7,0,360.0,69.0,1.9,20.0,145.0,103.02,64.43
2017,4,19,7,15,427.0,81.5,1.95,20.5,198.0,151.92,102.23
2017,4,19,7,30,494.0,94.0,2.0,21.0,251.0,208.95,148.88
2017,4,19,7,45,551.0,100.5,2.05,21.5,308.0,268.14,198.38
2017,4,19,8,0,608.0,107.0,2.1,22.0,365.0,330.89,250.4
2017,4,19,8,15,309.0,142.5,2.1,22.5,274.0,267.08,206.68
2017,4,19,8,30,10.0,178.0,2.1,23.0,183.0,163.3,126.17
2017,4,19,8,45,5.5,172.0,2.1,23.5,175.0,156.25,120.15
2017,4,19,9,0,1.0,166.0,2.1,24.0,167.0,148.61,113.48
2017,4,19,9,15,25.0,232.0,2.15,24.5,249.5,229.49,176.16
2017,4,19,9,30,49.0,298.0,2.2,25.0,332.0,310.15,236.75
2017,4,19,9,45,79.0,334.0,2.25,25.5,393.5,369.4,280.25
2017,4,19,10,0,109.0,370.0,2.3,26.0,455.0,431.31,324.92
2017,4,19,10,15,158.0,391.5,2.35,26.0,520.5,506.22,379.24
2017,4,19,10,30,207.0,413.0,2.4,26.0,586.0,575.36,428.53
2017,4,19,10,45,240.5,422.5,2.45,26.5,630.5,621.69,460.09
2017,4,19,11,0,274.0,432.0,2.5,27.0,675.0,679.75,499.21
2017,4,19,11,15,288.0,440.0,2.6,27.0,700.0,708.38,518.68
2017,4,19,11,30,302.0,448.0,2.7,27.0,725.0,736.25,537.78
2017,4,19,11,45,573.0,306.0,2.8,27.5,841.0,873.25,636.52
2017,4,19,12,0,844.0,164.0,2.9,28.0,957.0,997.85,718.89
2017,4,19,12,15,844.5,164.0,2.95,28.0,961.0,1003.74,721.78
2017,4,19,12,30,845.0,164.0,3.0,28.0,965.0,1006.0,723.53
2017,4,19,12,45,564.0,315.5,3.1,28.5,849.5,884.64,640.63
2017,4,19,13,0,283.0,467.0,3.2,29.0,734.0,746.09,540.15
2017,4,19,13,15,562.5,312.5,3.25,29.0,832.5,869.33,632.49
2017,4,19,13,30,842.0,158.0,3.3,29.0,931.0,967.89,700.51
2017,4,19,13,45,536.5,299.5,3.4,29.0,788.5,811.23,593.37
2017,4,19,14,0,231.0,441.0,3.5,29.0,646.0,638.72,468.74
2017,4,19,14,15,271.5,416.5,3.5,29.0,649.0,652.99,481.11
2017,4,19,14,30,312.0,392.0,3.5,29.0,652.0,653.15,482.78
2017,4,19,14,45,556.0,266.5,3.55,29.0,705.5,726.39,540.51
2017,4,19,15,0,800.0,141.0,3.6,29.0,759.0,770.78,576.23
2017,4,19,15,15,785.5,138.0,3.6,28.5,716.0,723.31,544.52
2017,4,19,15,30,771.0,135.0,3.6,28.0,673.0,674.47,510.99
2017,4,19,15,45,492.5,207.0,3.6,28.0,541.5,525.09,399.72
2017,4,19,16,0,214.0,279.0,3.6,28.0,410.0,388.77,296.09
2017,4,19,16,15,229.0,251.0,3.5,27.5,380.5,357.72,273.88
2017,4,19,16,30,244.0,223.0,3.4,27.0,351.0,329.52,252.7
2017,4,19,16,45,430.0,163.0,3.35,27.0,357.5,341.45,259.83
2017,4,19,17,0,616.0,103.0,3.3,27.0,364.0,328.95,244.77
2017,4,19,17,15,569.5,95.0,3.05,26.5,308.5,267.62,193.88
2017,4,19,17,30,523.0,87.0,2.8,26.0,253.0,211.2,146.71
2017,4,19,17,45,459.5,75.5,2.6,25.5,200.0,153.76,100.23
2017,4,19,18,0,396.0,64.0,2.4,25.0,147.0,102.14,60.87
2017,4,19,18,15,298.0,49.0,2.45,24.0,100.5,55.85,31.15
2017,4,19,18,30,200.0,34.0,2.5,23.0,54.0,26.47,15.62
2017,4,19,18,45,100.0,17.0,2.55,22.5,27.0,13.4,0.0
2017,4,19,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,20,6,15,111.5,17.5,2.6,20.5,29.0,13.78,0.0
2017,4,20,6,30,223.0,35.0,2.8,21.0,58.0,27.26,16.6
2017,4,20,6,45,325.0,49.0,3.0,21.5,106.0,57.86,32.23
2017,4,20,7,0,427.0,63.0,3.2,22.0,154.0,107.45,64.77
2017,4,20,7,15,213.5,55.0,3.3,22.5,100.5,89.63,59.67
2017,4,20,7,30,0.0,47.0,3.4,23.0,47.0,41.46,28.82
2017,4,20,7,45,0.0,82.5,3.5,23.5,82.5,72.91,54.57
2017,4,20,8,0,0.0,118.0,3.6,24.0,118.0,104.39,79.83
2017,4,20,8,15,0.0,105.0,3.55,24.0,105.0,93.01,70.31
2017,4,20,8,30,0.0,92.0,3.5,24.0,92.0,81.5,60.76
2017,4,20,8,45,0.0,125.5,3.5,24.5,125.5,111.46,84.41
2017,4,20,9,0,0.0,159.0,3.5,25.0,159.0,141.66,107.81
2017,4,20,9,15,0.0,146.0,3.45,25.5,146.0,130.05,98.09
2017,4,20,9,30,0.0,133.0,3.4,26.0,133.0,118.42,88.51
2017,4,20,9,45,2.5,160.5,3.35,26.5,163.0,145.17,109.02
2017,4,20,10,0,5.0,188.0,3.3,27.0,193.0,172.28,129.5
2017,4,20,10,15,28.5,280.5,3.25,27.0,305.0,284.41,214.92
2017,4,20,10,30,52.0,373.0,3.2,27.0,417.0,394.91,296.4
2017,4,20,10,45,100.5,410.0,3.15,27.5,498.0,475.69,354.67
2017,4,20,11,0,149.0,447.0,3.1,28.0,579.0,570.07,421.0
2017,4,20,11,15,82.0,365.0,3.1,28.0,437.5,420.82,312.97
2017,4,20,11,30,15.0,283.0,3.1,28.0,296.0,270.87,201.59
2017,4,20,11,45,181.5,364.5,3.1,28.5,535.5,531.42,395.37
2017,4,20,12,0,348.0,446.0,3.1,29.0,775.0,787.14,571.46
2017,4,20,12,15,608.5,298.0,3.1,29.0,874.5,910.13,658.82
2017,4,20,12,30,869.0,150.0,3.1,29.0,974.0,1002.01,719.65
2017,4,20,12,45,570.5,310.5,3.1,29.5,851.0,884.39,638.11
2017,4,20,13,0,272.0,471.0,3.1,30.0,728.0,738.05,531.77
2017,4,20,13,15,562.5,311.5,3.1,30.0,832.5,866.65,627.35
2017,4,20,13,30,853.0,152.0,3.1,30.0,937.0,959.71,690.97
2017,4,20,13,45,843.5,153.0,3.1,30.0,914.5,946.04,681.91
2017,4,20,14,0,834.0,154.0,3.1,30.0,892.0,918.73,664.93
2017,4,20,14,15,826.0,152.0,3.05,29.5,863.0,886.84,646.0
2017,4,20,14,30,818.0,150.0,3.0,29.0,834.0,852.18,625.11
2017,4,20,14,45,594.0,244.0,3.0,29.0,729.0,736.71,544.86
2017,4,20,15,0,370.0,338.0,3.0,29.0,624.0,617.93,458.7
2017,4,20,15,15,564.5,240.0,3.0,29.0,649.0,657.26,491.43
2017,4,20,15,30,759.0,142.0,3.0,29.0,674.0,671.18,504.51
2017,4,20,15,45,741.0,137.0,3.05,29.0,626.0,618.53,466.6
2017,4,20,16,0,723.0,132.0,3.1,29.0,578.0,564.18,426.86
2017,4,20,16,15,381.5,170.5,3.05,28.5,404.0,374.61,285.61
2017,4,20,16,30,40.0,209.0,3.0,28.0,230.0,208.96,159.11
2017,4,20,16,45,321.0,158.5,3.0,28.0,297.5,285.56,217.08
2017,4,20,17,0,602.0,108.0,3.0,28.0,365.0,327.18,242.37
2017,4,20,17,15,555.5,99.5,2.75,27.5,309.5,266.31,192.07
2017,4,20,17,30,509.0,91.0,2.5,27.0,254.0,210.37,145.7
2017,4,20,17,45,442.5,79.5,2.3,26.5,201.0,151.15,98.33
2017,4,20,18,0,376.0,68.0,2.1,26.0,148.0,102.48,61.76
2017,4,20,18,15,280.0,52.0,2.1,25.0,101.5,56.81,32.47
2017,4,20,18,30,184.0,36.0,2.1,24.0,55.0,27.99,16.87
2017,4,20,18,45,92.0,18.0,2.15,23.5,27.5,14.18,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,21,6,15,94.5,19.0,3.2,20.5,29.0,14.94,0.0
2017,4,21,6,30,189.0,38.0,3.5,21.0,58.0,29.5,18.6
2017,4,21,6,45,290.0,53.5,3.8,21.5,106.0,59.73,34.8
2017,4,21,7,0,391.0,69.0,4.1,22.0,154.0,106.51,65.58
2017,4,21,7,15,195.5,87.0,4.25,22.5,129.5,113.47,79.99
2017,4,21,7,30,0.0,105.0,4.4,23.0,105.0,92.19,70.58
2017,4,21,7,45,2.0,124.0,4.55,23.5,125.0,109.89,84.68
2017,4,21,8,0,4.0,143.0,4.7,24.0,145.0,127.91,98.78
2017,4,21,8,15,178.0,175.0,4.7,24.5,269.0,237.22,184.17
2017,4,21,8,30,352.0,207.0,4.7,25.0,393.0,366.38,284.37
2017,4,21,8,45,540.5,169.5,4.75,25.5,489.0,459.76,356.71
2017,4,21,9,0,729.0,132.0,4.8,26.0,585.0,569.2,440.4
2017,4,21,9,15,408.0,228.0,4.75,26.0,485.0,490.31,378.52
2017,4,21,9,30,87.0,324.0,4.7,26.0,385.0,360.19,275.44
2017,4,21,9,45,158.0,349.0,4.7,26.5,469.0,448.53,342.05
2017,4,21,10,0,229.0,374.0,4.7,27.0,553.0,535.23,405.48
2017,4,21,10,15,522.0,263.0,4.7,27.5,694.5,694.07,524.92
2017,4,21,10,30,815.0,152.0,4.7,28.0,836.0,851.92,637.03
2017,4,21,10,45,562.0,289.0,4.75,28.5,768.5,791.49,588.77
2017,4,21,11,0,309.0,426.0,4.8,29.0,701.0,703.23,519.39
2017,4,21,11,15,166.0,384.5,4.8,29.0,533.0,528.39,393.42
2017,4,21,11,30,23.0,343.0,4.8,29.0,365.0,334.26,248.54
2017,4,21,11,45,87.5,414.5,4.85,29.5,497.5,477.79,354.68
2017,4,21,12,0,152.0,486.0,4.9,30.0,630.0,624.33,458.39
2017,4,21,12,15,497.5,326.0,4.85,30.0,799.0,827.24,608.11
2017,4,21,12,30,843.0,166.0,4.8,30.0,968.0,1002.29,728.34
2017,4,21,12,45,844.0,164.5,4.8,30.0,964.0,999.81,725.6
2017,4,21,13,0,845.0,163.0,4.8,30.0,960.0,993.69,721.8
2017,4,21,13,15,493.5,317.0,4.8,30.0,781.0,804.48,590.75
2017,4,21,13,30,142.0,471.0,4.8,30.0,602.0,594.37,436.04
2017,4,21,13,45,137.5,459.0,4.8,30.5,583.5,574.62,422.4
2017,4,21,14,0,133.0,447.0,4.8,31.0,565.0,554.4,407.69
2017,4,21,14,15,237.0,416.0,4.7,31.0,618.0,609.83,449.98
2017,4,21,14,30,341.0,385.0,4.6,31.0,671.0,668.09,493.03
2017,4,21,14,45,571.5,263.5,4.6,31.0,717.5,732.65,543.88
2017,4,21,15,0,802.0,142.0,4.6,31.0,764.0,769.43,574.12
2017,4,21,15,15,788.0,138.5,4.55,30.5,721.5,721.83,542.04
2017,4,21,15,30,774.0,135.0,4.5,30.0,679.0,672.82,508.13
2017,4,21,15,45,756.5,130.5,4.45,30.0,631.0,619.49,469.28
2017,4,21,16,0,739.0,126.0,4.4,30.0,583.0,565.88,429.31
2017,4,21,16,15,714.0,121.0,4.2,29.5,531.0,507.0,384.98
2017,4,21,16,30,689.0,116.0,4.0,29.0,479.0,449.07,340.08
2017,4,21,16,45,655.5,109.5,3.85,29.0,424.0,387.39,290.6
2017,4,21,17,0,622.0,103.0,3.7,29.0,369.0,328.32,242.03
2017,4,21,17,15,576.0,95.0,3.4,28.5,313.5,267.04,191.57
2017,4,21,17,30,530.0,87.0,3.1,28.0,258.0,210.58,144.67
2017,4,21,17,45,462.5,76.5,2.8,27.5,204.5,153.22,98.81
2017,4,21,18,0,395.0,66.0,2.5,27.0,151.0,102.11,60.51
2017,4,21,18,15,298.0,51.0,2.55,26.0,104.0,56.26,31.6
2017,4,21,18,30,201.0,36.0,2.6,25.0,57.0,27.99,16.89
2017,4,21,18,45,100.5,18.0,2.65,24.5,28.5,14.17,0.0
2017,4,21,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,22,6,15,57.5,21.5,3.8,16.5,28.0,17.48,0.0
2017,4,22,6,30,115.0,43.0,4.2,16.0,56.0,34.02,23.0
2017,4,22,6,45,189.5,65.5,4.65,16.0,101.5,64.33,42.47
2017,4,22,7,0,264.0,88.0,5.1,16.0,147.0,107.01,73.17
2017,4,22,7,15,132.0,90.0,5.2,16.0,119.5,103.77,76.7
2017,4,22,7,30,0.0,92.0,5.3,16.0,92.0,80.94,63.14
2017,4,22,7,45,0.0,93.5,5.45,16.0,93.5,82.56,64.37
2017,4,22,8,0,0.0,95.0,5.6,16.0,95.0,84.03,65.39
2017,4,22,8,15,3.0,133.5,5.55,16.0,135.5,119.57,94.74
2017,4,22,8,30,6.0,172.0,5.5,16.0,176.0,155.77,124.25
2017,4,22,8,45,3.5,168.5,5.5,16.5,171.0,151.85,120.35
2017,4,22,9,0,1.0,165.0,5.5,17.0,166.0,147.58,116.22
2017,4,22,9,15,1.0,164.5,5.45,17.0,165.5,147.31,115.65
2017,4,22,9,30,1.0,164.0,5.4,17.0,165.0,147.03,115.09
2017,4,22,9,45,1.5,161.5,5.35,17.5,163.0,145.29,113.19
2017,4,22,10,0,2.0,159.0,5.3,18.0,161.0,143.58,111.37
2017,4,22,10,15,9.5,224.0,5.2,18.5,232.5,208.99,163.25
2017,4,22,10,30,17.0,289.0,5.1,19.0,304.0,275.64,214.98
2017,4,22,10,45,53.5,361.5,5.1,19.5,409.0,386.45,300.51
2017,4,22,11,0,90.0,434.0,5.1,20.0,514.0,491.99,379.66
2017,4,22,11,15,51.0,342.5,5.05,20.0,388.5,369.54,285.96
2017,4,22,11,30,12.0,251.0,5.0,20.0,263.0,238.23,183.83
2017,4,22,11,45,13.0,265.5,5.0,20.5,278.5,252.89,194.96
2017,4,22,12,0,14.0,280.0,5.0,21.0,294.0,267.54,205.78
2017,4,22,12,15,32.0,356.5,5.0,21.0,387.5,368.64,283.35
2017,4,22,12,30,50.0,433.0,5.0,21.0,481.0,461.3,352.86
2017,4,22,12,45,64.0,447.0,5.0,21.0,508.0,488.48,373.2
2017,4,22,13,0,78.0,461.0,5.0,21.0,535.0,515.12,393.29
2017,4,22,13,15,110.0,466.0,5.0,21.0,568.5,549.26,419.54
2017,4,22,13,30,142.0,471.0,5.0,21.0,602.0,593.41,452.81
2017,4,22,13,45,87.5,418.0,5.05,21.5,498.5,476.4,364.92
2017,4,22,14,0,33.0,365.0,5.1,22.0,395.0,373.28,286.14
2017,4,22,14,15,63.5,384.5,5.1,21.5,439.0,417.15,321.35
2017,4,22,14,30,94.0,404.0,5.1,21.0,483.0,458.95,354.5
2017,4,22,14,45,97.0,387.0,5.15,21.0,465.0,440.83,341.44
2017,4,22,15,0,100.0,370.0,5.2,21.0,447.0,422.23,328.11
2017,4,22,15,15,56.0,299.0,5.2,21.0,342.0,317.66,247.73
2017,4,22,15,30,12.0,228.0,5.2,21.0,237.0,212.56,165.33
2017,4,22,15,45,6.0,178.0,5.25,21.0,182.5,162.64,126.15
2017,4,22,16,0,0.0,128.0,5.3,21.0,128.0,113.74,87.17
2017,4,22,16,15,8.0,158.0,5.2,20.5,162.5,144.76,112.86
2017,4,22,16,30,16.0,188.0,5.1,20.0,197.0,174.75,137.66
2017,4,22,16,45,8.0,149.5,5.1,20.0,154.0,135.81,106.43
2017,4,22,17,0,0.0,111.0,5.1,20.0,111.0,98.13,75.97
2017,4,22,17,15,241.5,105.5,4.95,19.5,184.0,170.0,129.35
2017,4,22,17,30,483.0,100.0,4.8,19.0,257.0,207.57,149.6
2017,4,22,17,45,421.0,86.5,4.65,18.5,204.0,151.69,103.14
2017,4,22,18,0,359.0,73.0,4.5,18.0,151.0,103.31,65.5
2017,4,22,18,15,267.5,56.0,4.35,17.5,104.0,58.36,35.57
2017,4,22,18,30,176.0,39.0,4.2,17.0,57.0,30.27,19.57
2017,4,22,18,45,88.0,19.5,4.1,16.5,28.5,15.33,0.0
2017,4,22,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,6,15,151.0,19.0,3.35,9.5,36.5,14.94,0.54
2017,4,23,6,30,302.0,38.0,3.5,10.0,73.0,31.06,21.22
2017,4,23,6,45,404.5,50.5,3.7,11.0,125.0,64.78,37.21
2017,4,23,7,0,507.0,63.0,3.9,12.0,177.0,116.54,71.69
