Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,7,15,573.0,71.5,4.1,13.0,235.0,170.9,115.27
2017,4,23,7,30,639.0,80.0,4.3,14.0,293.0,233.11,168.47
2017,4,23,7,45,684.0,86.5,4.5,15.0,352.0,294.52,222.63
2017,4,23,8,0,729.0,93.0,4.7,16.0,411.0,360.41,279.89
2017,4,23,8,15,760.0,98.0,4.75,16.5,469.0,423.02,333.88
2017,4,23,8,30,791.0,103.0,4.8,17.0,527.0,488.46,388.54
2017,4,23,8,45,815.0,107.0,4.9,17.5,582.0,549.82,438.54
2017,4,23,9,0,839.0,111.0,5.0,18.0,637.0,611.72,487.45
2017,4,23,9,15,856.0,114.0,4.95,18.5,687.0,668.34,530.48
2017,4,23,9,30,873.0,117.0,4.9,19.0,737.0,724.11,571.55
2017,4,23,9,45,887.5,119.0,4.85,19.5,781.5,771.59,605.07
2017,4,23,10,0,902.0,121.0,4.8,20.0,826.0,820.96,637.78
2017,4,23,10,15,911.0,123.0,4.7,20.5,863.5,863.9,665.01
2017,4,23,10,30,920.0,125.0,4.6,21.0,901.0,904.18,689.92
2017,4,23,10,45,928.5,125.5,4.55,21.5,931.0,939.7,711.52
2017,4,23,11,0,937.0,126.0,4.5,22.0,961.0,972.12,730.77
2017,4,23,11,15,941.0,127.0,4.45,22.0,982.5,997.59,746.63
2017,4,23,11,30,945.0,128.0,4.4,22.0,1004.0,1019.43,760.34
2017,4,23,11,45,947.5,129.0,4.35,22.5,1017.0,1036.12,769.09
2017,4,23,12,0,950.0,130.0,4.3,23.0,1030.0,1048.97,775.37
2017,4,23,12,15,950.5,130.0,4.25,23.0,1034.0,1055.05,778.79
2017,4,23,12,30,951.0,130.0,4.2,23.0,1038.0,1057.23,779.79
2017,4,23,12,45,951.5,129.0,4.2,23.5,1033.5,1054.54,776.56
2017,4,23,13,0,952.0,128.0,4.2,24.0,1029.0,1047.93,770.92
2017,4,23,13,15,949.0,127.0,4.15,24.0,1015.5,1034.06,761.84
2017,4,23,13,30,946.0,126.0,4.1,24.0,1002.0,1016.36,750.38
2017,4,23,13,45,942.5,124.5,4.1,24.0,980.0,993.98,736.22
2017,4,23,14,0,939.0,123.0,4.1,24.0,958.0,967.95,719.69
2017,4,23,14,15,932.5,121.5,4.05,24.0,927.5,935.79,698.75
2017,4,23,14,30,926.0,120.0,4.0,24.0,897.0,900.42,675.62
2017,4,23,14,45,914.0,119.0,4.0,24.0,858.5,858.09,647.85
2017,4,23,15,0,902.0,118.0,4.0,24.0,820.0,813.33,618.18
2017,4,23,15,15,889.5,115.5,3.9,24.0,775.5,764.61,585.03
2017,4,23,15,30,877.0,113.0,3.8,24.0,731.0,717.4,550.89
2017,4,23,15,45,861.5,109.0,3.75,24.0,681.5,661.18,509.45
2017,4,23,16,0,846.0,105.0,3.7,24.0,632.0,604.0,466.25
2017,4,23,16,15,823.5,101.5,3.55,23.5,577.0,542.96,419.51
2017,4,23,16,30,801.0,98.0,3.4,23.0,522.0,482.31,371.55
2017,4,23,16,45,771.0,92.5,3.3,23.0,464.5,417.34,318.25
2017,4,23,17,0,741.0,87.0,3.2,23.0,407.0,352.95,264.01
2017,4,23,17,15,697.5,81.0,2.75,22.0,348.0,287.54,208.75
2017,4,23,17,30,654.0,75.0,2.3,21.0,289.0,226.44,156.47
2017,4,23,17,45,589.5,67.0,1.9,20.0,231.5,164.53,105.36
2017,4,23,18,0,525.0,59.0,1.5,19.0,174.0,110.27,63.83
2017,4,23,18,15,419.0,47.5,1.45,18.0,122.0,58.95,32.15
2017,4,23,18,30,313.0,36.0,1.4,17.0,70.0,29.46,19.02
2017,4,23,18,45,156.5,18.0,1.35,16.5,35.0,14.59,0.0
2017,4,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,24,6,15,149.5,20.0,0.9,11.5,37.5,15.71,2.38
2017,4,24,6,30,299.0,40.0,1.0,12.0,75.0,31.14,21.28
2017,4,24,6,45,391.0,53.5,1.15,13.0,126.0,66.72,38.99
2017,4,24,7,0,483.0,67.0,1.3,14.0,177.0,117.25,72.66
2017,4,24,7,15,559.5,67.0,1.35,15.0,229.0,164.15,108.86
2017,4,24,7,30,636.0,67.0,1.4,16.0,281.0,219.98,155.41
2017,4,24,7,45,660.0,85.5,1.5,17.0,343.0,285.92,212.46
2017,4,24,8,0,684.0,104.0,1.6,18.0,405.0,353.98,269.78
2017,4,24,8,15,716.0,110.0,1.7,18.5,462.0,415.39,320.76
2017,4,24,8,30,748.0,116.0,1.8,19.0,519.0,479.06,371.95
2017,4,24,8,45,766.0,123.0,1.95,20.0,571.5,538.12,417.48
2017,4,24,9,0,784.0,130.0,2.1,21.0,624.0,597.24,461.45
2017,4,24,9,15,801.5,134.0,2.05,21.5,673.0,652.23,500.95
2017,4,24,9,30,819.0,138.0,2.0,22.0,722.0,706.78,538.79
2017,4,24,9,45,830.5,142.0,2.0,22.5,764.5,755.99,572.01
2017,4,24,10,0,842.0,146.0,2.0,23.0,807.0,803.42,602.51
2017,4,24,10,15,852.0,148.5,2.05,23.5,843.5,846.14,629.02
2017,4,24,10,30,862.0,151.0,2.1,24.0,880.0,886.45,653.66
2017,4,24,10,45,866.0,155.0,2.15,24.5,908.0,920.4,673.87
2017,4,24,11,0,870.0,159.0,2.2,25.0,936.0,951.19,691.94
2017,4,24,11,15,874.5,160.5,2.3,25.0,957.0,976.67,708.44
2017,4,24,11,30,879.0,162.0,2.4,25.0,978.0,998.75,722.84
2017,4,24,11,45,889.0,157.5,2.5,25.5,992.5,1005.33,725.99
2017,4,24,12,0,899.0,153.0,2.6,26.0,1007.0,1019.62,734.31
2017,4,24,12,15,899.0,153.0,2.7,26.0,1010.5,1024.84,738.29
2017,4,24,12,30,899.0,153.0,2.8,26.0,1014.0,1026.38,740.11
2017,4,24,12,45,893.5,155.5,2.95,26.5,1007.5,1021.24,736.77
2017,4,24,13,0,888.0,158.0,3.1,27.0,1001.0,1012.48,731.2
2017,4,24,13,15,884.0,157.5,3.15,27.0,986.5,998.86,723.21
2017,4,24,13,30,880.0,157.0,3.2,27.0,972.0,981.71,713.04
2017,4,24,13,45,871.0,157.5,3.3,27.0,948.5,967.59,705.27
2017,4,24,14,0,862.0,158.0,3.4,27.0,925.0,939.6,688.35
2017,4,24,14,15,853.5,155.5,3.45,27.0,894.5,906.09,667.43
2017,4,24,14,30,845.0,153.0,3.5,27.0,864.0,869.74,644.49
2017,4,24,14,45,833.5,150.5,3.55,27.0,826.5,828.35,617.92
2017,4,24,15,0,822.0,148.0,3.6,27.0,789.0,784.77,589.58
2017,4,24,15,15,807.5,144.5,3.55,26.5,745.0,736.11,556.86
2017,4,24,15,30,793.0,141.0,3.5,26.0,701.0,686.02,522.1
2017,4,24,15,45,776.5,130.5,3.5,26.0,647.5,626.83,479.19
2017,4,24,16,0,760.0,120.0,3.5,26.0,594.0,567.01,434.69
2017,4,24,16,15,731.5,121.0,3.25,25.5,545.0,511.28,391.96
2017,4,24,16,30,703.0,122.0,3.0,25.0,496.0,456.74,348.93
2017,4,24,16,45,670.0,115.5,2.75,25.0,440.5,394.73,298.6
2017,4,24,17,0,637.0,109.0,2.5,25.0,385.0,335.23,249.18
2017,4,24,17,15,590.5,100.5,2.25,24.0,328.0,272.75,197.8
2017,4,24,17,30,544.0,92.0,2.0,23.0,271.0,215.15,149.86
2017,4,24,17,45,483.0,80.5,1.8,22.5,216.5,157.55,103.1
2017,4,24,18,0,422.0,69.0,1.6,22.0,162.0,105.26,63.36
2017,4,24,18,15,324.0,54.5,1.65,21.0,113.5,58.52,34.08
2017,4,24,18,30,226.0,40.0,1.7,20.0,65.0,31.09,20.17
2017,4,24,18,45,113.0,20.0,1.75,19.5,32.5,15.72,0.0
2017,4,24,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,25,6,15,88.5,23.0,3.5,17.5,34.0,18.75,5.05
2017,4,25,6,30,177.0,46.0,3.8,18.0,68.0,36.44,25.21
2017,4,25,6,45,266.0,64.0,4.15,18.5,116.0,66.9,41.98
2017,4,25,7,0,355.0,82.0,4.5,19.0,164.0,112.94,73.37
2017,4,25,7,15,419.5,94.5,4.75,19.5,217.5,161.03,110.84
2017,4,25,7,30,484.0,107.0,5.0,20.0,271.0,216.83,156.94
2017,4,25,7,45,242.0,96.0,5.25,21.0,178.0,162.74,122.74
2017,4,25,8,0,0.0,85.0,5.5,22.0,85.0,75.2,56.5
2017,4,25,8,15,0.0,97.0,5.5,22.5,97.0,85.88,64.93
2017,4,25,8,30,0.0,109.0,5.5,23.0,109.0,96.6,73.23
2017,4,25,8,45,0.5,137.0,5.55,24.0,137.5,121.92,92.96
2017,4,25,9,0,1.0,165.0,5.6,25.0,166.0,147.46,112.5
2017,4,25,9,15,4.0,184.5,5.6,25.5,188.0,167.14,127.43
2017,4,25,9,30,7.0,204.0,5.6,26.0,210.0,187.19,142.51
2017,4,25,9,45,20.5,262.5,5.65,26.5,279.5,250.8,191.2
2017,4,25,10,0,34.0,321.0,5.7,27.0,349.0,324.02,246.19
2017,4,25,10,15,28.5,319.0,5.7,27.5,343.0,319.67,241.75
2017,4,25,10,30,23.0,317.0,5.7,28.0,337.0,306.15,230.63
2017,4,25,10,45,32.5,353.0,5.7,28.5,382.0,358.82,269.33
2017,4,25,11,0,42.0,389.0,5.7,29.0,427.0,403.57,301.53
2017,4,25,11,15,64.5,423.5,5.65,29.5,483.5,459.33,341.71
2017,4,25,11,30,87.0,458.0,5.6,30.0,540.0,515.96,381.82
2017,4,25,11,45,166.5,471.0,5.6,30.5,629.0,617.46,454.95
2017,4,25,12,0,246.0,484.0,5.6,31.0,718.0,708.84,519.26
2017,4,25,12,15,337.0,452.0,5.55,31.0,774.0,778.35,569.09
2017,4,25,12,30,428.0,420.0,5.5,31.0,830.0,844.4,615.95
2017,4,25,12,45,426.0,417.5,5.45,31.5,824.0,838.81,610.39
2017,4,25,13,0,424.0,415.0,5.4,32.0,818.0,830.99,603.76
2017,4,25,13,15,621.0,296.5,5.4,32.0,877.5,899.66,656.33
2017,4,25,13,30,818.0,178.0,5.4,32.0,937.0,953.01,694.43
2017,4,25,13,45,812.5,176.0,5.4,32.0,916.0,930.13,679.42
2017,4,25,14,0,807.0,174.0,5.4,32.0,895.0,904.13,662.77
2017,4,25,14,15,502.0,297.0,5.4,32.0,741.0,739.04,545.78
2017,4,25,14,30,197.0,420.0,5.4,32.0,587.0,567.35,418.54
2017,4,25,14,45,479.5,293.0,5.4,32.0,674.5,680.55,506.65
2017,4,25,15,0,762.0,166.0,5.4,32.0,762.0,757.05,566.0
2017,4,25,15,15,747.0,162.0,5.35,32.0,719.5,709.49,531.89
2017,4,25,15,30,732.0,158.0,5.3,32.0,677.0,660.76,496.92
2017,4,25,15,45,709.0,154.5,5.25,32.0,628.5,606.59,457.28
2017,4,25,16,0,686.0,151.0,5.2,32.0,580.0,552.57,416.93
2017,4,25,16,15,660.0,145.0,5.1,31.5,528.5,495.1,373.82
2017,4,25,16,30,634.0,139.0,5.0,31.0,477.0,438.8,330.41
2017,4,25,16,45,600.5,130.5,4.9,30.5,423.0,378.59,282.95
2017,4,25,17,0,567.0,122.0,4.8,30.0,369.0,321.1,236.47
2017,4,25,17,15,520.5,112.5,4.65,29.5,314.0,259.12,186.0
2017,4,25,17,30,474.0,103.0,4.5,29.0,259.0,205.11,141.63
2017,4,25,17,45,412.5,89.5,4.35,28.5,206.5,150.26,98.15
2017,4,25,18,0,351.0,76.0,4.2,28.0,154.0,102.83,62.98
2017,4,25,18,15,261.5,58.5,4.35,27.0,107.5,58.52,34.93
2017,4,25,18,30,172.0,41.0,4.5,26.0,61.0,31.73,20.17
2017,4,25,18,45,86.0,20.5,4.65,25.5,30.5,16.78,0.34
2017,4,25,19,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,26,6,15,28.0,25.0,2.65,22.5,28.5,20.86,7.19
2017,4,26,6,30,56.0,50.0,2.9,23.0,57.0,39.97,27.67
2017,4,26,6,45,123.5,77.5,3.2,23.5,103.5,70.18,47.98
2017,4,26,7,0,191.0,105.0,3.5,24.0,150.0,111.82,77.9
2017,4,26,7,15,249.0,126.0,3.6,24.5,201.0,155.51,111.08
2017,4,26,7,30,307.0,147.0,3.7,25.0,252.0,206.31,151.1
2017,4,26,7,45,382.0,154.0,3.8,25.5,308.5,256.94,191.2
2017,4,26,8,0,457.0,161.0,3.9,26.0,365.0,319.19,240.74
2017,4,26,8,15,494.5,171.0,3.95,26.5,418.0,373.65,284.33
2017,4,26,8,30,532.0,181.0,4.0,27.0,471.0,431.4,329.52
2017,4,26,8,45,596.0,173.5,4.05,27.5,528.0,493.47,377.06
2017,4,26,9,0,660.0,166.0,4.1,28.0,585.0,557.39,425.04
2017,4,26,9,15,682.5,171.0,4.35,28.5,633.5,611.14,464.58
2017,4,26,9,30,705.0,176.0,4.6,29.0,682.0,665.02,503.47
2017,4,26,9,45,750.0,165.0,4.85,29.5,732.0,719.49,542.82
2017,4,26,10,0,795.0,154.0,5.1,30.0,782.0,772.69,580.76
2017,4,26,10,15,808.0,157.0,5.3,30.0,820.0,816.4,610.79
2017,4,26,10,30,821.0,160.0,5.5,30.0,858.0,858.06,639.37
2017,4,26,10,45,849.0,151.0,5.75,30.5,893.5,898.72,666.11
2017,4,26,11,0,877.0,142.0,6.0,31.0,929.0,928.95,685.63
2017,4,26,11,15,883.5,143.5,6.15,31.0,952.0,955.56,703.64
2017,4,26,11,30,890.0,145.0,6.3,31.0,975.0,978.87,719.51
2017,4,26,11,45,903.0,141.0,6.45,31.5,992.0,999.81,732.38
2017,4,26,12,0,916.0,137.0,6.6,32.0,1009.0,1017.36,743.03
2017,4,26,12,15,918.0,137.0,6.6,32.0,1015.0,1024.51,747.54
2017,4,26,12,30,920.0,137.0,6.6,32.0,1021.0,1027.94,749.74
2017,4,26,12,45,922.5,135.5,6.6,32.0,1018.0,1026.68,748.96
2017,4,26,13,0,925.0,134.0,6.6,32.0,1015.0,1021.63,745.8
2017,4,26,13,15,924.0,133.5,6.55,32.0,1003.0,1010.39,738.36
2017,4,26,13,30,923.0,133.0,6.5,32.0,991.0,995.39,728.55
2017,4,26,13,45,918.0,133.0,6.45,32.0,970.0,973.51,714.22
2017,4,26,14,0,913.0,133.0,6.4,32.0,949.0,948.15,697.64
2017,4,26,14,15,906.5,131.5,6.35,31.5,919.5,916.75,678.39
2017,4,26,14,30,900.0,130.0,6.3,31.0,890.0,882.24,656.91
2017,4,26,14,45,894.0,126.0,6.3,31.0,854.0,842.83,630.78
2017,4,26,15,0,888.0,122.0,6.3,31.0,818.0,800.63,602.55
2017,4,26,15,15,874.5,119.5,6.25,30.5,773.0,751.9,570.31
2017,4,26,15,30,861.0,117.0,6.2,30.0,728.0,704.79,536.92
2017,4,26,15,45,841.0,114.5,6.2,29.5,677.5,648.17,495.91
2017,4,26,16,0,821.0,112.0,6.2,29.0,627.0,591.06,453.37
2017,4,26,16,15,796.5,108.0,6.05,28.5,572.0,529.99,406.32
2017,4,26,16,30,772.0,104.0,5.9,28.0,517.0,469.61,358.43
2017,4,26,16,45,733.0,100.5,5.8,27.5,458.5,403.55,305.02
2017,4,26,17,0,694.0,97.0,5.7,27.0,400.0,341.46,253.39
2017,4,26,17,15,648.0,90.0,5.5,26.0,341.5,277.47,199.94
2017,4,26,17,30,602.0,83.0,5.3,25.0,283.0,218.17,149.93
2017,4,26,17,45,532.0,74.5,5.1,24.5,226.5,158.49,101.46
2017,4,26,18,0,462.0,66.0,4.9,24.0,170.0,107.23,63.16
2017,4,26,18,15,359.0,53.0,4.75,23.0,120.0,57.61,32.63
2017,4,26,18,30,256.0,40.0,4.6,22.0,70.0,31.09,20.11
2017,4,26,18,45,128.0,20.0,4.45,21.5,35.0,15.7,1.13
2017,4,26,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,5,45,12.0,4.0,1.25,10.5,4.5,0.0,0.0
2017,4,27,6,0,24.0,8.0,1.4,11.0,9.0,7.28,0.0
2017,4,27,6,15,155.5,25.5,1.65,11.5,44.5,19.99,8.11
2017,4,27,6,30,287.0,43.0,1.9,12.0,80.0,33.31,23.39
2017,4,27,6,45,379.5,56.0,2.2,13.0,130.5,66.36,39.09
2017,4,27,7,0,472.0,69.0,2.5,14.0,181.0,117.31,73.36
2017,4,27,7,15,535.0,78.0,2.55,14.5,237.5,169.16,114.56
2017,4,27,7,30,598.0,87.0,2.6,15.0,294.0,228.49,164.78
2017,4,27,7,45,635.0,96.0,2.7,16.0,350.0,287.02,215.64
2017,4,27,8,0,672.0,105.0,2.8,17.0,406.0,349.15,268.66
2017,4,27,8,15,703.5,110.5,2.8,17.5,462.0,408.89,318.98
2017,4,27,8,30,735.0,116.0,2.8,18.0,518.0,470.84,369.49
2017,4,27,8,45,751.0,123.5,2.8,19.0,569.0,528.31,414.17
2017,4,27,9,0,767.0,131.0,2.8,20.0,620.0,585.66,457.02
2017,4,27,9,15,784.5,135.0,2.7,20.5,668.0,639.61,496.44
2017,4,27,9,30,802.0,139.0,2.6,21.0,716.0,693.07,534.14
2017,4,27,9,45,810.0,145.0,2.55,22.0,757.0,740.63,565.51
2017,4,27,10,0,818.0,151.0,2.5,23.0,798.0,786.19,594.22
2017,4,27,10,15,827.5,153.5,2.5,23.5,834.0,827.35,619.79
2017,4,27,10,30,837.0,156.0,2.5,24.0,870.0,866.15,643.45
2017,4,27,10,45,843.0,159.0,2.5,24.5,898.0,899.84,663.43
2017,4,27,11,0,849.0,162.0,2.5,25.0,926.0,930.58,681.31
2017,4,27,11,15,854.0,163.5,2.65,25.5,946.5,955.82,696.81
2017,4,27,11,30,859.0,165.0,2.8,26.0,967.0,977.75,710.2
2017,4,27,11,45,868.5,161.0,3.0,26.5,981.5,995.14,721.1
2017,4,27,12,0,878.0,157.0,3.2,27.0,996.0,997.61,722.41
2017,4,27,12,15,879.0,157.5,3.35,27.5,1000.0,1003.97,726.02
2017,4,27,12,30,880.0,158.0,3.5,28.0,1004.0,1006.77,727.38
2017,4,27,12,45,881.0,156.5,3.7,28.5,999.5,1004.19,725.69
2017,4,27,13,0,882.0,155.0,3.9,29.0,995.0,998.02,721.75
2017,4,27,13,15,878.5,154.0,4.05,29.0,981.5,984.45,714.17
2017,4,27,13,30,875.0,153.0,4.2,29.0,968.0,967.38,704.36
2017,4,27,13,45,660.5,262.5,4.35,29.5,870.0,877.1,642.94
2017,4,27,14,0,446.0,372.0,4.5,30.0,772.0,772.26,566.31
2017,4,27,14,15,488.5,345.5,4.55,30.0,770.0,770.0,567.09
2017,4,27,14,30,531.0,319.0,4.6,30.0,768.0,763.27,564.16
2017,4,27,14,45,556.0,291.0,4.65,30.0,743.5,736.42,547.09
2017,4,27,15,0,581.0,263.0,4.7,30.0,719.0,705.72,527.11
2017,4,27,15,15,680.0,204.0,4.7,29.5,709.0,698.18,525.2
2017,4,27,15,30,779.0,145.0,4.7,29.0,699.0,675.04,511.54
2017,4,27,15,45,761.5,139.5,4.7,29.0,650.5,621.45,472.21
2017,4,27,16,0,744.0,134.0,4.7,29.0,602.0,566.35,430.96
2017,4,27,16,15,727.0,120.5,4.45,28.5,545.5,503.63,383.33
2017,4,27,16,30,710.0,107.0,4.2,28.0,489.0,441.07,334.6
2017,4,27,16,45,670.0,108.0,4.0,28.0,437.5,383.41,287.62
2017,4,27,17,0,630.0,109.0,3.8,28.0,386.0,328.85,242.17
2017,4,27,17,15,584.0,101.0,3.4,27.0,329.5,267.78,192.08
2017,4,27,17,30,538.0,93.0,3.0,26.0,273.0,211.52,145.54
2017,4,27,17,45,472.5,82.0,2.65,25.5,218.5,152.23,98.14
2017,4,27,18,0,407.0,71.0,2.3,25.0,164.0,103.14,61.78
2017,4,27,18,15,312.5,56.5,2.35,24.0,115.5,57.98,34.09
2017,4,27,18,30,218.0,42.0,2.4,23.0,67.0,32.54,21.29
2017,4,27,18,45,109.0,21.0,2.5,22.5,33.5,16.45,2.38
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.0,2.25,20.0,2.5,0.0,0.0
2017,4,28,6,0,4.0,4.0,2.3,20.0,5.0,3.64,0.0
2017,4,28,6,15,54.0,27.5,2.5,20.5,35.0,22.87,10.32
2017,4,28,6,30,104.0,51.0,2.7,21.0,65.0,40.99,28.96
2017,4,28,6,45,167.5,75.5,2.9,22.0,110.5,70.77,47.55
2017,4,28,7,0,231.0,100.0,3.1,23.0,156.0,112.31,76.95
2017,4,28,7,15,148.5,118.0,3.3,23.5,158.0,129.51,94.62
2017,4,28,7,30,66.0,136.0,3.5,24.0,160.0,135.09,102.73
2017,4,28,7,45,41.5,149.0,3.75,24.5,165.0,144.41,110.98
2017,4,28,8,0,17.0,162.0,4.0,25.0,170.0,148.92,114.74
2017,4,28,8,15,14.5,174.5,4.15,25.5,182.0,160.43,123.39
2017,4,28,8,30,12.0,187.0,4.3,26.0,194.0,171.6,131.58
2017,4,28,8,45,10.0,193.0,4.45,27.0,199.0,176.92,134.81
2017,4,28,9,0,8.0,199.0,4.6,28.0,204.0,181.95,137.78
2017,4,28,9,15,317.5,206.0,4.7,28.5,434.5,407.21,313.04
2017,4,28,9,30,627.0,213.0,4.8,29.0,665.0,644.51,488.81
2017,4,28,9,45,659.5,209.0,4.9,29.5,709.5,693.74,522.84
2017,4,28,10,0,692.0,205.0,5.0,30.0,754.0,743.26,557.31
2017,4,28,10,15,704.0,209.0,5.1,30.5,789.0,783.91,584.63
2017,4,28,10,30,716.0,213.0,5.2,31.0,824.0,822.8,610.36
2017,4,28,10,45,735.5,209.0,5.35,31.5,855.0,858.41,633.87
2017,4,28,11,0,755.0,205.0,5.5,32.0,886.0,892.08,655.26
2017,4,28,11,15,761.0,207.0,5.55,32.0,906.5,917.13,671.62
2017,4,28,11,30,767.0,209.0,5.6,32.0,927.0,939.23,686.08
2017,4,28,11,45,764.5,214.0,5.7,32.5,937.5,953.19,694.04
2017,4,28,12,0,762.0,219.0,5.8,33.0,948.0,963.77,699.86
2017,4,28,12,15,763.0,219.5,5.8,33.0,952.0,969.88,703.69
2017,4,28,12,30,764.0,220.0,5.8,33.0,956.0,972.62,705.43
2017,4,28,12,45,759.5,221.5,5.8,33.5,950.5,967.67,700.74
2017,4,28,13,0,755.0,223.0,5.8,34.0,945.0,959.4,694.02
2017,4,28,13,15,751.5,222.0,5.75,34.0,931.5,946.37,685.45
2017,4,28,13,30,748.0,221.0,5.7,34.0,918.0,930.16,674.88
2017,4,28,13,45,737.0,221.5,5.7,34.0,895.5,905.53,659.05
2017,4,28,14,0,726.0,222.0,5.7,34.0,873.0,878.24,641.49
2017,4,28,14,15,716.0,219.0,5.65,34.0,843.5,846.0,619.91
2017,4,28,14,30,706.0,216.0,5.6,34.0,814.0,811.49,596.54
2017,4,28,14,45,684.0,216.5,5.55,34.0,776.0,768.72,567.05
2017,4,28,15,0,662.0,217.0,5.5,34.0,738.0,724.94,536.54
2017,4,28,15,15,521.5,258.0,5.45,34.0,654.5,630.81,468.23
2017,4,28,15,30,381.0,299.0,5.4,34.0,571.0,542.53,403.36
2017,4,28,15,45,477.0,247.5,5.4,34.0,564.0,540.6,403.56
2017,4,28,16,0,573.0,196.0,5.4,34.0,557.0,521.67,390.34
2017,4,28,16,15,544.5,187.0,5.4,33.5,506.5,466.07,349.14
2017,4,28,16,30,516.0,178.0,5.4,33.0,456.0,412.2,308.3
2017,4,28,16,45,474.5,168.0,5.4,32.5,402.5,354.16,263.44
2017,4,28,17,0,433.0,158.0,5.4,32.0,349.0,299.97,220.71
2017,4,28,17,15,388.0,143.5,5.4,31.0,296.5,244.99,177.35
2017,4,28,17,30,343.0,129.0,5.4,30.0,244.0,193.34,136.39
2017,4,28,17,45,283.5,110.0,5.45,29.5,193.0,143.0,97.39
2017,4,28,18,0,224.0,91.0,5.5,29.0,142.0,99.98,65.79
2017,4,28,18,15,159.0,67.0,5.45,28.5,98.0,60.43,39.06
2017,4,28,18,30,94.0,43.0,5.4,28.0,54.0,34.08,22.08
2017,4,28,18,45,47.0,21.5,5.35,27.5,27.0,18.2,3.9
2017,4,28,19,0,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.25,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.0,23.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,4.7,23.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,4.7,23.0,1.0,0.91,0.0
2017,4,29,6,15,0.0,11.5,4.75,23.0,11.5,10.1,1.59
2017,4,29,6,30,0.0,22.0,4.8,23.0,22.0,19.36,10.63
2017,4,29,6,45,0.0,40.0,4.9,23.5,40.0,35.29,23.32
2017,4,29,7,0,0.0,58.0,5.0,24.0,58.0,51.0,36.46
2017,4,29,7,15,0.0,77.5,5.25,24.5,77.5,68.02,50.46
2017,4,29,7,30,0.0,97.0,5.5,25.0,97.0,85.2,64.32
2017,4,29,7,45,0.0,117.5,5.75,25.5,117.5,103.39,78.74
2017,4,29,8,0,0.0,138.0,6.0,26.0,138.0,121.71,93.02
2017,4,29,8,15,40.5,188.0,6.2,26.5,210.5,185.45,142.83
2017,4,29,8,30,81.0,238.0,6.4,27.0,283.0,253.0,195.11
2017,4,29,8,45,113.5,267.5,6.6,27.5,337.0,307.25,236.56
2017,4,29,9,0,146.0,297.0,6.8,28.0,391.0,360.97,277.2
2017,4,29,9,15,204.0,316.0,6.85,28.5,458.0,424.27,324.91
2017,4,29,9,30,262.0,335.0,6.9,29.0,525.0,499.22,380.58
2017,4,29,9,45,147.5,328.5,6.95,29.5,437.0,416.89,316.43
2017,4,29,10,0,33.0,322.0,7.0,30.0,349.0,322.91,242.7
2017,4,29,10,15,126.5,373.5,6.95,30.0,481.0,456.98,344.26
2017,4,29,10,30,220.0,425.0,6.9,30.0,613.0,589.55,441.95
2017,4,29,10,45,154.0,433.0,6.85,30.5,567.5,548.34,408.8
2017,4,29,11,0,88.0,441.0,6.8,31.0,522.0,492.91,365.75
2017,4,29,11,15,214.5,443.5,6.65,31.0,644.0,623.61,462.69
2017,4,29,11,30,341.0,446.0,6.5,31.0,766.0,758.5,559.46
2017,4,29,11,45,363.0,430.5,6.4,31.5,775.0,770.13,566.16
2017,4,29,12,0,385.0,415.0,6.3,32.0,784.0,780.4,572.35
2017,4,29,12,15,289.5,457.0,6.1,32.0,735.5,732.35,535.44
2017,4,29,12,30,194.0,499.0,5.9,32.0,687.0,671.59,489.91
2017,4,29,12,45,154.0,492.5,5.75,32.5,641.0,626.25,456.19
2017,4,29,13,0,114.0,486.0,5.6,33.0,595.0,569.38,414.44
2017,4,29,13,15,157.0,482.0,5.4,33.0,630.5,614.79,447.23
2017,4,29,13,30,200.0,478.0,5.2,33.0,666.0,647.25,470.44
2017,4,29,13,45,224.0,462.5,5.05,33.0,668.0,648.98,472.13
2017,4,29,14,0,248.0,447.0,4.9,33.0,670.0,658.01,478.82
2017,4,29,14,15,291.5,420.5,4.7,33.0,674.0,661.39,482.12
2017,4,29,14,30,335.0,394.0,4.5,33.0,678.0,661.16,483.02
2017,4,29,14,45,321.5,378.5,4.35,33.0,642.0,622.27,456.06
2017,4,29,15,0,308.0,363.0,4.2,33.0,606.0,583.21,428.93
2017,4,29,15,15,295.5,344.0,3.9,32.5,567.0,541.61,400.34
2017,4,29,15,30,283.0,325.0,3.6,32.0,528.0,500.17,371.48
2017,4,29,15,45,277.0,302.0,3.35,32.0,489.0,459.41,342.18
2017,4,29,16,0,271.0,279.0,3.1,32.0,450.0,418.57,312.4
2017,4,29,16,15,216.5,259.0,2.7,31.5,388.0,350.78,262.55
2017,4,29,16,30,162.0,239.0,2.3,31.0,326.0,293.6,220.11
2017,4,29,16,45,93.5,201.5,1.9,31.0,250.5,218.02,163.27
2017,4,29,17,0,25.0,164.0,1.5,31.0,175.0,152.91,114.32
2017,4,29,17,15,15.0,141.5,1.25,30.0,148.0,128.22,96.03
2017,4,29,17,30,5.0,119.0,1.0,29.0,121.0,104.87,78.45
2017,4,29,17,45,2.5,93.0,0.75,28.5,94.0,81.25,59.92
2017,4,29,18,0,0.0,67.0,0.5,28.0,67.0,58.29,41.57
2017,4,29,18,15,0.0,44.5,1.1,27.0,44.5,38.99,25.82
2017,4,29,18,30,0.0,22.0,1.7,26.0,22.0,19.37,10.3
2017,4,29,18,45,0.0,11.0,2.35,25.0,11.0,9.66,0.0
2017,4,29,19,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.85,18.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.55,18.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,4.25,13.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,4.5,13.0,10.0,9.1,0.0
2017,4,30,6,15,100.0,32.5,4.65,13.0,46.0,26.01,14.28
2017,4,30,6,30,200.0,55.0,4.8,13.0,82.0,43.12,31.96
2017,4,30,6,45,307.5,69.5,4.95,13.0,134.0,73.16,47.13
2017,4,30,7,0,415.0,84.0,5.1,13.0,186.0,120.89,79.35
2017,4,30,7,15,479.0,95.5,5.1,13.0,242.0,171.5,119.93
2017,4,30,7,30,543.0,107.0,5.1,13.0,298.0,229.63,169.58
2017,4,30,7,45,615.5,107.5,5.2,13.5,360.0,290.38,222.12
2017,4,30,8,0,688.0,108.0,5.3,14.0,422.0,356.17,279.03
2017,4,30,8,15,720.0,113.5,5.4,14.5,479.0,416.8,331.69
2017,4,30,8,30,752.0,119.0,5.5,15.0,536.0,479.64,384.8
2017,4,30,8,45,796.0,115.0,5.6,16.0,594.0,542.1,435.51
2017,4,30,9,0,840.0,111.0,5.7,17.0,652.0,606.23,486.05
2017,4,30,9,15,857.5,114.0,5.75,17.5,702.5,662.49,529.77
2017,4,30,9,30,875.0,117.0,5.8,18.0,753.0,717.93,571.7
2017,4,30,9,45,899.0,114.0,5.85,18.5,800.0,767.25,608.04
2017,4,30,10,0,923.0,111.0,5.9,19.0,847.0,818.8,643.6
2017,4,30,10,15,933.0,113.0,5.9,19.5,885.0,862.64,672.83
2017,4,30,10,30,943.0,115.0,5.9,20.0,923.0,903.82,699.84
2017,4,30,10,45,953.5,114.5,5.95,21.0,954.5,940.15,722.0
2017,4,30,11,0,964.0,114.0,6.0,22.0,986.0,973.42,741.75
2017,4,30,11,15,968.5,114.5,5.95,22.0,1007.5,998.91,758.32
2017,4,30,11,30,973.0,115.0,5.9,22.0,1029.0,1020.72,772.37
2017,4,30,11,45,968.0,121.0,5.9,22.5,1040.0,1035.03,780.1
2017,4,30,12,0,963.0,127.0,5.9,23.0,1051.0,1045.23,785.12
2017,4,30,12,15,963.5,127.0,5.85,23.0,1054.5,1051.02,788.48
2017,4,30,12,30,964.0,127.0,5.8,23.0,1058.0,1052.91,789.32
2017,4,30,12,45,963.0,126.5,5.8,23.5,1052.5,1048.99,785.16
2017,4,30,13,0,962.0,126.0,5.8,24.0,1047.0,1041.18,778.52
2017,4,30,13,15,959.0,125.5,5.7,24.0,1033.0,1027.59,768.97
2017,4,30,13,30,956.0,125.0,5.6,24.0,1019.0,1010.19,756.98
2017,4,30,13,45,949.5,125.0,5.55,24.5,995.5,986.34,739.55
2017,4,30,14,0,943.0,125.0,5.5,25.0,972.0,958.99,719.87
2017,4,30,14,15,936.0,123.0,5.4,25.0,941.5,925.96,697.49
2017,4,30,14,30,929.0,121.0,5.3,25.0,911.0,889.76,672.93
2017,4,30,14,45,917.0,120.5,5.2,25.0,872.5,848.07,644.48
2017,4,30,15,0,905.0,120.0,5.1,25.0,834.0,803.97,614.22
2017,4,30,15,15,892.0,117.5,4.9,25.0,789.0,755.12,579.59
2017,4,30,15,30,879.0,115.0,4.7,25.0,744.0,707.48,543.84
2017,4,30,15,45,862.0,112.0,4.55,25.0,694.0,651.69,501.78
2017,4,30,16,0,845.0,109.0,4.4,25.0,644.0,595.1,458.22
2017,4,30,16,15,823.0,105.0,4.15,24.5,589.5,534.45,411.37
2017,4,30,16,30,801.0,101.0,3.9,24.0,535.0,474.17,363.35
2017,4,30,16,45,769.5,96.5,3.65,24.0,477.0,410.26,310.58
2017,4,30,17,0,738.0,92.0,3.4,24.0,419.0,346.82,257.02
2017,4,30,17,15,695.5,85.5,2.85,23.0,360.0,282.22,202.6
2017,4,30,17,30,653.0,79.0,2.3,22.0,301.0,221.8,151.26
2017,4,30,17,45,588.5,71.5,1.75,21.5,243.5,161.39,101.9
2017,4,30,18,0,524.0,64.0,1.2,21.0,186.0,108.59,62.57
2017,4,30,18,15,425.5,52.5,1.15,20.0,133.5,58.87,33.42
2017,4,30,18,30,327.0,41.0,1.1,19.0,81.0,33.45,22.66
2017,4,30,18,45,163.5,20.5,1.05,18.5,40.5,16.07,4.38
2017,4,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.5,6.5,3.05,11.5,8.0,0.0,0.0
2017,5,1,6,0,77.0,13.0,3.4,12.0,16.0,11.82,0.0
2017,5,1,6,15,223.0,28.5,3.55,12.5,56.0,22.34,11.9
2017,5,1,6,30,369.0,44.0,3.7,13.0,96.0,35.5,25.41
2017,5,1,6,45,462.0,54.5,3.9,14.0,149.5,70.53,40.04
2017,5,1,7,0,555.0,65.0,4.1,15.0,203.0,122.62,74.06
2017,5,1,7,15,612.5,72.5,4.25,16.0,260.5,177.04,117.36
2017,5,1,7,30,670.0,80.0,4.4,17.0,318.0,238.08,169.24
2017,5,1,7,45,709.5,85.5,4.55,18.5,376.5,298.07,221.31
2017,5,1,8,0,749.0,91.0,4.7,20.0,435.0,361.75,275.55
2017,5,1,8,15,776.5,95.5,4.85,21.0,491.5,424.1,328.04
2017,5,1,8,30,804.0,100.0,5.0,22.0,548.0,486.43,378.87
2017,5,1,8,45,824.5,104.0,5.15,23.0,601.0,545.77,425.8
2017,5,1,9,0,845.0,108.0,5.3,24.0,654.0,605.24,471.23
2017,5,1,9,15,860.5,111.0,5.25,24.5,702.5,660.37,512.41
2017,5,1,9,30,876.0,114.0,5.2,25.0,751.0,711.4,549.44
2017,5,1,9,45,887.0,116.5,5.2,25.5,794.0,759.76,583.5
2017,5,1,10,0,898.0,119.0,5.2,26.0,837.0,806.11,613.86
2017,5,1,10,15,906.5,121.0,5.15,26.5,873.0,847.73,640.21
2017,5,1,10,30,915.0,123.0,5.1,27.0,909.0,886.69,664.36
2017,5,1,10,45,921.0,124.5,5.05,27.5,937.5,920.15,684.45
2017,5,1,11,0,927.0,126.0,5.0,28.0,966.0,950.4,702.19
2017,5,1,11,15,931.0,127.0,4.95,28.5,986.5,975.01,716.0
2017,5,1,11,30,935.0,128.0,4.9,29.0,1007.0,996.05,727.41
2017,5,1,11,45,941.0,126.0,4.85,29.5,1020.5,1012.5,735.77
2017,5,1,12,0,947.0,124.0,4.8,30.0,1034.0,1025.28,741.78
2017,5,1,12,15,947.5,124.0,4.7,30.0,1037.5,1030.93,744.34
2017,5,1,12,30,948.0,124.0,4.6,30.0,1041.0,1032.76,744.81
2017,5,1,12,45,946.0,124.0,4.6,30.5,1035.5,1028.38,740.54
2017,5,1,13,0,944.0,124.0,4.6,31.0,1030.0,1020.19,733.98
2017,5,1,13,15,941.5,123.5,4.5,31.0,1016.0,1007.27,725.44
2017,5,1,13,30,939.0,123.0,4.4,31.0,1002.0,990.59,714.6
2017,5,1,13,45,933.5,122.0,4.35,31.5,979.5,967.04,698.22
2017,5,1,14,0,928.0,121.0,4.3,32.0,957.0,940.0,679.71
2017,5,1,14,15,921.0,119.5,4.2,32.0,927.0,907.87,659.02
2017,5,1,14,30,914.0,118.0,4.1,32.0,897.0,872.63,636.28
2017,5,1,14,45,903.5,117.0,4.05,32.0,859.0,832.21,610.2
2017,5,1,15,0,893.0,116.0,4.0,32.0,821.0,789.33,582.3
2017,5,1,15,15,880.5,113.5,3.9,31.5,777.5,741.39,551.31
2017,5,1,15,30,868.0,111.0,3.8,31.0,734.0,691.65,516.99
2017,5,1,15,45,849.0,109.0,3.7,31.0,684.0,639.01,478.62
2017,5,1,16,0,830.0,107.0,3.6,31.0,634.0,583.0,436.97
2017,5,1,16,15,808.0,103.0,3.35,30.5,580.5,523.24,392.0
2017,5,1,16,30,786.0,99.0,3.1,30.0,527.0,463.89,345.98
2017,5,1,16,45,753.5,95.0,2.9,30.0,469.5,401.02,295.52
2017,5,1,17,0,721.0,91.0,2.7,30.0,412.0,338.72,244.37
2017,5,1,17,15,679.0,85.0,2.35,28.5,354.5,275.88,193.31
2017,5,1,17,30,637.0,79.0,2.0,27.0,297.0,217.16,144.98
2017,5,1,17,45,573.5,71.5,1.65,26.0,240.0,158.05,97.99
2017,5,1,18,0,510.0,64.0,1.3,25.0,183.0,106.42,60.46
2017,5,1,18,15,414.5,52.5,1.4,24.0,132.0,57.84,32.49
2017,5,1,18,30,319.0,41.0,1.5,23.0,81.0,33.32,22.18
2017,5,1,18,45,159.5,20.5,1.6,22.5,40.5,16.05,4.68
2017,5,1,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.0,7.0,1.15,14.5,8.0,0.0,0.0
2017,5,2,6,0,70.0,14.0,1.2,15.0,16.0,12.73,0.0
2017,5,2,6,15,203.5,30.0,1.35,15.5,55.5,23.46,12.94
2017,5,2,6,30,337.0,46.0,1.5,16.0,95.0,37.13,26.56
2017,5,2,6,45,423.5,58.0,1.65,17.0,146.5,71.41,41.49
2017,5,2,7,0,510.0,70.0,1.8,18.0,198.0,121.59,74.16
2017,5,2,7,15,568.0,78.0,2.15,19.0,254.0,173.69,114.76
2017,5,2,7,30,626.0,86.0,2.5,20.0,310.0,232.51,163.64
2017,5,2,7,45,666.0,92.5,2.9,21.0,367.0,290.89,213.58
2017,5,2,8,0,706.0,99.0,3.3,22.0,424.0,353.1,266.07
2017,5,2,8,15,735.0,104.0,3.3,22.5,479.5,412.73,315.73
2017,5,2,8,30,764.0,109.0,3.3,23.0,535.0,475.21,366.02
2017,5,2,8,45,784.0,113.5,3.35,24.0,587.0,532.59,410.25
2017,5,2,9,0,804.0,118.0,3.4,25.0,639.0,590.12,452.97
2017,5,2,9,15,820.0,121.0,3.4,25.5,687.0,643.52,492.03
2017,5,2,9,30,836.0,124.0,3.4,26.0,735.0,696.05,529.3
2017,5,2,9,45,845.0,128.5,3.45,27.0,776.0,743.85,561.21
2017,5,2,10,0,854.0,133.0,3.5,28.0,817.0,789.63,590.0
2017,5,2,10,15,863.5,135.0,3.55,28.5,852.5,825.23,612.0
2017,5,2,10,30,873.0,137.0,3.6,29.0,888.0,863.49,635.65
2017,5,2,10,45,875.5,141.5,3.65,30.0,915.5,895.38,653.49
2017,5,2,11,0,878.0,146.0,3.7,31.0,943.0,924.02,669.01
2017,5,2,11,15,882.5,147.0,3.75,31.0,963.5,947.9,684.07
2017,5,2,11,30,887.0,148.0,3.8,31.0,984.0,968.42,697.02
2017,5,2,11,45,892.0,147.0,3.85,31.5,996.5,984.14,705.52
2017,5,2,12,0,897.0,146.0,3.9,32.0,1009.0,996.37,711.86
2017,5,2,12,15,897.5,146.5,3.95,32.0,1012.5,1002.13,715.61
2017,5,2,12,30,898.0,147.0,4.0,32.0,1016.0,1004.31,717.22
2017,5,2,12,45,894.5,148.0,4.1,32.5,1010.0,999.54,713.36
2017,5,2,13,0,891.0,149.0,4.2,33.0,1004.0,991.22,707.37
2017,5,2,13,15,887.5,148.0,4.25,33.0,990.0,977.54,699.2
2017,5,2,13,30,884.0,147.0,4.3,33.0,976.0,960.36,688.86
2017,5,2,13,45,661.0,261.5,4.4,33.5,873.5,867.43,626.21
2017,5,2,14,0,438.0,376.0,4.5,34.0,771.0,761.22,549.36
2017,5,2,14,15,436.0,362.5,4.55,34.0,745.0,733.16,531.64
2017,5,2,14,30,434.0,349.0,4.6,34.0,719.0,703.43,512.18
2017,5,2,14,45,495.5,311.0,4.7,34.0,716.5,699.53,511.82
2017,5,2,15,0,557.0,273.0,4.8,34.0,714.0,689.26,506.8
2017,5,2,15,15,678.0,204.0,4.85,33.5,712.0,688.38,509.96
2017,5,2,15,30,799.0,135.0,4.9,33.0,710.0,670.34,500.43
2017,5,2,15,45,781.5,131.0,5.0,33.0,661.5,617.08,461.99
2017,5,2,16,0,764.0,127.0,5.1,33.0,613.0,563.27,422.22
2017,5,2,16,15,740.0,122.5,5.05,32.5,560.5,504.78,378.38
2017,5,2,16,30,716.0,118.0,5.0,32.0,508.0,447.33,333.97
2017,5,2,16,45,686.0,111.5,5.0,31.5,453.0,386.68,285.97
2017,5,2,17,0,656.0,105.0,5.0,31.0,398.0,328.18,238.32
2017,5,2,17,15,612.5,97.5,4.7,30.0,342.0,267.38,188.57
2017,5,2,17,30,569.0,90.0,4.4,29.0,286.0,211.0,142.16
2017,5,2,17,45,507.0,80.5,4.15,28.5,231.0,154.6,97.46
2017,5,2,18,0,445.0,71.0,3.9,28.0,176.0,105.6,61.91
2017,5,2,18,15,353.0,57.5,3.7,27.0,127.0,57.82,33.56
2017,5,2,18,30,261.0,44.0,3.5,26.0,78.0,34.03,22.48
2017,5,2,18,45,143.0,26.0,3.3,25.0,43.5,20.36,7.83
2017,5,2,19,0,25.0,8.0,3.1,24.0,9.0,7.28,0.0
2017,5,2,19,15,12.5,4.0,3.15,23.5,4.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
