Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,5,45,5.0,4.0,2.95,21.5,4.5,0.0,0.0
2017,5,3,6,0,10.0,8.0,3.1,22.0,9.0,7.28,0.0
2017,5,3,6,15,59.0,33.0,3.3,22.5,41.5,27.22,15.63
2017,5,3,6,30,108.0,58.0,3.5,23.0,74.0,46.22,33.4
2017,5,3,6,45,179.0,81.5,3.7,23.5,121.0,75.7,51.11
2017,5,3,7,0,250.0,105.0,3.9,24.0,168.0,117.84,80.46
2017,5,3,7,15,125.0,96.0,4.05,24.5,127.5,106.65,76.72
2017,5,3,7,30,0.0,87.0,4.2,25.0,87.0,76.59,57.23
2017,5,3,7,45,219.5,120.5,4.4,25.5,222.5,175.96,131.38
2017,5,3,8,0,439.0,154.0,4.6,26.0,358.0,303.04,228.65
2017,5,3,8,15,352.0,196.0,4.65,26.5,372.5,328.47,250.89
2017,5,3,8,30,265.0,238.0,4.7,27.0,387.0,346.83,265.92
2017,5,3,8,45,171.5,263.5,4.8,27.5,363.0,332.71,254.89
2017,5,3,9,0,78.0,289.0,4.9,28.0,339.0,307.37,234.25
2017,5,3,9,15,51.0,282.0,4.9,28.0,316.0,288.91,219.6
2017,5,3,9,30,24.0,275.0,4.9,28.0,293.0,262.29,198.53
2017,5,3,9,45,151.0,326.5,4.9,28.5,447.5,415.34,314.88
2017,5,3,10,0,278.0,378.0,4.9,29.0,602.0,574.57,431.17
2017,5,3,10,15,461.5,316.5,4.8,29.5,707.0,682.55,509.79
2017,5,3,10,30,645.0,255.0,4.7,30.0,812.0,796.13,590.22
2017,5,3,10,45,356.5,342.0,4.6,30.5,651.5,640.76,474.18
2017,5,3,11,0,68.0,429.0,4.5,31.0,491.0,461.48,338.71
2017,5,3,11,15,36.5,296.0,4.4,31.0,329.5,308.37,227.98
2017,5,3,11,30,5.0,163.0,4.3,31.0,168.0,150.77,110.0
2017,5,3,11,45,145.5,320.5,4.2,31.5,461.5,445.87,331.08
2017,5,3,12,0,286.0,478.0,4.1,32.0,755.0,742.13,536.16
2017,5,3,12,15,160.5,443.5,4.0,32.0,599.0,581.83,422.23
2017,5,3,12,30,35.0,409.0,3.9,32.0,443.0,418.31,304.37
2017,5,3,12,45,160.5,443.0,3.8,32.5,597.5,581.03,421.89
2017,5,3,13,0,286.0,477.0,3.7,33.0,752.0,740.15,530.65
2017,5,3,13,15,250.5,477.5,3.6,33.0,716.0,703.39,504.07
2017,5,3,13,30,215.0,478.0,3.5,33.0,680.0,656.99,472.13
2017,5,3,13,45,448.0,362.0,3.45,33.0,771.0,767.8,553.61
2017,5,3,14,0,681.0,246.0,3.4,33.0,862.0,852.22,614.86
2017,5,3,14,15,672.0,242.5,3.3,32.5,833.5,821.66,595.01
2017,5,3,14,30,663.0,239.0,3.2,32.0,805.0,788.93,574.28
2017,5,3,14,45,443.5,311.0,3.15,32.0,682.5,657.35,480.97
2017,5,3,15,0,224.0,383.0,3.1,32.0,560.0,527.61,387.13
2017,5,3,15,15,222.5,361.0,3.2,31.5,529.0,495.06,366.23
2017,5,3,15,30,221.0,339.0,3.3,31.0,498.0,462.03,344.05
2017,5,3,15,45,200.0,316.0,3.45,31.0,452.5,415.68,310.91
2017,5,3,16,0,179.0,293.0,3.6,31.0,407.0,370.93,278.42
2017,5,3,16,15,343.5,240.0,4.05,30.5,435.5,400.21,301.95
2017,5,3,16,30,508.0,187.0,4.5,30.0,464.0,410.91,309.38
2017,5,3,16,45,321.5,188.0,5.0,29.5,357.0,301.91,227.44
2017,5,3,17,0,135.0,189.0,5.5,29.0,250.0,215.16,162.66
2017,5,3,17,15,114.0,167.5,5.8,28.0,214.0,180.2,135.83
2017,5,3,17,30,93.0,146.0,6.1,27.0,178.0,146.84,109.93
2017,5,3,17,45,194.5,118.0,6.45,26.5,169.5,132.71,94.11
2017,5,3,18,0,296.0,90.0,6.8,26.0,161.0,104.21,67.44
2017,5,3,18,15,222.0,70.0,6.65,25.0,115.0,63.59,41.44
2017,5,3,18,30,148.0,50.0,6.5,24.0,69.0,39.35,27.15
2017,5,3,18,45,74.0,29.0,6.35,23.5,38.5,23.32,10.38
2017,5,3,19,0,0.0,8.0,6.2,23.0,8.0,7.28,0.0
2017,5,3,19,15,0.0,4.0,6.0,22.5,4.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.6,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.35,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,4,5,45,46.5,8.0,3.3,13.5,9.5,7.28,0.0
2017,5,4,6,0,93.0,16.0,3.5,14.0,19.0,12.62,0.0
2017,5,4,6,15,227.5,31.5,3.9,14.5,59.5,24.62,14.4
2017,5,4,6,30,362.0,47.0,4.3,15.0,100.0,37.82,27.33
2017,5,4,6,45,447.0,58.0,4.7,15.5,153.0,72.28,41.85
2017,5,4,7,0,532.0,69.0,5.1,16.0,206.0,122.73,74.97
2017,5,4,7,15,589.5,77.0,5.15,16.5,263.0,175.96,117.3
2017,5,4,7,30,647.0,85.0,5.2,17.0,320.0,235.8,168.28
2017,5,4,7,45,685.0,91.5,5.3,17.5,377.5,294.65,220.19
2017,5,4,8,0,723.0,98.0,5.4,18.0,435.0,357.05,274.63
2017,5,4,8,15,752.0,103.0,5.35,18.5,491.0,417.46,326.44
2017,5,4,8,30,781.0,108.0,5.3,19.0,547.0,480.75,379.01
2017,5,4,8,45,798.5,113.5,5.3,19.5,599.5,538.46,425.8
2017,5,4,9,0,816.0,119.0,5.3,20.0,652.0,596.05,471.02
2017,5,4,9,15,832.0,122.5,5.3,20.5,700.0,650.33,512.43
2017,5,4,9,30,848.0,126.0,5.3,21.0,748.0,703.72,551.99
2017,5,4,9,45,857.5,130.0,5.3,21.5,789.5,751.72,586.52
2017,5,4,10,0,867.0,134.0,5.3,22.0,831.0,797.71,617.98
2017,5,4,10,15,876.5,136.0,5.25,22.5,867.0,833.67,640.91
2017,5,4,10,30,886.0,138.0,5.2,23.0,903.0,872.2,665.42
2017,5,4,10,45,893.5,139.0,5.2,23.5,932.0,905.37,686.17
2017,5,4,11,0,901.0,140.0,5.2,24.0,961.0,935.52,704.69
2017,5,4,11,15,905.5,141.0,5.2,24.0,981.5,959.78,720.51
2017,5,4,11,30,910.0,142.0,5.2,24.0,1002.0,980.6,734.04
2017,5,4,11,45,915.5,140.5,5.25,24.5,1015.0,996.53,743.2
2017,5,4,12,0,921.0,139.0,5.3,25.0,1028.0,1008.9,750.04
2017,5,4,12,15,921.5,139.0,5.3,25.0,1031.0,1014.27,753.42
2017,5,4,12,30,922.0,139.0,5.3,25.0,1034.0,1015.97,754.49
2017,5,4,12,45,922.5,137.5,5.35,25.5,1029.5,1012.62,751.15
2017,5,4,13,0,923.0,136.0,5.4,26.0,1025.0,1005.57,745.48
2017,5,4,13,15,920.0,135.0,5.45,26.0,1011.0,991.98,737.03
2017,5,4,13,30,917.0,134.0,5.5,26.0,997.0,974.76,726.22
2017,5,4,13,45,914.0,132.0,5.55,26.0,975.0,953.03,712.39
2017,5,4,14,0,911.0,130.0,5.6,26.0,953.0,927.79,696.17
2017,5,4,14,15,904.0,128.0,5.6,26.0,923.0,895.76,674.95
2017,5,4,14,30,897.0,126.0,5.6,26.0,893.0,860.7,651.58
2017,5,4,14,45,881.0,127.5,5.65,26.0,854.5,819.03,623.66
2017,5,4,15,0,865.0,129.0,5.7,26.0,816.0,779.96,597.37
2017,5,4,15,15,852.0,126.5,5.65,26.0,772.5,732.25,563.04
2017,5,4,15,30,839.0,124.0,5.6,26.0,729.0,682.9,526.42
2017,5,4,15,45,823.5,119.5,5.6,26.0,680.5,628.71,485.63
2017,5,4,16,0,808.0,115.0,5.6,26.0,632.0,573.7,443.21
2017,5,4,16,15,786.0,111.0,5.5,25.5,579.0,515.31,397.7
2017,5,4,16,30,764.0,107.0,5.4,25.0,526.0,457.36,351.17
2017,5,4,16,45,735.5,101.5,5.3,24.5,470.0,394.67,299.7
2017,5,4,17,0,707.0,96.0,5.2,24.0,414.0,335.05,249.29
2017,5,4,17,15,666.0,89.5,4.8,23.5,357.0,273.15,196.36
2017,5,4,17,30,625.0,83.0,4.4,23.0,300.0,215.29,146.78
2017,5,4,17,45,564.5,74.5,4.05,22.5,244.0,156.85,99.16
2017,5,4,18,0,504.0,66.0,3.7,22.0,188.0,105.53,61.17
2017,5,4,18,15,412.0,54.5,3.35,21.0,136.5,57.89,33.67
2017,5,4,18,30,320.0,43.0,3.0,20.0,85.0,34.86,23.92
2017,5,4,18,45,184.5,26.5,2.65,19.5,48.0,20.77,9.27
2017,5,4,19,0,49.0,10.0,2.3,19.0,11.0,9.1,0.0
2017,5,4,19,15,24.5,5.0,2.25,18.5,5.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,5,5,45,43.5,8.5,1.75,12.5,10.0,7.73,0.0
2017,5,5,6,0,87.0,17.0,1.9,13.0,20.0,13.4,0.0
2017,5,5,6,15,220.0,33.5,2.15,14.0,61.5,26.15,15.91
2017,5,5,6,30,353.0,50.0,2.4,15.0,103.0,38.54,28.02
2017,5,5,6,45,440.0,61.5,2.7,16.0,156.0,74.83,44.16
2017,5,5,7,0,527.0,73.0,3.0,17.0,209.0,125.44,77.07
2017,5,5,7,15,585.0,81.0,3.05,18.0,266.5,178.38,118.45
2017,5,5,7,30,643.0,89.0,3.1,19.0,324.0,238.01,168.15
2017,5,5,7,45,681.0,96.0,3.2,20.0,382.0,297.03,218.76
2017,5,5,8,0,719.0,103.0,3.3,21.0,440.0,359.6,271.54
2017,5,5,8,15,748.5,108.0,3.4,21.5,496.5,419.95,322.02
2017,5,5,8,30,778.0,113.0,3.5,22.0,553.0,483.22,373.26
2017,5,5,8,45,797.5,118.5,3.65,22.5,605.5,541.75,419.55
2017,5,5,9,0,817.0,124.0,3.8,23.0,658.0,600.37,464.49
2017,5,5,9,15,833.5,127.0,3.8,23.5,707.0,654.47,504.48
2017,5,5,9,30,850.0,130.0,3.8,24.0,756.0,707.7,542.66
2017,5,5,9,45,861.5,133.5,3.8,24.5,798.5,756.67,576.71
2017,5,5,10,0,873.0,137.0,3.8,25.0,841.0,803.76,607.92
2017,5,5,10,15,882.0,139.5,3.75,25.0,877.0,839.81,631.26
2017,5,5,10,30,891.0,142.0,3.7,25.0,913.0,878.48,656.25
2017,5,5,10,45,897.0,144.0,3.7,25.5,941.5,911.36,676.05
2017,5,5,11,0,903.0,146.0,3.7,26.0,970.0,941.11,693.63
2017,5,5,11,15,907.5,147.0,3.65,26.5,990.5,965.34,707.13
2017,5,5,11,30,912.0,148.0,3.6,27.0,1011.0,986.11,718.34
2017,5,5,11,45,916.0,148.0,3.6,27.5,1024.0,1001.98,726.68
2017,5,5,12,0,920.0,148.0,3.6,28.0,1037.0,1014.25,732.77
2017,5,5,12,15,921.0,148.0,3.55,28.0,1040.5,1020.05,735.9
2017,5,5,12,30,922.0,148.0,3.5,28.0,1044.0,1022.19,736.83
2017,5,5,12,45,920.5,147.5,3.5,28.5,1038.5,1017.87,732.64
2017,5,5,13,0,919.0,147.0,3.5,29.0,1033.0,1009.88,726.29
2017,5,5,13,15,916.0,146.5,3.45,29.0,1019.0,996.84,717.92
2017,5,5,13,30,913.0,146.0,3.4,29.0,1005.0,980.19,707.34
2017,5,5,13,45,908.0,144.5,3.4,29.0,983.0,957.26,693.14
2017,5,5,14,0,903.0,143.0,3.4,29.0,961.0,930.94,676.78
2017,5,5,14,15,896.0,141.0,3.35,29.0,930.5,899.19,656.53
2017,5,5,14,30,889.0,139.0,3.3,29.0,900.0,864.44,634.25
2017,5,5,14,45,876.0,138.5,3.25,29.0,862.0,829.23,611.6
2017,5,5,15,0,863.0,138.0,3.2,29.0,824.0,785.48,583.0
2017,5,5,15,15,849.5,135.0,3.15,29.0,780.0,737.04,549.5
2017,5,5,15,30,836.0,132.0,3.1,29.0,736.0,687.01,514.1
2017,5,5,15,45,821.0,127.0,3.1,29.0,687.5,632.84,475.14
2017,5,5,16,0,806.0,122.0,3.1,29.0,639.0,577.8,434.48
2017,5,5,16,15,783.0,117.5,3.0,28.5,585.0,518.57,390.1
2017,5,5,16,30,760.0,113.0,2.9,28.0,531.0,458.73,343.86
2017,5,5,16,45,735.5,106.0,2.8,27.5,475.5,397.69,295.26
2017,5,5,17,0,711.0,99.0,2.7,27.0,420.0,338.09,246.3
2017,5,5,17,15,668.5,92.5,2.3,26.0,362.0,275.61,194.68
2017,5,5,17,30,626.0,86.0,1.9,25.0,304.0,217.34,146.2
2017,5,5,17,45,573.0,76.0,1.55,24.5,248.0,158.79,99.05
2017,5,5,18,0,520.0,66.0,1.2,24.0,192.0,106.42,60.62
2017,5,5,18,15,426.0,55.0,1.2,22.5,140.0,58.28,33.66
2017,5,5,18,30,332.0,44.0,1.2,21.0,88.0,35.71,24.59
2017,5,5,18,45,196.0,27.5,1.25,20.0,50.5,21.56,10.18
2017,5,5,19,0,60.0,11.0,1.3,19.0,13.0,10.01,0.0
2017,5,5,19,15,30.0,5.5,1.3,18.5,6.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.5,1.35,13.5,11.0,7.73,0.0
2017,5,6,6,0,108.0,17.0,1.5,14.0,22.0,13.4,0.0
2017,5,6,6,15,234.0,32.5,1.65,14.5,62.5,25.35,15.39
2017,5,6,6,30,360.0,48.0,1.8,15.0,103.0,38.45,28.0
2017,5,6,6,45,443.0,59.0,1.95,16.0,155.0,72.5,42.17
2017,5,6,7,0,526.0,70.0,2.1,17.0,207.0,122.32,74.47
2017,5,6,7,15,581.5,78.0,2.2,18.0,263.5,174.66,115.36
2017,5,6,7,30,637.0,86.0,2.3,19.0,320.0,233.35,164.22
2017,5,6,7,45,676.5,91.5,2.4,20.5,377.0,290.95,213.04
2017,5,6,8,0,716.0,97.0,2.5,22.0,434.0,352.25,263.96
2017,5,6,8,15,744.0,102.0,2.55,22.5,489.5,411.63,313.21
2017,5,6,8,30,772.0,107.0,2.6,23.0,545.0,473.85,363.1
2017,5,6,8,45,793.5,111.0,2.65,24.0,597.5,531.56,407.29
2017,5,6,9,0,815.0,115.0,2.7,25.0,650.0,589.56,450.06
2017,5,6,9,15,830.5,118.0,2.6,25.5,697.5,642.78,488.24
2017,5,6,9,30,846.0,121.0,2.5,26.0,745.0,695.06,524.42
2017,5,6,9,45,858.0,124.0,2.4,26.5,787.0,743.59,556.75
2017,5,6,10,0,870.0,127.0,2.3,27.0,829.0,785.72,582.79
2017,5,6,10,15,878.5,129.0,2.15,27.5,864.5,825.9,606.06
2017,5,6,10,30,887.0,131.0,2.0,28.0,900.0,863.52,627.04
2017,5,6,10,45,893.5,132.5,1.85,28.5,928.5,896.19,644.27
2017,5,6,11,0,900.0,134.0,1.7,29.0,957.0,925.79,659.12
2017,5,6,11,15,904.5,135.0,1.55,29.0,977.0,949.91,671.47
2017,5,6,11,30,909.0,136.0,1.4,29.0,997.0,970.6,681.46
2017,5,6,11,45,920.0,131.0,1.25,29.5,1012.0,988.31,688.0
2017,5,6,12,0,931.0,126.0,1.1,30.0,1027.0,1002.55,692.2
2017,5,6,12,15,931.5,126.0,1.0,30.0,1030.0,1007.93,693.25
2017,5,6,12,30,932.0,126.0,0.9,30.0,1033.0,1009.6,692.2
2017,5,6,12,45,930.5,126.0,0.8,30.5,1028.0,1005.67,686.53
2017,5,6,13,0,929.0,126.0,0.7,31.0,1023.0,998.05,678.82
2017,5,6,13,15,926.5,125.5,0.65,31.0,1009.5,985.32,670.67
2017,5,6,13,30,924.0,125.0,0.6,31.0,996.0,968.93,660.52
2017,5,6,13,45,919.0,124.0,0.55,31.5,974.0,946.23,645.45
2017,5,6,14,0,914.0,123.0,0.5,32.0,952.0,920.1,628.53
2017,5,6,14,15,907.5,121.5,0.5,32.0,922.5,888.94,610.91
2017,5,6,14,30,901.0,120.0,0.5,32.0,893.0,854.73,591.38
2017,5,6,14,45,884.5,122.0,0.5,32.0,854.0,813.14,567.15
2017,5,6,15,0,868.0,124.0,0.5,32.0,815.0,769.59,541.46
2017,5,6,15,15,855.5,121.5,0.65,31.5,772.0,726.49,517.84
2017,5,6,15,30,843.0,119.0,0.8,31.0,729.0,677.47,488.49
2017,5,6,15,45,828.0,115.5,0.95,31.0,681.0,624.55,454.04
2017,5,6,16,0,813.0,112.0,1.1,31.0,633.0,570.74,417.32
2017,5,6,16,15,791.5,108.0,1.2,30.5,580.5,512.54,376.3
2017,5,6,16,30,770.0,104.0,1.3,30.0,528.0,454.73,333.68
2017,5,6,16,45,741.0,99.0,1.4,30.0,472.5,392.12,285.21
2017,5,6,17,0,712.0,94.0,1.5,30.0,417.0,332.7,237.49
2017,5,6,17,15,672.0,87.5,1.35,29.0,360.0,271.04,187.67
2017,5,6,17,30,632.0,81.0,1.2,28.0,303.0,213.27,140.49
2017,5,6,17,45,574.5,73.0,1.05,27.5,247.5,155.59,95.04
2017,5,6,18,0,517.0,65.0,0.9,27.0,192.0,104.61,58.55
2017,5,6,18,15,428.0,54.0,0.95,25.5,140.5,56.94,32.28
2017,5,6,18,30,339.0,43.0,1.0,24.0,89.0,34.69,23.44
2017,5,6,18,45,169.5,28.5,1.1,23.0,51.5,22.29,10.84
2017,5,6,19,0,0.0,14.0,1.2,22.0,14.0,12.73,0.0
2017,5,6,19,15,0.0,7.0,1.25,21.5,7.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,7,5,45,58.0,9.0,1.5,15.5,12.0,8.19,0.0
2017,5,7,6,0,116.0,18.0,1.6,16.0,24.0,14.19,0.0
2017,5,7,6,15,241.0,33.5,1.55,16.5,65.0,26.12,16.01
2017,5,7,6,30,366.0,49.0,1.5,17.0,106.0,39.26,28.49
2017,5,7,6,45,451.5,59.5,1.5,17.5,159.0,73.15,42.25
2017,5,7,7,0,537.0,70.0,1.5,18.0,212.0,123.28,74.45
2017,5,7,7,15,591.5,78.0,1.85,19.0,268.5,176.03,115.5
2017,5,7,7,30,646.0,86.0,2.2,20.0,325.0,235.0,164.48
2017,5,7,7,45,686.5,91.0,2.6,21.5,382.5,292.89,213.54
2017,5,7,8,0,727.0,96.0,3.0,23.0,440.0,354.57,264.97
2017,5,7,8,15,754.5,101.0,3.05,23.5,495.5,415.77,315.65
2017,5,7,8,30,782.0,106.0,3.1,24.0,551.0,476.76,364.68
2017,5,7,8,45,802.0,110.0,3.2,25.0,603.0,534.11,408.82
2017,5,7,9,0,822.0,114.0,3.3,26.0,655.0,591.57,451.45
2017,5,7,9,15,837.5,117.5,3.3,26.5,702.5,645.52,490.74
2017,5,7,9,30,853.0,121.0,3.3,27.0,750.0,698.51,528.14
2017,5,7,9,45,863.5,123.5,3.35,27.5,792.0,741.92,558.14
2017,5,7,10,0,874.0,126.0,3.4,28.0,834.0,786.43,587.08
2017,5,7,10,15,882.5,128.5,3.4,28.5,869.0,827.15,612.32
2017,5,7,10,30,891.0,131.0,3.4,29.0,904.0,865.28,635.51
2017,5,7,10,45,897.0,132.5,3.45,29.5,932.0,897.58,654.87
2017,5,7,11,0,903.0,134.0,3.5,30.0,960.0,926.76,672.09
2017,5,7,11,15,906.5,135.0,3.5,30.0,979.5,949.99,686.43
2017,5,7,11,30,910.0,136.0,3.5,30.0,999.0,969.75,698.57
2017,5,7,11,45,901.0,144.0,3.55,30.5,1007.5,980.72,704.03
2017,5,7,12,0,892.0,152.0,3.6,31.0,1016.0,987.75,707.11
2017,5,7,12,15,892.5,152.0,3.6,31.0,1019.0,992.85,710.17
2017,5,7,12,30,893.0,152.0,3.6,31.0,1022.0,994.44,711.11
2017,5,7,12,45,889.5,153.0,3.65,31.5,1016.0,989.65,707.0
2017,5,7,13,0,886.0,154.0,3.7,32.0,1010.0,981.37,700.81
2017,5,7,13,15,882.5,153.0,3.75,32.0,996.0,967.83,692.78
2017,5,7,13,30,879.0,152.0,3.8,32.0,982.0,950.82,682.6
2017,5,7,13,45,873.0,151.0,3.85,32.0,959.5,928.19,668.81
2017,5,7,14,0,867.0,150.0,3.9,32.0,937.0,902.33,652.93
2017,5,7,14,15,859.5,148.0,3.95,31.5,907.5,878.66,639.77
2017,5,7,14,30,852.0,146.0,4.0,31.0,878.0,843.93,619.07
2017,5,7,14,45,839.0,145.5,4.05,31.0,840.5,803.71,593.26
2017,5,7,15,0,826.0,145.0,4.1,31.0,803.0,761.43,565.36
2017,5,7,15,15,812.0,141.5,4.15,31.0,760.5,713.78,532.35
2017,5,7,15,30,798.0,138.0,4.2,31.0,718.0,664.71,497.59
2017,5,7,15,45,767.5,135.0,4.3,31.0,662.0,604.91,454.38
2017,5,7,16,0,737.0,132.0,4.4,31.0,606.0,545.5,410.36
2017,5,7,16,15,736.0,117.5,4.4,30.5,557.5,491.23,369.64
2017,5,7,16,30,735.0,103.0,4.4,30.0,509.0,436.74,327.18
2017,5,7,16,45,719.0,93.0,4.45,29.5,456.0,378.22,280.21
2017,5,7,17,0,703.0,83.0,4.5,29.0,403.0,320.2,232.16
2017,5,7,17,15,634.0,89.0,4.35,28.0,348.5,260.89,183.65
2017,5,7,17,30,565.0,95.0,4.2,27.0,294.0,210.47,142.55
2017,5,7,17,45,507.0,85.0,4.05,26.5,240.0,155.08,98.53
2017,5,7,18,0,449.0,75.0,3.9,26.0,186.0,104.55,61.76
2017,5,7,18,15,364.5,61.5,3.75,25.0,136.0,59.26,35.66
2017,5,7,18,30,280.0,48.0,3.6,24.0,86.0,37.01,25.4
2017,5,7,18,45,140.0,30.5,3.45,23.5,49.5,23.8,12.19
2017,5,7,19,0,0.0,13.0,3.3,23.0,13.0,11.82,0.0
2017,5,7,19,15,0.0,6.5,3.3,22.5,6.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,8.5,2.65,18.0,8.5,7.73,0.0
2017,5,8,6,0,0.0,17.0,2.8,18.0,17.0,14.9,0.0
2017,5,8,6,15,79.0,39.5,2.9,18.5,52.5,32.22,20.97
2017,5,8,6,30,158.0,62.0,3.0,19.0,88.0,48.2,35.93
2017,5,8,6,45,219.0,83.0,3.1,19.5,133.0,78.56,53.34
2017,5,8,7,0,280.0,104.0,3.2,20.0,178.0,119.67,82.03
2017,5,8,7,15,357.5,109.5,3.35,20.5,227.0,159.11,111.12
2017,5,8,7,30,435.0,115.0,3.5,21.0,276.0,207.36,149.45
2017,5,8,7,45,484.5,132.0,3.7,22.0,339.5,266.0,197.65
2017,5,8,8,0,534.0,149.0,3.9,23.0,403.0,329.97,249.68
2017,5,8,8,15,492.5,175.5,3.95,23.0,431.5,369.52,283.87
2017,5,8,8,30,451.0,202.0,4.0,23.0,460.0,403.63,312.39
2017,5,8,8,45,355.5,248.0,4.1,23.5,463.0,417.1,323.08
2017,5,8,9,0,260.0,294.0,4.2,24.0,466.0,424.2,327.5
2017,5,8,9,15,294.5,310.0,4.2,24.5,518.0,475.32,365.44
2017,5,8,9,30,329.0,326.0,4.2,25.0,570.0,528.86,404.35
2017,5,8,9,45,243.5,361.0,4.25,25.5,547.5,516.52,392.55
2017,5,8,10,0,158.0,396.0,4.3,26.0,525.0,489.8,370.13
2017,5,8,10,15,213.5,408.0,4.3,26.0,590.0,552.23,416.29
2017,5,8,10,30,269.0,420.0,4.3,26.0,655.0,625.23,468.92
2017,5,8,10,45,193.0,439.0,4.35,26.5,610.0,580.36,433.65
2017,5,8,11,0,117.0,458.0,4.4,27.0,565.0,538.17,400.42
2017,5,8,11,15,136.0,471.5,4.4,27.0,599.0,571.87,424.75
2017,5,8,11,30,155.0,485.0,4.4,27.0,633.0,605.66,448.68
2017,5,8,11,45,204.0,486.5,4.45,27.5,683.5,655.68,483.98
2017,5,8,12,0,253.0,488.0,4.5,28.0,734.0,714.61,524.76
2017,5,8,12,15,283.5,481.5,4.5,28.0,758.0,739.08,542.07
2017,5,8,12,30,314.0,475.0,4.5,28.0,782.0,762.18,558.59
2017,5,8,12,45,303.5,475.5,4.5,28.5,771.0,751.61,549.92
2017,5,8,13,0,293.0,476.0,4.5,29.0,760.0,739.52,540.46
2017,5,8,13,15,307.5,467.0,4.5,29.0,761.5,740.15,541.59
2017,5,8,13,30,322.0,458.0,4.5,29.0,763.0,738.9,541.41
2017,5,8,13,45,259.5,458.0,4.55,29.0,700.0,675.69,496.79
2017,5,8,14,0,197.0,458.0,4.6,29.0,637.0,605.81,447.33
2017,5,8,14,15,179.5,443.0,4.6,29.0,602.0,570.15,422.51
2017,5,8,14,30,162.0,428.0,4.6,29.0,567.0,534.77,397.56
2017,5,8,14,45,165.0,408.5,4.6,29.0,545.5,511.61,381.72
2017,5,8,15,0,168.0,389.0,4.6,29.0,524.0,487.69,365.15
2017,5,8,15,15,159.5,367.0,4.6,29.0,489.5,452.71,340.17
2017,5,8,15,30,151.0,345.0,4.6,29.0,455.0,418.02,315.17
2017,5,8,15,45,152.5,320.5,4.6,29.0,425.5,387.55,293.16
2017,5,8,16,0,154.0,296.0,4.6,29.0,396.0,356.64,270.49
2017,5,8,16,15,264.0,254.0,4.55,28.5,407.5,368.43,280.43
2017,5,8,16,30,374.0,212.0,4.5,28.0,419.0,363.86,276.44
2017,5,8,16,45,191.0,183.0,4.5,28.0,288.5,240.28,182.15
2017,5,8,17,0,8.0,154.0,4.5,28.0,158.0,137.74,104.53
2017,5,8,17,15,4.0,133.5,4.35,27.5,135.5,117.79,89.37
2017,5,8,17,30,0.0,113.0,4.2,27.0,113.0,98.45,74.38
2017,5,8,17,45,0.0,91.5,4.1,26.5,91.5,79.53,59.34
2017,5,8,18,0,0.0,70.0,4.0,26.0,70.0,60.85,44.16
2017,5,8,18,15,0.0,50.5,3.85,25.5,50.5,44.06,30.26
2017,5,8,18,30,0.0,31.0,3.7,25.0,31.0,27.33,17.24
2017,5,8,18,45,0.0,17.0,3.55,24.5,17.0,14.96,5.68
2017,5,8,19,0,0.0,3.0,3.4,24.0,3.0,2.73,0.0
2017,5,8,19,15,0.0,1.5,3.3,23.5,1.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,4.0,2.7,18.5,4.0,3.64,0.0
2017,5,9,6,0,0.0,8.0,2.9,19.0,8.0,7.02,0.0
2017,5,9,6,15,0.0,28.5,3.05,19.5,28.5,25.01,15.05
2017,5,9,6,30,0.0,49.0,3.2,20.0,49.0,42.03,30.53
2017,5,9,6,45,8.5,73.5,3.4,20.5,75.5,63.05,46.59
2017,5,9,7,0,17.0,98.0,3.6,21.0,102.0,85.79,65.11
2017,5,9,7,15,32.5,121.0,3.75,21.5,132.0,109.66,84.0
2017,5,9,7,30,48.0,144.0,3.9,22.0,162.0,136.3,105.05
2017,5,9,7,45,24.0,98.0,4.1,22.5,107.0,94.2,71.36
2017,5,9,8,0,0.0,52.0,4.3,23.0,52.0,45.93,32.2
2017,5,9,8,15,0.0,70.0,4.35,23.5,70.0,61.92,45.05
2017,5,9,8,30,0.0,88.0,4.4,24.0,88.0,77.97,57.73
2017,5,9,8,45,0.0,97.0,4.45,24.5,97.0,86.0,63.83
2017,5,9,9,0,0.0,106.0,4.5,25.0,106.0,94.04,69.89
2017,5,9,9,15,5.5,167.5,4.55,25.5,171.5,152.3,115.51
2017,5,9,9,30,11.0,229.0,4.6,26.0,237.0,211.49,160.89
2017,5,9,9,45,11.5,241.0,4.65,26.5,250.0,223.42,169.3
2017,5,9,10,0,12.0,253.0,4.7,27.0,263.0,235.37,177.76
2017,5,9,10,15,14.0,270.0,4.7,27.0,282.5,253.07,190.9
2017,5,9,10,30,16.0,287.0,4.7,27.0,302.0,270.92,204.1
2017,5,9,10,45,18.0,305.0,4.7,27.5,321.5,289.8,217.6
2017,5,9,11,0,20.0,323.0,4.7,28.0,341.0,308.78,231.06
2017,5,9,11,15,17.0,300.5,4.7,28.0,317.0,286.2,213.97
2017,5,9,11,30,14.0,278.0,4.7,28.0,293.0,263.4,196.78
2017,5,9,11,45,7.0,199.0,4.75,28.5,206.5,185.28,137.44
2017,5,9,12,0,0.0,120.0,4.8,29.0,120.0,107.42,77.65
2017,5,9,12,15,10.0,230.0,4.85,29.0,240.0,216.58,161.03
2017,5,9,12,30,20.0,340.0,4.9,29.0,360.0,326.92,243.17
2017,5,9,12,45,10.0,199.5,4.95,29.0,209.5,188.79,139.84
2017,5,9,13,0,0.0,59.0,5.0,29.0,59.0,52.64,35.39
2017,5,9,13,15,12.0,208.0,5.05,29.0,219.5,197.98,147.34
2017,5,9,13,30,24.0,357.0,5.1,29.0,380.0,344.79,256.97
2017,5,9,13,45,21.5,337.5,5.2,29.0,358.0,323.87,241.43
2017,5,9,14,0,19.0,318.0,5.3,29.0,336.0,303.03,226.25
2017,5,9,14,15,77.5,372.5,5.35,28.5,440.0,409.5,307.51
2017,5,9,14,30,136.0,427.0,5.4,28.0,544.0,512.09,384.35
2017,5,9,14,45,70.0,296.5,5.45,28.0,356.5,326.13,246.65
2017,5,9,15,0,4.0,166.0,5.5,28.0,169.0,150.9,112.46
2017,5,9,15,15,5.5,183.0,5.5,28.0,187.0,166.86,125.22
2017,5,9,15,30,7.0,200.0,5.5,28.0,205.0,182.6,137.67
2017,5,9,15,45,12.5,214.5,5.5,28.0,223.0,198.25,150.16
2017,5,9,16,0,18.0,229.0,5.5,28.0,241.0,213.16,162.08
2017,5,9,16,15,9.0,154.5,5.45,27.5,160.5,141.35,106.78
2017,5,9,16,30,0.0,80.0,5.4,27.0,80.0,70.83,51.36
2017,5,9,16,45,0.0,84.5,5.4,27.0,84.5,74.81,54.79
2017,5,9,17,0,0.0,89.0,5.4,27.0,89.0,78.69,58.12
2017,5,9,17,15,0.0,76.0,5.2,26.5,76.0,67.23,49.17
2017,5,9,17,30,0.0,63.0,5.0,26.0,63.0,55.66,40.0
2017,5,9,17,45,76.0,86.5,4.8,26.0,105.5,87.02,62.34
2017,5,9,18,0,152.0,110.0,4.6,26.0,148.0,104.38,73.47
2017,5,9,18,15,110.5,80.0,4.35,25.5,104.0,67.21,46.97
2017,5,9,18,30,69.0,50.0,4.1,25.0,60.0,40.61,28.35
2017,5,9,18,45,34.5,27.5,3.9,24.5,32.5,23.13,12.07
2017,5,9,19,0,0.0,5.0,3.7,24.0,5.0,4.55,0.0
2017,5,9,19,15,0.0,2.5,3.7,23.5,2.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,2.75,20.5,2.5,2.27,0.0
2017,5,10,6,0,0.0,5.0,2.8,21.0,5.0,4.38,0.0
2017,5,10,6,15,0.0,18.0,3.0,21.0,18.0,15.83,7.44
2017,5,10,6,30,0.0,31.0,3.2,21.0,31.0,27.32,17.83
2017,5,10,6,45,0.0,47.5,3.4,21.5,47.5,41.94,29.23
2017,5,10,7,0,0.0,64.0,3.6,22.0,64.0,56.22,41.19
2017,5,10,7,15,0.0,82.0,3.85,22.5,82.0,71.9,54.07
2017,5,10,7,30,0.0,100.0,4.1,23.0,100.0,87.72,66.8
2017,5,10,7,45,0.0,95.5,4.4,23.5,95.5,84.23,63.61
2017,5,10,8,0,0.0,91.0,4.7,24.0,91.0,80.49,60.21
2017,5,10,8,15,0.0,103.0,4.85,24.5,103.0,91.13,68.44
2017,5,10,8,30,0.0,115.0,5.0,25.0,115.0,101.82,76.6
2017,5,10,8,45,0.0,105.0,5.2,25.5,105.0,93.08,69.21
2017,5,10,9,0,0.0,95.0,5.4,26.0,95.0,84.27,61.86
2017,5,10,9,15,0.0,102.5,5.4,26.5,102.5,90.99,66.86
2017,5,10,9,30,0.0,110.0,5.4,27.0,110.0,97.72,71.84
2017,5,10,9,45,0.5,129.0,5.45,27.5,129.5,115.11,85.11
2017,5,10,10,0,1.0,148.0,5.5,28.0,149.0,132.61,98.33
2017,5,10,10,15,56.0,288.0,5.5,28.0,337.0,308.19,233.47
2017,5,10,10,30,111.0,428.0,5.5,28.0,525.0,486.66,365.55
2017,5,10,10,45,61.5,340.0,5.55,28.5,394.5,366.19,274.94
2017,5,10,11,0,12.0,252.0,5.6,29.0,264.0,236.88,176.65
2017,5,10,11,15,46.0,357.5,5.6,29.0,402.0,373.03,278.96
2017,5,10,11,30,80.0,463.0,5.6,29.0,540.0,505.69,375.49
2017,5,10,11,45,101.0,479.0,5.7,29.5,576.5,542.18,401.02
2017,5,10,12,0,122.0,495.0,5.8,30.0,613.0,588.06,433.19
2017,5,10,12,15,90.5,476.5,5.85,30.0,565.0,532.26,392.66
2017,5,10,12,30,59.0,458.0,5.9,30.0,517.0,485.06,358.14
2017,5,10,12,45,38.5,389.0,5.95,30.5,427.5,399.57,295.54
2017,5,10,13,0,18.0,320.0,6.0,31.0,338.0,306.11,226.34
2017,5,10,13,15,30.0,366.5,6.0,31.0,395.5,368.93,273.01
2017,5,10,13,30,42.0,413.0,6.0,31.0,453.0,422.88,312.52
2017,5,10,13,45,25.0,301.0,6.05,31.0,324.5,300.66,223.0
2017,5,10,14,0,8.0,189.0,6.1,31.0,196.0,176.14,129.78
2017,5,10,14,15,7.5,191.5,6.05,30.5,198.5,177.61,131.4
2017,5,10,14,30,7.0,194.0,6.0,30.0,201.0,179.07,132.92
2017,5,10,14,45,7.5,199.5,5.95,30.0,206.0,183.99,136.88
2017,5,10,15,0,8.0,205.0,5.9,30.0,211.0,188.83,140.8
2017,5,10,15,15,10.5,221.0,5.85,29.5,229.0,204.37,153.27
2017,5,10,15,30,13.0,237.0,5.8,29.0,247.0,219.56,165.53
2017,5,10,15,45,38.0,258.0,5.75,29.0,283.5,256.08,194.16
2017,5,10,16,0,63.0,279.0,5.7,29.0,320.0,285.8,217.3
2017,5,10,16,15,36.5,232.0,5.6,28.5,255.5,225.99,172.05
2017,5,10,16,30,10.0,185.0,5.5,28.0,191.0,167.69,127.49
2017,5,10,16,45,53.5,188.5,5.45,27.5,214.0,187.89,143.62
2017,5,10,17,0,97.0,192.0,5.4,27.0,237.0,200.7,153.15
2017,5,10,17,15,76.5,171.0,5.25,26.5,203.5,169.51,128.91
2017,5,10,17,30,56.0,150.0,5.1,26.0,170.0,140.75,106.64
2017,5,10,17,45,43.0,123.5,5.0,26.0,137.5,111.38,83.42
2017,5,10,18,0,30.0,97.0,4.9,26.0,105.0,84.05,61.83
2017,5,10,18,15,15.0,71.5,4.65,25.5,75.5,60.66,43.47
2017,5,10,18,30,0.0,46.0,4.4,25.0,46.0,39.31,27.3
2017,5,10,18,45,0.0,25.5,4.2,24.5,25.5,22.34,11.64
2017,5,10,19,0,0.0,5.0,4.0,24.0,5.0,4.55,0.0
2017,5,10,19,15,0.0,2.5,3.8,23.5,2.5,0.0,0.0
2017,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,7.5,1.35,21.5,8.5,6.82,0.0
2017,5,11,6,0,24.0,15.0,1.6,22.0,17.0,13.06,0.0
2017,5,11,6,15,76.0,41.5,1.8,22.0,53.0,33.82,22.29
2017,5,11,6,30,128.0,68.0,2.0,22.0,89.0,53.61,40.17
2017,5,11,6,45,64.0,76.5,2.25,22.5,87.0,66.47,47.41
2017,5,11,7,0,0.0,85.0,2.5,23.0,85.0,73.48,55.2
2017,5,11,7,15,3.5,107.0,2.55,23.0,108.5,93.35,71.35
2017,5,11,7,30,7.0,129.0,2.6,23.0,132.0,113.85,87.77
2017,5,11,7,45,137.5,161.0,2.65,23.5,227.0,183.03,139.44
2017,5,11,8,0,268.0,193.0,2.7,24.0,322.0,269.05,205.04
2017,5,11,8,15,289.5,215.0,2.65,24.0,369.0,315.08,241.49
2017,5,11,8,30,311.0,237.0,2.6,24.0,416.0,363.11,278.93
2017,5,11,8,45,157.0,207.5,2.6,24.5,298.0,271.77,209.41
2017,5,11,9,0,3.0,178.0,2.6,25.0,180.0,159.66,121.17
2017,5,11,9,15,1.5,160.5,2.65,25.0,161.5,143.53,108.44
2017,5,11,9,30,0.0,143.0,2.7,25.0,143.0,127.14,95.37
2017,5,11,9,45,0.5,146.5,2.8,25.5,147.0,130.74,97.8
2017,5,11,10,0,1.0,150.0,2.9,26.0,151.0,134.38,100.25
2017,5,11,10,15,1.0,147.0,3.0,26.5,148.5,131.85,97.92
2017,5,11,10,30,1.0,144.0,3.1,27.0,146.0,129.3,95.61
2017,5,11,10,45,6.5,195.0,3.25,27.5,202.0,180.03,134.31
2017,5,11,11,0,12.0,246.0,3.4,28.0,258.0,231.36,172.73
2017,5,11,11,15,14.5,277.5,3.45,28.5,292.0,262.74,195.6
2017,5,11,11,30,17.0,309.0,3.5,29.0,326.0,294.3,218.37
2017,5,11,11,45,29.5,368.0,3.6,29.5,397.5,369.91,273.24
2017,5,11,12,0,42.0,427.0,3.7,30.0,469.0,438.35,321.74
2017,5,11,12,15,41.5,427.0,3.75,30.0,468.5,438.39,321.5
2017,5,11,12,30,41.0,427.0,3.8,30.0,468.0,438.04,321.28
2017,5,11,12,45,31.0,387.0,3.85,30.5,418.0,390.3,286.43
2017,5,11,13,0,21.0,347.0,3.9,31.0,368.0,333.61,245.02
2017,5,11,13,15,26.0,366.0,3.9,31.0,391.5,364.47,267.73
2017,5,11,13,30,31.0,385.0,3.9,31.0,415.0,386.02,283.41
2017,5,11,13,45,26.5,359.5,3.9,31.0,385.0,356.73,262.36
2017,5,11,14,0,22.0,334.0,3.9,31.0,355.0,319.98,235.9
2017,5,11,14,15,139.0,376.5,3.9,30.5,497.5,471.86,349.82
2017,5,11,14,30,256.0,419.0,3.9,30.0,640.0,606.83,447.88
2017,5,11,14,45,393.0,353.0,3.9,30.0,676.0,640.38,474.46
2017,5,11,15,0,530.0,287.0,3.9,30.0,712.0,669.9,497.94
2017,5,11,15,15,284.0,293.0,3.85,29.5,519.5,474.88,356.61
2017,5,11,15,30,38.0,299.0,3.8,29.0,327.0,295.86,222.08
2017,5,11,15,45,174.0,288.5,3.75,29.0,403.0,370.1,280.2
2017,5,11,16,0,310.0,278.0,3.7,29.0,479.0,429.5,324.75
2017,5,11,16,15,155.0,179.5,3.6,28.5,280.0,242.0,183.92
2017,5,11,16,30,0.0,81.0,3.5,28.0,81.0,71.73,51.73
2017,5,11,16,45,163.5,128.0,3.4,28.0,203.5,181.61,137.08
2017,5,11,17,0,327.0,175.0,3.3,28.0,326.0,266.23,198.2
2017,5,11,17,15,265.5,167.5,3.0,27.5,280.0,220.69,162.41
2017,5,11,17,30,204.0,160.0,2.7,27.0,234.0,180.88,132.04
2017,5,11,17,45,186.0,138.0,2.45,26.5,196.5,144.31,103.26
2017,5,11,18,0,168.0,116.0,2.2,26.0,159.0,109.85,77.1
2017,5,11,18,15,116.0,88.0,2.05,25.5,114.5,72.62,51.3
2017,5,11,18,30,64.0,60.0,1.9,25.0,70.0,47.46,34.14
2017,5,11,18,45,32.5,33.0,1.8,25.0,38.0,27.86,16.08
2017,5,11,19,0,1.0,6.0,1.7,25.0,6.0,5.26,0.0
2017,5,11,19,15,0.5,3.0,1.7,24.5,3.0,2.73,0.0
2017,5,11,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.5,3.1,16.5,15.0,9.55,0.0
2017,5,12,6,0,139.0,21.0,3.3,17.0,30.0,16.5,1.81
2017,5,12,6,15,255.5,36.0,3.6,17.5,71.5,27.96,17.91
2017,5,12,6,30,372.0,51.0,3.9,18.0,113.0,40.49,29.54
2017,5,12,6,45,449.0,61.5,4.2,18.5,165.0,73.35,42.68
2017,5,12,7,0,526.0,72.0,4.5,19.0,217.0,121.92,73.81
2017,5,12,7,15,579.0,80.0,4.65,19.5,272.5,173.31,113.92
2017,5,12,7,30,632.0,88.0,4.8,20.0,328.0,230.7,162.06
2017,5,12,7,45,671.5,93.5,4.95,21.0,384.5,287.46,210.88
2017,5,12,8,0,711.0,99.0,5.1,22.0,441.0,347.89,262.26
2017,5,12,8,15,738.5,103.5,5.05,22.5,495.5,405.76,311.15
2017,5,12,8,30,766.0,108.0,5.0,23.0,550.0,466.56,360.9
2017,5,12,8,45,788.0,111.5,5.0,23.5,602.0,523.18,406.12
2017,5,12,9,0,810.0,115.0,5.0,24.0,654.0,580.13,450.21
2017,5,12,9,15,825.5,118.0,4.95,24.5,701.0,632.58,489.5
2017,5,12,9,30,841.0,121.0,4.9,25.0,748.0,684.1,526.93
2017,5,12,9,45,853.0,123.5,4.9,25.5,789.5,727.92,558.08
2017,5,12,10,0,865.0,126.0,4.9,26.0,831.0,772.75,588.38
2017,5,12,10,15,873.5,128.0,4.85,26.5,866.0,812.33,613.49
2017,5,12,10,30,882.0,130.0,4.8,27.0,901.0,849.36,636.51
2017,5,12,10,45,887.5,131.5,4.8,27.5,928.5,880.66,655.63
2017,5,12,11,0,893.0,133.0,4.8,28.0,956.0,908.88,672.54
2017,5,12,11,15,897.0,134.0,4.75,28.5,975.5,932.09,685.64
2017,5,12,11,30,901.0,135.0,4.7,29.0,995.0,951.89,696.43
2017,5,12,11,45,908.0,132.5,4.7,29.5,1008.0,967.81,705.01
2017,5,12,12,0,915.0,130.0,4.7,30.0,1021.0,980.26,711.38
2017,5,12,12,15,915.5,130.0,4.7,30.0,1024.0,985.4,714.51
2017,5,12,12,30,916.0,130.0,4.7,30.0,1027.0,986.96,715.46
2017,5,12,12,45,914.0,130.0,4.7,30.5,1021.5,982.62,711.21
2017,5,12,13,0,912.0,130.0,4.7,31.0,1016.0,974.71,704.79
2017,5,12,13,15,909.5,129.5,4.7,31.0,1002.5,962.3,697.02
2017,5,12,13,30,907.0,129.0,4.7,31.0,989.0,946.32,687.01
2017,5,12,13,45,901.5,128.5,4.75,31.0,967.5,924.17,673.35
2017,5,12,14,0,896.0,128.0,4.8,31.0,946.0,898.71,657.5
2017,5,12,14,15,889.5,126.5,4.8,31.0,917.0,868.31,637.98
2017,5,12,14,30,883.0,125.0,4.8,31.0,888.0,834.93,616.4
2017,5,12,14,45,876.5,122.0,4.85,31.0,852.5,797.36,592.1
2017,5,12,15,0,870.0,119.0,4.9,31.0,817.0,757.18,565.78
2017,5,12,15,15,858.5,116.5,4.85,31.0,775.0,711.59,533.71
2017,5,12,15,30,847.0,114.0,4.8,31.0,733.0,666.51,500.91
2017,5,12,15,45,831.0,111.0,4.8,31.0,685.5,613.78,462.12
2017,5,12,16,0,815.0,108.0,4.8,31.0,638.0,560.26,421.75
2017,5,12,16,15,794.5,104.5,4.7,30.5,586.0,503.51,378.46
2017,5,12,16,30,774.0,101.0,4.6,30.0,534.0,447.03,334.05
2017,5,12,16,45,745.5,96.5,4.5,29.5,479.0,387.07,285.77
2017,5,12,17,0,717.0,92.0,4.4,29.0,424.0,326.87,236.12
2017,5,12,17,15,678.5,86.5,4.0,28.5,368.0,266.9,185.94
2017,5,12,17,30,640.0,81.0,3.6,28.0,312.0,210.58,138.78
2017,5,12,17,45,583.0,73.5,3.2,27.5,256.5,153.6,93.56
2017,5,12,18,0,526.0,66.0,2.8,27.0,201.0,103.18,57.66
2017,5,12,18,15,441.5,55.5,2.5,25.5,149.5,56.18,32.41
2017,5,12,18,30,357.0,45.0,2.2,24.0,98.0,35.95,24.69
2017,5,12,18,45,226.5,30.5,1.95,23.0,59.0,23.82,13.23
2017,5,12,19,0,96.0,16.0,1.7,22.0,20.0,12.61,0.0
2017,5,12,19,15,48.0,8.0,1.7,21.5,10.0,7.28,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,5,45,69.5,11.5,1.6,16.5,16.0,10.46,0.0
2017,5,13,6,0,139.0,23.0,1.8,17.0,32.0,18.08,3.56
2017,5,13,6,15,257.0,38.0,1.95,17.5,74.5,29.5,19.29
2017,5,13,6,30,375.0,53.0,2.1,18.0,117.0,42.21,31.08
2017,5,13,6,45,453.5,63.5,2.25,19.0,169.0,75.03,43.94
2017,5,13,7,0,532.0,74.0,2.4,20.0,221.0,123.96,74.85
