Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,7,15,584.5,82.0,2.45,20.5,277.0,175.56,114.69
2017,5,13,7,30,637.0,90.0,2.5,21.0,333.0,233.08,162.31
2017,5,13,7,45,675.5,96.0,2.65,22.0,389.5,290.23,210.72
2017,5,13,8,0,714.0,102.0,2.8,23.0,446.0,350.93,261.41
2017,5,13,8,15,741.0,106.5,2.85,23.5,501.0,408.7,309.33
2017,5,13,8,30,768.0,111.0,2.9,24.0,556.0,469.36,358.0
2017,5,13,8,45,789.0,115.0,2.95,24.5,608.0,525.96,402.21
2017,5,13,9,0,810.0,119.0,3.0,25.0,660.0,582.8,445.17
2017,5,13,9,15,825.5,122.5,3.05,25.5,707.0,635.67,483.96
2017,5,13,9,30,841.0,126.0,3.1,26.0,754.0,687.61,520.97
2017,5,13,9,45,853.5,128.0,3.15,26.5,795.5,734.77,553.67
2017,5,13,10,0,866.0,130.0,3.2,27.0,837.0,775.77,580.9
2017,5,13,10,15,874.5,132.5,3.15,27.5,872.5,815.77,605.54
2017,5,13,10,30,883.0,135.0,3.1,28.0,908.0,853.23,628.09
2017,5,13,10,45,890.5,135.5,3.1,28.5,936.0,885.27,647.07
2017,5,13,11,0,898.0,136.0,3.1,29.0,964.0,914.33,663.95
2017,5,13,11,15,902.5,137.5,3.05,29.5,984.0,938.49,677.18
2017,5,13,11,30,907.0,139.0,3.0,30.0,1004.0,959.25,688.17
2017,5,13,11,45,913.5,136.5,2.95,30.5,1017.5,974.75,695.77
2017,5,13,12,0,920.0,134.0,2.9,31.0,1031.0,986.77,701.21
2017,5,13,12,15,921.0,134.0,2.85,31.0,1034.0,992.38,704.09
2017,5,13,12,30,922.0,134.0,2.8,31.0,1037.0,994.4,704.86
2017,5,13,12,45,922.0,133.0,2.75,31.5,1032.5,991.02,700.93
2017,5,13,13,0,922.0,132.0,2.7,32.0,1028.0,984.02,694.9
2017,5,13,13,15,919.5,131.5,2.65,32.0,1014.5,971.53,686.97
2017,5,13,13,30,917.0,131.0,2.6,32.0,1001.0,955.44,676.9
2017,5,13,13,45,913.5,129.0,2.6,32.0,979.5,933.53,663.65
2017,5,13,14,0,910.0,127.0,2.6,32.0,958.0,908.17,648.26
2017,5,13,14,15,903.5,125.5,2.6,32.0,929.0,877.44,629.39
2017,5,13,14,30,897.0,124.0,2.6,32.0,900.0,843.7,608.51
2017,5,13,14,45,879.0,126.5,2.6,32.0,861.0,801.98,582.24
2017,5,13,15,0,861.0,129.0,2.6,32.0,822.0,758.42,554.52
2017,5,13,15,15,849.0,126.5,2.6,31.5,779.5,716.3,526.83
2017,5,13,15,30,837.0,124.0,2.6,31.0,737.0,668.37,494.43
2017,5,13,15,45,822.5,120.0,2.65,31.0,689.5,616.08,457.28
2017,5,13,16,0,808.0,116.0,2.7,31.0,642.0,562.88,418.37
2017,5,13,16,15,787.0,112.0,2.7,30.5,590.0,505.81,376.07
2017,5,13,16,30,766.0,108.0,2.7,30.0,538.0,449.07,332.54
2017,5,13,16,45,739.0,102.5,2.75,30.0,483.0,387.46,283.5
2017,5,13,17,0,712.0,97.0,2.8,30.0,428.0,329.0,235.53
2017,5,13,17,15,673.0,91.0,2.55,29.0,371.5,268.78,186.27
2017,5,13,17,30,634.0,85.0,2.3,28.0,315.0,212.28,139.81
2017,5,13,17,45,580.0,76.5,2.05,27.5,259.5,155.3,94.81
2017,5,13,18,0,526.0,68.0,1.8,27.0,204.0,104.53,58.72
2017,5,13,18,15,443.0,57.5,1.75,26.0,152.5,57.66,33.62
2017,5,13,18,30,360.0,47.0,1.7,25.0,101.0,37.69,26.06
2017,5,13,18,45,234.0,31.5,1.7,24.0,61.0,24.59,13.9
2017,5,13,19,0,108.0,16.0,1.7,23.0,21.0,12.61,0.0
2017,5,13,19,15,54.0,8.0,1.75,22.5,10.5,7.28,0.0
2017,5,13,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,14,5,45,63.0,11.5,1.2,16.5,15.5,10.46,0.0
2017,5,14,6,0,126.0,23.0,1.3,17.0,31.0,18.04,4.38
2017,5,14,6,15,234.5,39.5,1.3,17.5,73.0,30.6,20.29
2017,5,14,6,30,343.0,56.0,1.3,18.0,115.0,42.76,31.6
2017,5,14,6,45,420.5,67.5,1.35,19.0,166.5,74.85,44.82
2017,5,14,7,0,498.0,79.0,1.4,20.0,218.0,124.11,76.35
2017,5,14,7,15,551.0,87.5,1.8,21.0,273.0,174.07,114.47
2017,5,14,7,30,604.0,96.0,2.2,22.0,328.0,230.06,160.22
2017,5,14,7,45,644.5,102.0,2.6,23.5,384.0,285.79,206.7
2017,5,14,8,0,685.0,108.0,3.0,25.0,440.0,345.35,255.7
2017,5,14,8,15,713.0,113.5,3.0,25.5,494.5,402.8,302.82
2017,5,14,8,30,741.0,119.0,3.0,26.0,549.0,461.96,349.88
2017,5,14,8,45,763.0,123.0,3.05,27.0,600.0,518.93,393.2
2017,5,14,9,0,785.0,127.0,3.1,28.0,651.0,574.97,434.34
2017,5,14,9,15,800.5,130.5,3.05,28.5,697.5,626.6,471.53
2017,5,14,9,30,816.0,134.0,3.0,29.0,744.0,677.37,506.94
2017,5,14,9,45,829.0,136.5,2.95,29.5,785.5,724.27,538.62
2017,5,14,10,0,842.0,139.0,2.9,30.0,827.0,769.53,568.31
2017,5,14,10,15,851.0,141.0,2.85,30.5,861.5,809.29,592.35
2017,5,14,10,30,860.0,143.0,2.8,31.0,896.0,840.28,610.23
2017,5,14,10,45,866.5,144.5,2.8,31.5,923.5,871.67,628.55
2017,5,14,11,0,873.0,146.0,2.8,32.0,951.0,900.1,644.79
2017,5,14,11,15,877.5,147.0,2.75,32.0,970.5,923.2,658.47
2017,5,14,11,30,882.0,148.0,2.7,32.0,990.0,943.0,670.06
2017,5,14,11,45,882.5,149.5,2.7,32.5,1001.0,956.2,676.52
2017,5,14,12,0,883.0,151.0,2.7,33.0,1012.0,965.88,680.88
2017,5,14,12,15,883.5,151.5,2.7,33.0,1015.5,971.23,684.01
2017,5,14,12,30,884.0,152.0,2.7,33.0,1019.0,973.17,685.15
2017,5,14,12,45,882.5,151.5,2.7,33.5,1013.5,968.98,681.18
2017,5,14,13,0,881.0,151.0,2.7,34.0,1008.0,961.39,675.25
2017,5,14,13,15,878.0,150.5,2.65,34.0,994.5,948.98,667.4
2017,5,14,13,30,875.0,150.0,2.6,34.0,981.0,933.15,657.53
2017,5,14,13,45,869.5,148.5,2.6,34.0,959.5,910.84,644.04
2017,5,14,14,0,864.0,147.0,2.6,34.0,938.0,885.34,628.57
2017,5,14,14,15,638.0,255.0,2.6,34.0,829.0,787.28,563.31
2017,5,14,14,30,412.0,363.0,2.6,34.0,720.0,682.95,489.85
2017,5,14,14,45,624.5,249.0,2.65,34.0,765.0,727.44,525.62
2017,5,14,15,0,837.0,135.0,2.7,34.0,810.0,749.4,544.61
2017,5,14,15,15,824.5,132.0,2.7,33.5,767.5,703.36,514.04
2017,5,14,15,30,812.0,129.0,2.7,33.0,725.0,655.75,481.99
2017,5,14,15,45,796.5,125.0,2.7,33.0,678.0,604.08,445.25
2017,5,14,16,0,781.0,121.0,2.7,33.0,631.0,551.66,406.97
2017,5,14,16,15,759.5,117.0,2.7,32.5,579.5,495.78,365.83
2017,5,14,16,30,738.0,113.0,2.7,32.0,528.0,438.88,322.57
2017,5,14,16,45,710.0,107.5,2.75,32.0,474.0,379.95,275.96
2017,5,14,17,0,682.0,102.0,2.8,32.0,420.0,322.86,229.55
2017,5,14,17,15,643.0,95.0,2.5,31.0,364.5,263.54,181.54
2017,5,14,17,30,604.0,88.0,2.2,30.0,309.0,208.0,136.38
2017,5,14,17,45,550.5,79.5,1.95,29.5,254.5,153.0,93.43
2017,5,14,18,0,497.0,71.0,1.7,29.0,200.0,104.17,59.09
2017,5,14,18,15,416.5,59.5,1.65,28.0,150.0,58.39,34.46
2017,5,14,18,30,336.0,48.0,1.6,27.0,100.0,36.93,25.21
2017,5,14,18,45,218.5,32.5,1.6,26.0,61.0,25.33,14.46
2017,5,14,19,0,101.0,17.0,1.6,25.0,22.0,13.39,0.0
2017,5,14,19,15,50.5,8.5,1.7,24.5,11.0,7.73,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,15,5,45,73.5,12.5,1.55,18.5,17.5,11.37,0.0
2017,5,15,6,0,147.0,25.0,1.8,19.0,35.0,19.64,5.93
2017,5,15,6,15,260.5,40.0,2.05,19.5,77.5,31.02,20.49
2017,5,15,6,30,374.0,55.0,2.3,20.0,120.0,42.06,30.72
2017,5,15,6,45,454.0,65.0,2.6,21.0,172.0,75.69,44.28
2017,5,15,7,0,534.0,75.0,2.9,22.0,224.0,124.19,74.43
2017,5,15,7,15,584.5,82.5,2.95,22.5,279.0,174.94,113.32
2017,5,15,7,30,635.0,90.0,3.0,23.0,334.0,231.35,159.79
2017,5,15,7,45,475.0,139.0,3.1,23.5,338.0,265.32,195.29
2017,5,15,8,0,315.0,188.0,3.2,24.0,342.0,279.51,212.19
2017,5,15,8,15,324.5,211.0,3.25,24.5,385.5,323.82,247.6
2017,5,15,8,30,334.0,234.0,3.3,25.0,429.0,368.75,282.55
2017,5,15,8,45,247.5,272.0,3.35,26.0,423.5,377.79,288.75
2017,5,15,9,0,161.0,310.0,3.4,27.0,418.0,373.46,283.86
2017,5,15,9,15,232.0,323.5,3.4,27.5,491.0,439.15,332.51
2017,5,15,9,30,303.0,337.0,3.4,28.0,564.0,515.86,388.04
2017,5,15,9,45,573.5,234.5,3.45,28.5,693.5,635.75,477.4
2017,5,15,10,0,844.0,132.0,3.5,29.0,823.0,762.87,569.37
2017,5,15,10,15,852.0,134.5,3.5,29.5,857.0,797.16,589.88
2017,5,15,10,30,860.0,137.0,3.5,30.0,891.0,833.36,612.03
2017,5,15,10,45,865.0,138.5,3.5,30.5,917.5,863.45,629.86
2017,5,15,11,0,870.0,140.0,3.5,31.0,944.0,890.51,645.58
2017,5,15,11,15,873.5,141.5,3.5,31.5,963.0,913.09,658.29
2017,5,15,11,30,877.0,143.0,3.5,32.0,982.0,932.35,668.83
2017,5,15,11,45,887.5,137.0,3.55,32.5,995.0,947.91,677.31
2017,5,15,12,0,898.0,131.0,3.6,33.0,1008.0,960.17,683.74
2017,5,15,12,15,898.0,131.5,3.65,33.0,1011.0,965.16,687.01
2017,5,15,12,30,898.0,132.0,3.7,33.0,1014.0,966.67,688.21
2017,5,15,12,45,897.5,131.0,3.75,33.5,1008.5,962.91,684.76
2017,5,15,13,0,897.0,130.0,3.8,34.0,1003.0,955.65,679.22
2017,5,15,13,15,893.5,129.0,3.8,34.0,989.0,942.12,670.88
2017,5,15,13,30,890.0,128.0,3.8,34.0,975.0,925.13,660.41
2017,5,15,13,45,691.5,251.0,3.85,34.5,900.0,862.97,618.4
2017,5,15,14,0,493.0,374.0,3.9,35.0,825.0,788.77,563.65
2017,5,15,14,15,679.5,248.5,3.95,35.0,849.5,814.34,586.68
2017,5,15,14,30,866.0,123.0,4.0,35.0,874.0,815.06,590.02
2017,5,15,14,45,650.5,222.0,4.1,35.0,773.0,721.44,525.21
2017,5,15,15,0,435.0,321.0,4.2,35.0,672.0,626.77,456.67
2017,5,15,15,15,485.0,284.0,4.25,34.5,656.0,607.81,446.12
2017,5,15,15,30,535.0,247.0,4.3,34.0,640.0,583.07,430.59
2017,5,15,15,45,547.0,223.0,4.4,34.0,602.5,541.36,401.07
2017,5,15,16,0,559.0,199.0,4.5,34.0,565.0,497.11,368.9
2017,5,15,16,15,602.0,166.5,4.6,33.5,531.5,461.07,342.36
2017,5,15,16,30,645.0,134.0,4.7,33.0,498.0,416.14,307.81
2017,5,15,16,45,583.0,135.0,4.8,33.0,439.0,354.95,259.79
2017,5,15,17,0,521.0,136.0,4.9,33.0,380.0,296.8,213.63
2017,5,15,17,15,478.0,127.5,4.85,32.0,329.0,244.38,171.95
2017,5,15,17,30,435.0,119.0,4.8,31.0,278.0,196.34,133.73
2017,5,15,17,45,388.0,104.5,4.8,30.5,228.5,147.34,95.79
2017,5,15,18,0,341.0,90.0,4.8,30.0,179.0,103.83,64.72
2017,5,15,18,15,277.5,72.5,4.7,29.0,133.5,63.15,40.54
2017,5,15,18,30,214.0,55.0,4.6,28.0,88.0,41.95,29.27
2017,5,15,18,45,107.0,36.5,4.5,27.5,53.0,29.18,17.47
2017,5,15,19,0,0.0,18.0,4.4,27.0,18.0,15.63,0.0
2017,5,15,19,15,0.0,9.0,4.4,26.5,9.0,8.19,0.0
2017,5,15,19,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.5,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,5,45,15.0,10.0,3.65,21.0,11.0,9.1,0.0
2017,5,16,6,0,30.0,20.0,3.7,21.0,22.0,17.12,4.89
2017,5,16,6,15,82.5,47.0,3.95,21.5,60.0,37.94,26.1
2017,5,16,6,30,135.0,74.0,4.2,22.0,98.0,57.89,43.96
2017,5,16,6,45,185.0,99.0,4.45,22.5,144.0,87.43,61.32
2017,5,16,7,0,235.0,124.0,4.7,23.0,190.0,128.15,90.06
2017,5,16,7,15,117.5,103.5,4.9,23.5,136.5,109.91,79.94
2017,5,16,7,30,0.0,83.0,5.1,24.0,83.0,73.18,54.62
2017,5,16,7,45,0.0,107.0,5.3,24.5,107.0,94.14,71.37
2017,5,16,8,0,0.0,131.0,5.5,25.0,131.0,115.25,87.94
2017,5,16,8,15,4.0,159.0,5.5,25.5,162.0,141.62,108.41
2017,5,16,8,30,8.0,187.0,5.5,26.0,193.0,168.62,129.1
2017,5,16,8,45,12.0,208.5,5.55,26.5,217.0,190.5,145.56
2017,5,16,9,0,16.0,230.0,5.6,27.0,241.0,212.86,162.25
2017,5,16,9,15,11.0,210.0,5.6,27.0,217.5,193.25,146.63
2017,5,16,9,30,6.0,190.0,5.6,27.0,194.0,172.92,130.51
2017,5,16,9,45,5.0,176.5,5.7,27.5,180.0,160.63,120.49
2017,5,16,10,0,4.0,163.0,5.8,28.0,166.0,148.17,110.41
2017,5,16,10,15,4.5,166.0,5.85,28.5,170.0,151.53,112.61
2017,5,16,10,30,5.0,169.0,5.9,29.0,174.0,154.91,114.83
2017,5,16,10,45,7.5,192.5,5.95,29.5,200.0,178.44,132.47
2017,5,16,11,0,10.0,216.0,6.0,30.0,226.0,202.16,150.07
2017,5,16,11,15,11.5,219.5,6.0,30.0,231.0,207.04,153.66
2017,5,16,11,30,13.0,223.0,6.0,30.0,236.0,211.94,157.29
2017,5,16,11,45,12.5,226.5,6.05,30.5,239.0,214.98,159.16
2017,5,16,12,0,12.0,230.0,6.1,31.0,242.0,217.94,160.98
2017,5,16,12,15,16.0,288.0,6.1,31.0,304.0,274.64,203.26
2017,5,16,12,30,20.0,346.0,6.1,31.0,366.0,331.53,245.16
2017,5,16,12,45,15.0,275.5,6.15,31.0,290.5,262.25,193.91
2017,5,16,13,0,10.0,205.0,6.2,31.0,215.0,193.33,142.46
2017,5,16,13,15,15.5,272.5,6.25,31.0,287.5,259.4,192.18
2017,5,16,13,30,21.0,340.0,6.3,31.0,360.0,325.46,241.21
2017,5,16,13,45,14.0,258.0,6.35,31.0,271.0,243.96,180.73
2017,5,16,14,0,7.0,176.0,6.4,31.0,182.0,163.36,120.13
2017,5,16,14,15,56.5,300.0,6.45,31.0,349.0,322.09,240.89
2017,5,16,14,30,106.0,424.0,6.5,31.0,516.0,474.09,353.16
2017,5,16,14,45,64.0,360.0,6.6,31.0,415.0,378.06,282.3
2017,5,16,15,0,22.0,296.0,6.7,31.0,314.0,280.44,209.44
2017,5,16,15,15,18.0,269.5,6.7,30.5,284.0,252.56,189.3
2017,5,16,15,30,14.0,243.0,6.7,30.0,254.0,225.09,169.17
2017,5,16,15,45,17.0,240.0,6.75,30.0,252.5,223.1,168.12
2017,5,16,16,0,20.0,237.0,6.8,30.0,251.0,220.7,166.72
2017,5,16,16,15,10.0,184.5,6.75,29.5,191.5,167.99,126.67
2017,5,16,16,30,0.0,132.0,6.7,29.0,132.0,116.65,87.11
2017,5,16,16,45,0.0,89.0,6.65,29.0,89.0,78.8,57.45
2017,5,16,17,0,0.0,46.0,6.6,29.0,46.0,40.61,27.09
2017,5,16,17,15,0.0,40.0,6.45,28.5,40.0,35.28,22.96
2017,5,16,17,30,0.0,34.0,6.3,28.0,34.0,29.96,18.77
2017,5,16,17,45,144.5,68.0,6.2,27.5,106.0,80.5,53.77
2017,5,16,18,0,289.0,102.0,6.1,27.0,178.0,109.05,71.89
2017,5,16,18,15,223.5,82.0,5.9,26.5,132.0,70.0,47.49
2017,5,16,18,30,158.0,62.0,5.7,26.0,86.0,48.18,34.77
2017,5,16,18,45,79.0,39.0,5.55,26.0,51.0,31.83,19.82
2017,5,16,19,0,0.0,16.0,5.4,26.0,16.0,14.1,0.0
2017,5,16,19,15,0.0,8.0,5.35,25.5,8.0,7.28,0.0
2017,5,16,19,30,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.3,24.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.25,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,6.5,1.3,21.5,6.5,5.91,0.0
2017,5,17,6,0,0.0,13.0,1.5,22.0,13.0,11.43,1.67
2017,5,17,6,15,25.0,40.5,1.5,22.0,45.0,34.23,23.03
2017,5,17,6,30,50.0,68.0,1.5,22.0,77.0,55.21,41.72
2017,5,17,6,45,25.0,55.5,1.55,22.0,60.0,49.48,34.77
2017,5,17,7,0,0.0,43.0,1.6,22.0,43.0,37.92,26.03
2017,5,17,7,15,0.0,46.5,1.55,22.5,46.5,41.02,28.55
2017,5,17,7,30,0.0,50.0,1.5,23.0,50.0,44.13,30.97
2017,5,17,7,45,0.0,57.5,1.45,23.5,57.5,50.79,36.25
2017,5,17,8,0,0.0,65.0,1.4,24.0,65.0,57.47,41.45
2017,5,17,8,15,0.0,79.5,1.4,24.5,79.5,70.38,51.61
2017,5,17,8,30,0.0,94.0,1.4,25.0,94.0,83.29,61.62
2017,5,17,8,45,0.0,93.5,1.4,25.5,93.5,82.91,60.95
2017,5,17,9,0,0.0,93.0,1.4,26.0,93.0,82.5,60.31
2017,5,17,9,15,22.5,205.0,1.35,26.5,222.0,198.58,150.26
2017,5,17,9,30,45.0,317.0,1.3,27.0,351.0,316.39,237.34
2017,5,17,9,45,85.5,358.0,1.3,28.0,426.5,385.17,285.88
2017,5,17,10,0,126.0,399.0,1.3,29.0,502.0,463.23,339.71
2017,5,17,10,15,71.0,344.0,1.3,29.5,403.0,369.66,271.38
2017,5,17,10,30,16.0,289.0,1.3,30.0,304.0,271.93,199.46
2017,5,17,10,45,14.0,266.5,1.35,30.5,280.0,250.65,183.8
2017,5,17,11,0,12.0,244.0,1.4,31.0,256.0,229.16,167.65
2017,5,17,11,15,25.5,328.5,1.45,31.0,353.5,325.68,237.74
2017,5,17,11,30,39.0,413.0,1.5,31.0,451.0,418.14,302.56
2017,5,17,11,45,101.5,458.0,1.6,31.5,557.5,518.87,372.62
2017,5,17,12,0,164.0,503.0,1.7,32.0,664.0,629.2,446.8
2017,5,17,12,15,134.5,499.0,1.8,32.0,631.5,599.43,425.86
2017,5,17,12,30,105.0,495.0,1.9,32.0,599.0,559.86,399.21
2017,5,17,12,45,173.0,494.0,2.0,32.5,664.0,630.04,447.99
2017,5,17,13,0,241.0,493.0,2.1,33.0,729.0,689.82,488.4
2017,5,17,13,15,254.5,483.0,2.2,33.0,729.0,696.69,493.52
2017,5,17,13,30,268.0,473.0,2.3,33.0,729.0,694.38,493.12
2017,5,17,13,45,544.0,318.0,2.4,33.5,822.5,792.48,564.97
2017,5,17,14,0,820.0,163.0,2.5,34.0,916.0,866.06,616.36
2017,5,17,14,15,812.5,161.0,2.65,34.0,887.5,835.92,598.0
2017,5,17,14,30,805.0,159.0,2.8,34.0,859.0,803.12,578.49
2017,5,17,14,45,788.5,160.0,2.95,34.0,822.5,763.8,554.05
2017,5,17,15,0,772.0,161.0,3.1,34.0,786.0,722.83,527.09
2017,5,17,15,15,572.5,236.0,3.25,33.5,686.0,624.4,457.97
2017,5,17,15,30,373.0,311.0,3.4,33.0,586.0,529.72,390.24
2017,5,17,15,45,329.5,299.0,3.6,33.0,530.5,473.46,350.48
2017,5,17,16,0,286.0,287.0,3.8,33.0,475.0,420.37,312.11
2017,5,17,16,15,160.0,253.5,3.95,32.5,357.0,307.97,229.87
2017,5,17,16,30,34.0,220.0,4.1,32.0,239.0,209.81,156.97
2017,5,17,16,45,20.5,187.5,4.25,31.5,199.0,172.23,129.11
2017,5,17,17,0,7.0,155.0,4.4,31.0,159.0,137.91,103.34
2017,5,17,17,15,3.5,135.5,4.45,30.5,137.5,119.12,89.24
2017,5,17,17,30,0.0,116.0,4.5,30.0,116.0,100.86,75.34
2017,5,17,17,45,177.0,105.0,4.55,29.5,152.0,115.65,79.96
2017,5,17,18,0,354.0,94.0,4.6,29.0,188.0,107.72,67.68
2017,5,17,18,15,278.5,77.5,4.55,28.0,141.0,66.74,43.7
2017,5,17,18,30,203.0,61.0,4.5,27.0,94.0,47.63,34.19
2017,5,17,18,45,101.5,40.5,4.45,26.5,57.0,32.13,20.13
2017,5,17,19,0,0.0,20.0,4.4,26.0,20.0,17.25,0.0
2017,5,17,19,15,0.0,10.0,4.3,25.5,10.0,9.1,0.0
2017,5,17,19,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,5,45,35.5,13.5,3.25,23.0,16.0,12.28,0.0
2017,5,18,6,0,71.0,27.0,3.3,23.0,32.0,21.8,8.71
2017,5,18,6,15,156.0,47.5,3.4,23.5,71.5,37.53,25.62
2017,5,18,6,30,241.0,68.0,3.5,24.0,111.0,52.88,39.4
2017,5,18,6,45,120.5,56.5,3.65,24.5,78.0,52.08,33.87
2017,5,18,7,0,0.0,45.0,3.8,25.0,45.0,39.69,27.11
2017,5,18,7,15,0.0,37.5,4.05,25.5,37.5,33.05,21.59
2017,5,18,7,30,0.0,30.0,4.3,26.0,30.0,26.43,16.06
2017,5,18,7,45,0.0,69.5,4.55,26.5,69.5,61.45,44.4
2017,5,18,8,0,0.0,109.0,4.8,27.0,109.0,96.17,71.97
2017,5,18,8,15,0.0,126.5,4.9,27.5,126.5,111.66,83.83
2017,5,18,8,30,0.0,144.0,5.0,28.0,144.0,127.24,95.61
2017,5,18,8,45,1.0,157.0,5.15,28.5,158.0,139.45,104.63
2017,5,18,9,0,2.0,170.0,5.3,29.0,172.0,151.79,113.69
2017,5,18,9,15,73.0,264.5,5.35,29.5,319.5,282.81,214.23
2017,5,18,9,30,144.0,359.0,5.4,30.0,467.0,423.94,319.09
2017,5,18,9,45,81.5,324.5,5.5,30.5,386.5,351.49,263.56
2017,5,18,10,0,19.0,290.0,5.6,31.0,306.0,273.1,203.3
2017,5,18,10,15,18.5,295.0,5.65,31.0,311.0,278.31,207.0
2017,5,18,10,30,18.0,300.0,5.7,31.0,316.0,283.4,210.49
2017,5,18,10,45,64.0,380.0,5.8,31.5,439.0,402.98,298.83
2017,5,18,11,0,110.0,460.0,5.9,32.0,562.0,519.83,382.64
2017,5,18,11,15,188.5,468.5,5.9,32.0,647.5,608.12,446.55
2017,5,18,11,30,267.0,477.0,5.9,32.0,733.0,698.37,510.79
2017,5,18,11,45,145.5,423.5,5.95,32.5,564.0,534.69,392.42
2017,5,18,12,0,24.0,370.0,6.0,33.0,395.0,356.68,261.02
2017,5,18,12,15,35.5,406.5,6.0,33.0,442.5,410.87,300.69
2017,5,18,12,30,47.0,443.0,6.0,33.0,490.0,456.18,333.22
2017,5,18,12,45,126.0,471.5,6.05,33.5,595.0,564.68,411.57
2017,5,18,13,0,205.0,500.0,6.1,34.0,700.0,662.49,480.55
2017,5,18,13,15,206.0,492.5,6.1,34.0,691.5,653.24,474.07
2017,5,18,13,30,207.0,485.0,6.1,34.0,683.0,642.93,467.26
2017,5,18,13,45,432.5,374.5,6.2,34.0,775.5,745.65,545.28
2017,5,18,14,0,658.0,264.0,6.3,34.0,868.0,825.28,605.88
2017,5,18,14,15,649.5,260.5,6.3,34.0,841.0,796.44,585.88
2017,5,18,14,30,641.0,257.0,6.3,34.0,814.0,765.52,564.71
2017,5,18,14,45,480.5,313.0,6.35,34.0,721.5,669.83,495.08
2017,5,18,15,0,320.0,369.0,6.4,34.0,629.0,578.85,428.0
2017,5,18,15,15,449.0,304.0,6.45,33.5,647.5,598.19,445.69
2017,5,18,15,30,578.0,239.0,6.5,33.0,666.0,600.58,450.25
2017,5,18,15,45,560.5,230.0,6.55,33.0,622.5,553.08,415.15
2017,5,18,16,0,543.0,221.0,6.6,33.0,579.0,505.66,379.56
2017,5,18,16,15,517.0,212.0,6.55,32.5,530.5,454.37,340.96
2017,5,18,16,30,491.0,203.0,6.5,32.0,482.0,404.54,302.62
2017,5,18,16,45,459.0,191.5,6.5,31.5,431.5,351.98,261.56
2017,5,18,17,0,427.0,180.0,6.5,31.0,381.0,302.15,221.91
2017,5,18,17,15,385.0,165.5,6.4,30.5,329.5,248.81,179.46
2017,5,18,17,30,343.0,151.0,6.3,30.0,278.0,201.69,142.1
2017,5,18,17,45,293.5,132.0,6.2,30.0,228.0,154.46,105.71
2017,5,18,18,0,244.0,113.0,6.1,30.0,178.0,113.05,75.89
2017,5,18,18,15,182.5,90.0,5.85,29.0,132.5,74.42,51.27
2017,5,18,18,30,121.0,67.0,5.6,28.0,87.0,52.73,38.3
2017,5,18,18,45,67.5,41.0,5.45,27.5,51.5,33.32,21.07
2017,5,18,19,0,14.0,15.0,5.3,27.0,16.0,13.38,0.0
2017,5,18,19,15,7.0,7.5,5.2,26.5,8.0,6.82,0.0
2017,5,18,19,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,18.0,12.0,4.6,23.0,13.5,10.91,0.0
2017,5,19,6,0,36.0,24.0,4.6,23.0,27.0,20.25,8.06
2017,5,19,6,15,97.5,49.5,4.75,23.5,65.0,39.85,27.58
2017,5,19,6,30,159.0,75.0,4.9,24.0,103.0,57.46,43.3
2017,5,19,6,45,79.5,73.0,5.05,24.5,87.0,64.33,45.05
2017,5,19,7,0,0.0,71.0,5.2,25.0,71.0,62.15,45.53
2017,5,19,7,15,0.0,89.5,5.3,25.5,89.5,78.23,58.54
2017,5,19,7,30,0.0,108.0,5.4,26.0,108.0,94.46,71.41
2017,5,19,7,45,6.0,138.0,5.55,26.5,141.0,122.33,93.22
2017,5,19,8,0,12.0,168.0,5.7,27.0,174.0,151.15,115.51
2017,5,19,8,15,184.5,200.0,5.75,27.5,307.5,253.36,193.35
2017,5,19,8,30,357.0,232.0,5.8,28.0,441.0,375.1,286.14
2017,5,19,8,45,279.0,271.0,5.85,28.5,443.0,390.68,297.95
2017,5,19,9,0,201.0,310.0,5.9,29.0,445.0,394.06,299.61
2017,5,19,9,15,269.0,320.0,5.95,29.5,514.5,460.59,349.21
2017,5,19,9,30,337.0,330.0,6.0,30.0,584.0,528.69,399.22
2017,5,19,9,45,533.0,259.5,6.05,31.0,686.0,623.57,469.65
2017,5,19,10,0,729.0,189.0,6.1,32.0,788.0,727.95,545.35
2017,5,19,10,15,739.0,192.0,6.1,32.5,821.5,765.81,570.55
2017,5,19,10,30,749.0,195.0,6.1,33.0,855.0,801.69,594.17
2017,5,19,10,45,494.0,328.5,6.2,33.5,769.0,734.35,540.21
2017,5,19,11,0,239.0,462.0,6.3,34.0,683.0,639.27,466.35
2017,5,19,11,15,506.5,332.5,6.35,34.0,814.5,774.95,567.98
2017,5,19,11,30,774.0,203.0,6.4,34.0,946.0,898.13,656.81
2017,5,19,11,45,773.0,206.5,6.45,34.5,955.5,910.77,663.29
2017,5,19,12,0,772.0,210.0,6.5,35.0,965.0,920.2,668.16
2017,5,19,12,15,479.0,358.5,6.5,35.0,828.0,799.89,580.6
2017,5,19,12,30,186.0,507.0,6.5,35.0,691.0,653.52,471.84
2017,5,19,12,45,102.0,418.0,6.5,35.0,519.0,491.6,357.6
2017,5,19,13,0,18.0,329.0,6.5,35.0,347.0,313.35,227.92
2017,5,19,13,15,124.0,405.5,6.5,35.0,524.5,496.77,363.06
2017,5,19,13,30,230.0,482.0,6.5,35.0,702.0,659.86,479.08
2017,5,19,13,45,157.0,463.0,6.5,35.0,612.0,572.92,416.56
2017,5,19,14,0,84.0,444.0,6.5,35.0,522.0,480.92,350.29
2017,5,19,14,15,399.5,326.0,6.45,34.5,676.5,648.65,478.64
2017,5,19,14,30,715.0,208.0,6.4,34.0,831.0,778.04,576.23
2017,5,19,14,45,691.0,211.0,6.4,34.0,793.5,737.31,547.0
2017,5,19,15,0,667.0,214.0,6.4,34.0,756.0,695.69,517.44
2017,5,19,15,15,651.5,209.0,6.35,33.5,715.5,652.06,487.17
2017,5,19,15,30,636.0,204.0,6.3,33.0,675.0,607.6,455.67
2017,5,19,15,45,491.0,239.0,6.25,33.0,588.5,519.07,389.34
2017,5,19,16,0,346.0,274.0,6.2,33.0,502.0,440.44,329.97
2017,5,19,16,15,349.5,249.0,6.05,32.5,463.5,399.91,299.98
2017,5,19,16,30,353.0,224.0,5.9,32.0,425.0,358.4,268.35
2017,5,19,16,45,374.0,195.5,5.8,31.5,389.5,319.71,237.8
2017,5,19,17,0,395.0,167.0,5.7,31.0,354.0,280.11,205.37
2017,5,19,17,15,348.0,157.0,5.5,30.5,307.0,231.38,166.76
2017,5,19,17,30,301.0,147.0,5.3,30.0,260.0,189.34,133.79
2017,5,19,17,45,268.5,126.5,5.1,29.5,214.5,146.2,100.32
2017,5,19,18,0,236.0,106.0,4.9,29.0,169.0,106.96,71.6
2017,5,19,18,15,184.0,84.5,4.65,28.5,126.5,70.54,48.26
2017,5,19,18,30,132.0,63.0,4.4,28.0,84.0,48.87,35.13
2017,5,19,18,45,66.0,41.0,4.2,27.5,51.5,33.38,21.22
2017,5,19,19,0,0.0,19.0,4.0,27.0,19.0,16.58,0.0
2017,5,19,19,15,0.0,9.5,3.95,26.5,9.5,8.64,0.0
2017,5,19,19,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,2.05,23.0,1.0,0.88,0.0
2017,5,20,6,30,0.0,2.0,2.1,23.0,2.0,1.75,0.0
2017,5,20,6,45,0.0,3.0,2.2,23.5,3.0,2.63,0.0
2017,5,20,7,0,0.0,4.0,2.3,24.0,4.0,3.51,0.0
2017,5,20,7,15,0.0,44.0,2.35,24.0,44.0,38.8,26.53
2017,5,20,7,30,0.0,84.0,2.4,24.0,84.0,74.05,55.33
2017,5,20,7,45,0.0,98.5,2.5,24.5,98.5,86.81,65.33
2017,5,20,8,0,0.0,113.0,2.6,25.0,113.0,99.63,75.24
2017,5,20,8,15,0.0,62.5,2.7,25.0,62.5,55.27,39.29
2017,5,20,8,30,0.0,12.0,2.8,25.0,12.0,10.59,2.96
2017,5,20,8,45,0.0,14.5,2.9,25.5,14.5,12.8,4.72
2017,5,20,9,0,0.0,17.0,3.0,26.0,17.0,15.02,6.46
2017,5,20,9,15,0.0,43.5,3.25,26.5,43.5,38.52,25.2
2017,5,20,9,30,0.0,70.0,3.5,27.0,70.0,62.11,43.74
2017,5,20,9,45,0.5,106.0,3.75,27.5,106.5,94.56,68.98
2017,5,20,10,0,1.0,142.0,4.0,28.0,143.0,127.13,93.93
2017,5,20,10,15,0.5,133.5,3.8,28.0,134.0,119.29,87.65
2017,5,20,10,30,0.0,125.0,3.6,28.0,125.0,111.4,81.41
2017,5,20,10,45,0.5,131.5,3.4,28.5,132.5,117.72,86.01
2017,5,20,11,0,1.0,138.0,3.2,29.0,140.0,124.09,90.6
2017,5,20,11,15,3.0,150.0,2.85,29.0,153.5,136.75,100.2
2017,5,20,11,30,5.0,162.0,2.5,29.0,167.0,149.5,109.81
2017,5,20,11,45,13.5,261.0,2.2,29.5,275.0,246.98,182.41
2017,5,20,12,0,22.0,360.0,1.9,30.0,383.0,345.4,252.86
2017,5,20,12,15,17.5,302.0,2.0,30.0,320.0,288.47,211.51
2017,5,20,12,30,13.0,244.0,2.1,30.0,257.0,231.55,170.12
2017,5,20,12,45,53.0,364.5,2.25,30.0,416.5,386.75,284.08
2017,5,20,13,0,93.0,485.0,2.4,30.0,576.0,536.21,389.07
2017,5,20,13,15,56.5,408.5,2.45,29.5,463.5,429.5,314.06
2017,5,20,13,30,20.0,332.0,2.5,29.0,351.0,316.8,233.53
2017,5,20,13,45,14.0,259.5,2.55,29.0,273.0,245.05,181.38
2017,5,20,14,0,8.0,187.0,2.6,29.0,195.0,174.0,128.49
2017,5,20,14,15,7.5,187.0,2.55,29.0,194.5,173.22,128.14
2017,5,20,14,30,7.0,187.0,2.5,29.0,194.0,172.44,127.68
2017,5,20,14,45,28.5,270.5,2.45,29.0,294.5,267.92,199.96
2017,5,20,15,0,50.0,354.0,2.4,29.0,395.0,357.78,266.2
2017,5,20,15,15,46.5,332.0,2.1,28.5,368.5,332.19,247.67
2017,5,20,15,30,43.0,310.0,1.8,28.0,342.0,306.85,229.62
2017,5,20,15,45,271.5,266.0,1.55,28.0,447.0,407.67,306.39
2017,5,20,16,0,500.0,222.0,1.3,28.0,552.0,481.69,358.96
2017,5,20,16,15,438.0,233.0,1.0,27.5,505.5,432.46,320.97
2017,5,20,16,30,376.0,244.0,0.7,27.0,459.0,385.43,285.24
2017,5,20,16,45,352.0,227.5,0.45,26.5,413.0,338.28,249.22
2017,5,20,17,0,328.0,211.0,0.2,26.0,367.0,293.16,214.19
2017,5,20,17,15,291.0,191.5,0.65,25.5,317.0,244.26,178.52
2017,5,20,17,30,254.0,172.0,1.1,25.0,267.0,199.34,144.63
2017,5,20,17,45,203.5,148.5,1.6,24.5,217.0,153.35,110.28
2017,5,20,18,0,153.0,125.0,2.1,24.0,167.0,114.06,81.88
2017,5,20,18,15,111.5,95.5,2.55,23.0,122.0,77.43,56.21
2017,5,20,18,30,70.0,66.0,3.0,22.0,77.0,52.09,38.83
2017,5,20,18,45,35.0,39.5,3.55,21.5,45.0,33.11,21.7
2017,5,20,19,0,0.0,13.0,4.1,21.0,13.0,11.44,0.0
2017,5,20,19,15,0.0,6.5,4.25,20.5,6.5,5.91,0.0
2017,5,20,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.0,2.7,19.0,1.0,0.91,0.0
2017,5,21,6,0,0.0,2.0,2.8,19.0,2.0,1.75,0.0
2017,5,21,6,15,0.0,7.0,2.9,19.0,7.0,6.14,0.0
2017,5,21,6,30,0.0,12.0,3.0,19.0,12.0,10.53,3.54
2017,5,21,6,45,0.0,18.5,3.1,19.0,18.5,16.26,8.07
2017,5,21,7,0,0.0,25.0,3.2,19.0,25.0,22.0,12.96
2017,5,21,7,15,0.0,32.0,3.25,19.5,32.0,28.19,18.13
2017,5,21,7,30,0.0,39.0,3.3,20.0,39.0,34.39,23.22
2017,5,21,7,45,0.0,46.5,3.4,20.5,46.5,41.04,28.61
2017,5,21,8,0,0.0,54.0,3.5,21.0,54.0,47.71,33.93
2017,5,21,8,15,1.0,110.5,3.5,21.0,111.0,98.07,74.98
2017,5,21,8,30,2.0,167.0,3.5,21.0,168.0,148.21,115.05
2017,5,21,8,45,2.5,171.5,3.55,21.5,173.5,152.89,118.13
2017,5,21,9,0,3.0,176.0,3.6,22.0,179.0,157.58,121.26
2017,5,21,9,15,7.5,206.0,3.6,22.0,212.0,187.31,144.4
2017,5,21,9,30,12.0,236.0,3.6,22.0,245.0,217.59,167.73
2017,5,21,9,45,11.5,250.0,3.6,22.5,259.0,230.62,177.05
2017,5,21,10,0,11.0,264.0,3.6,23.0,273.0,243.6,186.31
2017,5,21,10,15,20.5,307.0,3.5,23.0,325.0,290.36,221.79
2017,5,21,10,30,30.0,350.0,3.4,23.0,377.0,344.29,262.09
2017,5,21,10,45,36.5,376.0,3.35,23.5,409.5,375.46,284.36
2017,5,21,11,0,43.0,402.0,3.3,24.0,442.0,406.95,306.67
2017,5,21,11,15,77.5,441.5,3.3,24.0,515.5,475.85,357.41
2017,5,21,11,30,112.0,481.0,3.3,24.0,589.0,545.96,408.01
2017,5,21,11,45,210.0,478.5,3.3,24.0,683.5,642.78,478.72
2017,5,21,12,0,308.0,476.0,3.3,24.0,778.0,740.14,547.99
2017,5,21,12,15,214.0,488.0,3.45,24.0,698.0,659.69,489.7
2017,5,21,12,30,120.0,500.0,3.6,24.0,618.0,584.56,434.86
2017,5,21,12,45,88.0,475.5,3.8,24.0,562.0,523.23,391.23
2017,5,21,13,0,56.0,451.0,4.0,24.0,506.0,469.86,352.44
2017,5,21,13,15,61.0,450.5,4.3,24.0,510.0,472.71,355.42
2017,5,21,13,30,66.0,450.0,4.6,24.0,514.0,475.04,358.01
2017,5,21,13,45,72.5,445.5,4.9,24.0,514.0,474.39,358.53
2017,5,21,14,0,79.0,441.0,5.2,24.0,514.0,473.09,358.58
2017,5,21,14,15,92.5,433.0,5.35,23.5,515.5,473.57,360.64
2017,5,21,14,30,106.0,425.0,5.5,23.0,517.0,472.89,361.83
2017,5,21,14,45,181.0,405.0,5.65,23.0,555.0,512.38,393.73
2017,5,21,15,0,256.0,385.0,5.8,23.0,593.0,545.02,420.04
2017,5,21,15,15,163.0,358.5,5.75,22.5,488.5,440.26,340.91
2017,5,21,15,30,70.0,332.0,5.7,22.0,384.0,343.62,266.76
2017,5,21,15,45,35.0,234.0,5.7,21.5,260.0,230.81,179.74
2017,5,21,16,0,0.0,136.0,5.7,21.0,136.0,120.51,92.33
2017,5,21,16,15,3.5,158.5,5.6,20.5,160.5,141.81,110.1
2017,5,21,16,30,7.0,181.0,5.5,20.0,185.0,162.37,127.23
2017,5,21,16,45,3.5,95.0,5.45,20.0,97.0,85.41,64.94
2017,5,21,17,0,0.0,9.0,5.4,20.0,9.0,7.92,0.96
2017,5,21,17,15,0.0,7.5,5.15,19.5,7.5,6.6,0.0
2017,5,21,17,30,0.0,6.0,4.9,19.0,6.0,5.27,0.0
2017,5,21,17,45,0.0,4.5,4.7,19.0,4.5,3.95,0.0
2017,5,21,18,0,0.0,3.0,4.5,19.0,3.0,2.63,0.0
2017,5,21,18,15,0.0,2.0,4.5,18.5,2.0,1.75,0.0
2017,5,21,18,30,0.0,1.0,4.5,18.0,1.0,0.88,0.0
2017,5,21,18,45,0.0,0.5,4.5,18.0,0.5,0.44,0.0
2017,5,21,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,45,22.0,13.0,3.5,16.0,15.0,11.82,0.0
2017,5,22,6,0,44.0,26.0,3.5,16.0,30.0,21.84,10.46
2017,5,22,6,15,103.0,51.0,3.45,16.0,68.0,41.04,29.67
2017,5,22,6,30,162.0,76.0,3.4,16.0,106.0,58.21,45.49
2017,5,22,6,45,81.0,76.0,3.4,16.5,91.0,66.41,48.37
2017,5,22,7,0,0.0,76.0,3.4,17.0,76.0,66.28,50.56
2017,5,22,7,15,0.0,75.0,3.35,17.0,75.0,66.05,50.34
2017,5,22,7,30,0.0,74.0,3.3,17.0,74.0,65.45,49.7
2017,5,22,7,45,0.0,90.5,3.25,17.5,90.5,79.9,61.48
2017,5,22,8,0,0.0,107.0,3.2,18.0,107.0,94.41,73.11
2017,5,22,8,15,0.0,105.0,3.1,18.5,105.0,92.86,71.39
2017,5,22,8,30,0.0,103.0,3.0,19.0,103.0,91.22,69.65
2017,5,22,8,45,3.0,147.0,2.9,19.5,149.0,131.59,101.95
2017,5,22,9,0,6.0,191.0,2.8,20.0,195.0,172.46,133.99
2017,5,22,9,15,28.0,257.0,2.8,20.5,278.0,247.87,192.68
2017,5,22,9,30,50.0,323.0,2.8,21.0,361.0,323.78,250.25
2017,5,22,9,45,30.5,282.0,2.85,21.5,306.0,276.41,212.78
2017,5,22,10,0,11.0,241.0,2.9,22.0,251.0,222.93,170.74
2017,5,22,10,15,11.0,240.5,2.95,22.0,250.5,223.16,170.81
2017,5,22,10,30,11.0,240.0,3.0,22.0,250.0,223.33,170.72
2017,5,22,10,45,15.5,283.0,3.15,22.5,297.5,266.43,203.25
2017,5,22,11,0,20.0,326.0,3.3,23.0,345.0,309.94,235.53
2017,5,22,11,15,20.5,334.5,3.5,23.0,354.5,318.86,242.05
2017,5,22,11,30,21.0,343.0,3.7,23.0,364.0,327.72,248.64
2017,5,22,11,45,17.5,304.0,3.95,23.5,321.5,289.56,219.49
2017,5,22,12,0,14.0,265.0,4.2,24.0,279.0,251.22,190.17
2017,5,22,12,15,14.5,274.5,4.1,24.0,289.0,260.5,197.21
2017,5,22,12,30,15.0,284.0,4.0,24.0,299.0,269.65,204.06
2017,5,22,12,45,14.5,280.5,3.95,24.5,295.5,265.91,200.8
2017,5,22,13,0,14.0,277.0,3.9,25.0,292.0,262.04,197.52
2017,5,22,13,15,15.0,286.0,3.6,25.0,301.0,270.79,204.08
2017,5,22,13,30,16.0,295.0,3.3,25.0,310.0,279.4,210.5
2017,5,22,13,45,13.5,261.0,3.05,25.0,273.5,245.86,185.24
2017,5,22,14,0,11.0,227.0,2.8,25.0,237.0,212.5,160.07
2017,5,22,14,15,8.5,203.5,2.75,25.0,211.5,188.81,142.16
2017,5,22,14,30,6.0,180.0,2.7,25.0,186.0,165.32,124.26
2017,5,22,14,45,9.5,217.0,2.7,25.0,225.5,200.73,151.78
2017,5,22,15,0,13.0,254.0,2.7,25.0,265.0,235.75,178.73
2017,5,22,15,15,10.0,229.5,2.7,25.0,238.0,210.96,159.99
2017,5,22,15,30,7.0,205.0,2.7,25.0,211.0,186.5,141.51
2017,5,22,15,45,3.5,173.5,2.75,25.0,176.5,155.91,118.12
2017,5,22,16,0,0.0,142.0,2.8,25.0,142.0,125.79,94.84
2017,5,22,16,15,0.0,150.5,2.8,25.0,150.5,133.06,100.92
2017,5,22,16,30,0.0,159.0,2.8,25.0,159.0,140.15,106.86
2017,5,22,16,45,0.0,137.5,2.8,25.0,137.5,121.06,92.08
2017,5,22,17,0,0.0,116.0,2.8,25.0,116.0,102.1,77.27
2017,5,22,17,15,282.5,106.0,2.75,24.5,213.0,170.55,124.06
2017,5,22,17,30,565.0,96.0,2.7,24.0,310.0,203.72,137.85
2017,5,22,17,45,511.0,87.5,2.65,23.5,257.0,151.59,96.39
2017,5,22,18,0,457.0,79.0,2.6,23.0,204.0,103.98,62.29
2017,5,22,18,15,383.5,67.0,2.35,22.5,155.5,60.94,38.39
2017,5,22,18,30,310.0,55.0,2.1,22.0,107.0,41.96,30.28
2017,5,22,18,45,206.5,38.5,1.85,21.5,68.0,29.8,19.13
2017,5,22,19,0,103.0,22.0,1.6,21.0,29.0,17.24,2.98
2017,5,22,19,15,51.5,11.0,1.65,20.5,14.5,10.01,0.0
2017,5,22,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,5,45,62.0,14.5,1.05,17.5,19.5,13.19,0.0
2017,5,23,6,0,124.0,29.0,1.2,18.0,39.0,22.64,11.18
2017,5,23,6,15,214.5,46.0,1.35,18.5,79.5,35.38,24.6
2017,5,23,6,30,305.0,63.0,1.5,19.0,120.0,47.69,35.87
