Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,5,45,5.5,14.5,1.05,22.5,15.0,13.19,0.0
2017,6,2,6,0,11.0,29.0,1.2,23.0,30.0,24.84,13.66
2017,6,2,6,15,42.5,50.5,1.25,23.0,58.5,41.93,29.76
2017,6,2,6,30,74.0,72.0,1.3,23.0,87.0,57.1,43.36
2017,6,2,6,45,105.0,93.0,1.4,23.5,121.0,78.33,56.54
2017,6,2,7,0,136.0,114.0,1.5,24.0,155.0,107.06,76.76
2017,6,2,7,15,237.5,127.5,1.5,24.0,216.5,144.27,101.94
2017,6,2,7,30,339.0,141.0,1.5,24.0,278.0,194.6,138.99
2017,6,2,7,45,242.0,177.0,1.5,24.5,282.0,220.0,163.47
2017,6,2,8,0,145.0,213.0,1.5,25.0,286.0,233.38,176.83
2017,6,2,8,15,236.0,227.0,1.55,25.5,360.5,292.83,221.31
2017,6,2,8,30,327.0,241.0,1.6,26.0,435.0,360.76,271.99
2017,6,2,8,45,371.0,252.5,1.65,26.5,491.0,412.09,310.07
2017,6,2,9,0,415.0,264.0,1.7,27.0,547.0,470.37,352.54
2017,6,2,9,15,374.5,298.0,1.7,27.0,566.0,494.85,369.85
2017,6,2,9,30,334.0,332.0,1.7,27.0,585.0,518.2,385.83
2017,6,2,9,45,316.5,357.0,1.75,27.5,607.5,544.84,403.42
2017,6,2,10,0,299.0,382.0,1.8,28.0,630.0,569.17,418.95
2017,6,2,10,15,225.5,411.0,1.8,28.5,602.0,547.73,401.36
2017,6,2,10,30,152.0,440.0,1.8,29.0,574.0,525.26,383.05
2017,6,2,10,45,188.0,452.0,1.8,29.5,624.0,571.55,414.67
2017,6,2,11,0,224.0,464.0,1.8,30.0,674.0,618.96,446.09
2017,6,2,11,15,233.5,473.5,1.8,30.0,695.5,642.02,461.09
2017,6,2,11,30,243.0,483.0,1.8,30.0,717.0,664.4,475.74
2017,6,2,11,45,306.5,464.0,1.8,30.5,763.5,713.82,508.71
2017,6,2,12,0,370.0,445.0,1.8,31.0,810.0,757.25,537.11
2017,6,2,12,15,394.0,440.0,1.75,31.0,829.5,776.94,549.56
2017,6,2,12,30,418.0,435.0,1.7,31.0,849.0,799.2,563.7
2017,6,2,12,45,318.0,467.5,1.7,31.5,782.0,733.19,517.43
2017,6,2,13,0,218.0,500.0,1.7,32.0,715.0,664.66,469.7
2017,6,2,13,15,263.5,482.0,1.7,32.0,738.0,691.38,489.1
2017,6,2,13,30,309.0,464.0,1.7,32.0,761.0,709.85,502.34
2017,6,2,13,45,318.0,451.5,1.7,32.0,752.5,699.21,495.79
2017,6,2,14,0,327.0,439.0,1.7,32.0,744.0,686.82,488.32
2017,6,2,14,15,541.5,309.5,1.75,32.0,795.5,738.62,528.63
2017,6,2,14,30,756.0,180.0,1.8,32.0,847.0,768.7,553.6
2017,6,2,14,45,745.0,178.0,1.85,32.0,813.5,733.39,530.27
2017,6,2,15,0,734.0,176.0,1.9,32.0,780.0,697.74,506.77
2017,6,2,15,15,474.0,265.5,1.95,31.5,648.0,571.66,418.26
2017,6,2,15,30,214.0,355.0,2.0,31.0,516.0,456.41,335.35
2017,6,2,15,45,443.0,257.0,2.1,31.0,564.5,499.81,369.74
2017,6,2,16,0,672.0,159.0,2.2,31.0,613.0,514.94,381.22
2017,6,2,16,15,408.5,210.0,2.2,30.5,480.0,393.27,292.14
2017,6,2,16,30,145.0,261.0,2.2,30.0,347.0,293.41,219.19
2017,6,2,16,45,356.0,198.5,2.2,30.0,381.5,312.14,230.68
2017,6,2,17,0,567.0,136.0,2.2,30.0,416.0,309.01,221.85
2017,6,2,17,15,529.5,127.5,2.05,29.5,364.5,254.17,177.68
2017,6,2,17,30,492.0,119.0,1.9,29.0,313.0,205.26,138.38
2017,6,2,17,45,438.5,108.5,1.8,28.5,262.0,156.1,100.79
2017,6,2,18,0,385.0,98.0,1.7,28.0,211.0,112.91,70.67
2017,6,2,18,15,319.5,83.5,1.75,27.5,163.5,72.41,47.43
2017,6,2,18,30,254.0,69.0,1.8,27.0,116.0,52.07,38.28
2017,6,2,18,45,172.5,49.5,1.85,27.0,77.0,39.12,26.73
2017,6,2,19,0,91.0,30.0,1.9,27.0,38.0,24.16,12.06
2017,6,2,19,15,45.5,15.0,2.05,26.5,19.0,13.64,0.0
2017,6,2,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,0.5,1.2,22.5,0.5,0.45,0.0
2017,6,3,6,0,0.0,1.0,1.4,23.0,1.0,0.88,0.0
2017,6,3,6,15,0.0,2.5,1.4,23.0,2.5,2.19,0.0
2017,6,3,6,30,0.0,4.0,1.4,23.0,4.0,3.51,0.0
2017,6,3,6,45,0.0,5.5,1.4,23.5,5.5,4.83,0.0
2017,6,3,7,0,0.0,7.0,1.4,24.0,7.0,6.15,0.0
2017,6,3,7,15,159.0,76.0,1.35,24.5,140.0,89.99,61.49
2017,6,3,7,30,318.0,145.0,1.3,25.0,273.0,192.81,137.82
2017,6,3,7,45,206.0,178.0,1.3,25.5,265.5,210.23,156.08
2017,6,3,8,0,94.0,211.0,1.3,26.0,258.0,213.6,161.76
2017,6,3,8,15,139.0,237.0,1.3,26.5,315.5,261.61,197.66
2017,6,3,8,30,184.0,263.0,1.3,27.0,373.0,313.64,236.1
2017,6,3,8,45,206.5,286.0,1.35,27.5,419.0,356.55,267.43
2017,6,3,9,0,229.0,309.0,1.4,28.0,465.0,401.37,299.65
2017,6,3,9,15,301.5,316.0,1.4,28.5,535.5,466.85,346.34
2017,6,3,9,30,374.0,323.0,1.4,29.0,606.0,535.02,393.88
2017,6,3,9,45,256.0,362.5,1.45,29.5,561.5,508.1,372.33
2017,6,3,10,0,138.0,402.0,1.5,30.0,517.0,466.48,340.47
2017,6,3,10,15,199.0,415.0,1.45,30.0,587.5,530.89,385.96
2017,6,3,10,30,260.0,428.0,1.4,30.0,658.0,603.84,435.54
2017,6,3,10,45,140.0,379.0,1.4,30.5,503.5,465.7,337.77
2017,6,3,11,0,20.0,330.0,1.4,31.0,349.0,312.45,226.99
2017,6,3,11,15,114.5,409.0,1.35,31.0,519.5,480.19,347.47
2017,6,3,11,30,209.0,488.0,1.3,31.0,690.0,638.63,454.05
2017,6,3,11,45,218.5,493.5,1.3,31.0,707.0,656.05,464.11
2017,6,3,12,0,228.0,499.0,1.3,31.0,724.0,672.59,474.8
2017,6,3,12,15,168.0,498.5,1.25,31.0,665.0,619.64,438.03
2017,6,3,12,30,108.0,498.0,1.2,31.0,606.0,558.2,395.82
2017,6,3,12,45,234.5,474.0,1.2,31.5,705.5,657.07,464.29
2017,6,3,13,0,361.0,450.0,1.2,32.0,805.0,752.6,526.99
2017,6,3,13,15,545.0,337.5,1.15,32.0,866.5,814.61,569.96
2017,6,3,13,30,729.0,225.0,1.1,32.0,928.0,863.55,604.2
2017,6,3,13,45,573.0,309.0,1.1,32.0,854.0,793.0,555.79
2017,6,3,14,0,417.0,393.0,1.1,32.0,780.0,724.29,508.98
2017,6,3,14,15,386.0,395.5,1.1,31.5,745.5,684.48,484.66
2017,6,3,14,30,355.0,398.0,1.1,31.0,711.0,649.55,462.76
2017,6,3,14,45,341.5,385.0,1.15,31.0,677.0,614.18,440.19
2017,6,3,15,0,328.0,372.0,1.2,31.0,643.0,578.49,417.0
2017,6,3,15,15,400.5,323.5,1.2,31.0,637.5,572.99,415.09
2017,6,3,15,30,473.0,275.0,1.2,31.0,632.0,556.79,405.18
2017,6,3,15,45,525.0,237.5,1.25,31.0,611.0,530.44,387.63
2017,6,3,16,0,577.0,200.0,1.3,31.0,590.0,500.32,366.52
2017,6,3,16,15,560.5,191.5,1.3,30.5,546.5,451.15,331.09
2017,6,3,16,30,544.0,183.0,1.3,30.0,503.0,404.8,296.66
2017,6,3,16,45,362.5,196.0,1.3,30.0,401.0,312.44,228.99
2017,6,3,17,0,181.0,209.0,1.3,30.0,299.0,240.15,177.01
2017,6,3,17,15,162.0,188.0,1.2,29.5,261.5,204.49,150.06
2017,6,3,17,30,143.0,167.0,1.1,29.0,224.0,170.9,124.48
2017,6,3,17,45,127.0,143.0,1.05,28.5,187.5,137.72,99.23
2017,6,3,18,0,111.0,119.0,1.0,28.0,151.0,106.64,76.09
2017,6,3,18,15,86.5,95.0,0.95,27.5,117.0,77.59,55.64
2017,6,3,18,30,62.0,71.0,0.9,27.0,83.0,56.22,41.76
2017,6,3,18,45,31.0,48.5,0.9,26.5,54.5,40.31,27.81
2017,6,3,19,0,0.0,26.0,0.9,26.0,26.0,22.6,11.2
2017,6,3,19,15,0.0,13.0,0.9,25.5,13.0,11.82,0.0
2017,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,4,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,4,6,15,0.0,1.0,1.75,23.0,1.0,0.88,0.0
2017,6,4,6,30,0.0,2.0,1.8,23.0,2.0,1.75,0.0
2017,6,4,6,45,0.0,2.5,1.9,23.5,2.5,2.19,0.0
2017,6,4,7,0,0.0,3.0,2.0,24.0,3.0,2.63,0.0
2017,6,4,7,15,0.0,4.5,2.1,24.0,4.5,3.95,0.0
2017,6,4,7,30,0.0,6.0,2.2,24.0,6.0,5.28,0.0
2017,6,4,7,45,2.5,83.0,2.3,24.5,84.0,74.1,54.98
2017,6,4,8,0,5.0,160.0,2.4,25.0,162.0,141.36,108.37
2017,6,4,8,15,139.0,206.0,2.45,25.5,288.0,235.41,179.58
2017,6,4,8,30,273.0,252.0,2.5,26.0,414.0,345.21,262.12
2017,6,4,8,45,311.5,267.5,2.6,26.5,467.5,394.5,298.86
2017,6,4,9,0,350.0,283.0,2.7,27.0,521.0,446.95,337.63
2017,6,4,9,15,240.5,321.5,2.7,27.0,490.5,435.09,328.06
2017,6,4,9,30,131.0,360.0,2.7,27.0,460.0,408.95,307.36
2017,6,4,9,45,119.0,378.5,2.75,27.5,473.0,424.88,317.93
2017,6,4,10,0,107.0,397.0,2.8,28.0,486.0,434.79,323.83
2017,6,4,10,15,97.0,410.0,2.7,28.0,493.0,444.25,329.77
2017,6,4,10,30,87.0,423.0,2.6,28.0,500.0,452.66,334.89
2017,6,4,10,45,65.5,414.0,2.55,28.5,473.5,430.63,317.57
2017,6,4,11,0,44.0,405.0,2.5,29.0,447.0,407.0,299.24
2017,6,4,11,15,44.5,416.0,2.45,29.0,459.0,419.37,307.8
2017,6,4,11,30,45.0,427.0,2.4,29.0,471.0,431.53,316.05
2017,6,4,11,45,144.5,461.5,2.35,29.0,603.5,560.35,408.52
2017,6,4,12,0,244.0,496.0,2.3,29.0,736.0,683.71,493.49
2017,6,4,12,15,542.0,324.5,2.2,29.0,861.0,809.48,584.15
2017,6,4,12,30,840.0,153.0,2.1,29.0,986.0,905.03,648.49
2017,6,4,12,45,840.5,152.0,2.05,29.0,982.5,903.0,645.84
2017,6,4,13,0,841.0,151.0,2.0,29.0,979.0,897.91,642.27
2017,6,4,13,15,838.0,150.0,1.9,29.0,967.0,886.48,634.27
2017,6,4,13,30,835.0,149.0,1.8,29.0,955.0,871.83,624.33
2017,6,4,13,45,833.5,146.0,1.75,29.0,936.0,853.54,612.65
2017,6,4,14,0,832.0,143.0,1.7,29.0,917.0,832.04,598.98
2017,6,4,14,15,825.5,141.5,1.6,29.0,890.0,804.71,581.07
2017,6,4,14,30,819.0,140.0,1.5,29.0,863.0,774.65,561.42
2017,6,4,14,45,411.0,148.5,1.45,29.0,511.5,456.99,341.24
2017,6,4,15,0,3.0,157.0,1.4,29.0,160.0,141.75,103.62
2017,6,4,15,15,1.5,139.0,1.25,29.0,140.5,124.5,91.29
2017,6,4,15,30,0.0,121.0,1.1,29.0,121.0,107.42,78.35
2017,6,4,15,45,0.0,83.0,1.0,29.0,83.0,73.64,52.37
2017,6,4,16,0,0.0,45.0,0.9,29.0,45.0,39.83,25.99
2017,6,4,16,15,36.5,148.5,0.75,28.5,170.0,150.12,112.44
2017,6,4,16,30,73.0,252.0,0.6,28.0,295.0,252.46,189.43
2017,6,4,16,45,43.0,211.5,0.5,28.0,236.5,200.93,150.46
2017,6,4,17,0,13.0,171.0,0.4,28.0,178.0,153.13,114.87
2017,6,4,17,15,9.5,151.5,0.4,27.5,156.5,134.0,100.87
2017,6,4,17,30,6.0,132.0,0.4,27.0,135.0,115.36,86.9
2017,6,4,17,45,3.0,112.0,0.45,27.0,113.5,96.92,72.68
2017,6,4,18,0,0.0,92.0,0.5,27.0,92.0,79.0,58.6
2017,6,4,18,15,0.0,72.0,0.5,26.5,72.0,61.76,44.72
2017,6,4,18,30,0.0,52.0,0.5,26.0,52.0,45.03,32.57
2017,6,4,18,45,0.0,35.0,0.55,25.5,35.0,30.72,20.03
2017,6,4,19,0,0.0,18.0,0.6,25.0,18.0,15.85,6.35
2017,6,4,19,15,0.0,9.0,0.65,24.5,9.0,8.19,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,5,45,86.0,15.5,1.45,19.5,23.5,12.22,0.0
2017,6,5,6,0,172.0,31.0,1.7,20.0,47.0,24.16,13.45
2017,6,5,6,15,265.0,45.5,1.75,20.5,88.5,34.95,24.18
2017,6,5,6,30,358.0,60.0,1.8,21.0,130.0,45.4,33.68
2017,6,5,6,45,430.0,69.0,1.85,22.0,179.0,68.69,42.17
2017,6,5,7,0,502.0,78.0,1.9,23.0,228.0,111.95,66.44
2017,6,5,7,15,549.0,85.5,2.0,23.5,280.5,158.45,100.3
2017,6,5,7,30,596.0,93.0,2.1,24.0,333.0,210.11,141.74
2017,6,5,7,45,636.0,97.0,2.25,25.0,386.5,261.63,184.41
2017,6,5,8,0,676.0,101.0,2.4,26.0,440.0,316.82,229.94
2017,6,5,8,15,701.5,105.5,2.4,26.5,491.0,370.22,273.92
2017,6,5,8,30,727.0,110.0,2.4,27.0,542.0,426.88,319.14
2017,6,5,8,45,749.5,112.0,2.45,28.0,591.0,478.73,358.93
2017,6,5,9,0,772.0,114.0,2.5,29.0,640.0,531.06,397.69
2017,6,5,9,15,786.0,117.0,2.45,29.0,684.0,579.49,433.72
2017,6,5,9,30,800.0,120.0,2.4,29.0,728.0,627.01,468.11
2017,6,5,9,45,644.0,215.5,2.4,29.5,721.5,644.4,476.84
2017,6,5,10,0,488.0,311.0,2.4,30.0,715.0,643.56,472.24
2017,6,5,10,15,430.5,350.0,2.35,30.0,717.5,654.46,478.09
2017,6,5,10,30,373.0,389.0,2.3,30.0,720.0,655.8,477.15
2017,6,5,10,45,611.5,260.5,2.25,30.5,822.0,751.2,545.71
2017,6,5,11,0,850.0,132.0,2.2,31.0,924.0,838.34,603.52
2017,6,5,11,15,547.0,307.5,2.2,31.0,821.5,769.22,552.66
2017,6,5,11,30,244.0,483.0,2.2,31.0,719.0,663.7,474.64
2017,6,5,11,45,265.0,484.0,2.2,31.5,743.0,693.37,494.38
2017,6,5,12,0,286.0,485.0,2.2,32.0,767.0,716.55,508.77
2017,6,5,12,15,351.0,461.0,2.25,32.0,808.5,755.41,536.04
2017,6,5,12,30,416.0,437.0,2.3,32.0,850.0,792.93,562.13
2017,6,5,12,45,409.0,435.0,2.35,32.0,839.5,783.7,556.1
2017,6,5,13,0,402.0,433.0,2.4,32.0,829.0,772.59,549.22
2017,6,5,13,15,387.5,432.5,2.45,32.0,810.5,754.47,537.58
2017,6,5,13,30,373.0,432.0,2.5,32.0,792.0,734.93,525.0
2017,6,5,13,45,326.5,442.0,2.6,32.0,752.0,696.39,499.17
2017,6,5,14,0,280.0,452.0,2.7,32.0,712.0,658.11,473.31
2017,6,5,14,15,305.0,430.0,2.75,31.5,706.0,649.51,469.92
2017,6,5,14,30,330.0,408.0,2.8,31.0,700.0,638.38,464.5
2017,6,5,14,45,393.5,363.5,2.85,31.0,698.5,633.0,462.92
2017,6,5,15,0,457.0,319.0,2.9,31.0,697.0,626.89,460.41
2017,6,5,15,15,229.5,236.0,2.9,30.5,426.0,374.45,280.24
2017,6,5,15,30,2.0,153.0,2.9,30.0,155.0,137.02,100.66
2017,6,5,15,45,1.0,130.5,2.9,30.0,131.5,116.31,85.3
2017,6,5,16,0,0.0,108.0,2.9,30.0,108.0,95.76,69.61
2017,6,5,16,15,0.0,114.0,2.85,29.5,114.0,100.95,74.05
2017,6,5,16,30,0.0,120.0,2.8,29.0,120.0,106.06,78.46
2017,6,5,16,45,0.0,69.0,2.8,28.5,69.0,61.05,43.27
2017,6,5,17,0,0.0,18.0,2.8,28.0,18.0,15.86,7.19
2017,6,5,17,15,0.0,16.0,2.6,27.5,16.0,14.09,5.83
2017,6,5,17,30,0.0,14.0,2.4,27.0,14.0,12.32,4.44
2017,6,5,17,45,0.0,11.5,2.2,27.0,11.5,10.11,2.65
2017,6,5,18,0,0.0,9.0,2.0,27.0,9.0,7.91,0.84
2017,6,5,18,15,0.0,7.0,1.85,26.5,7.0,6.14,0.0
2017,6,5,18,30,0.0,5.0,1.7,26.0,5.0,4.38,0.0
2017,6,5,18,45,0.0,3.0,1.55,25.5,3.0,2.63,0.0
2017,6,5,19,0,0.0,1.0,1.4,25.0,1.0,0.88,0.0
2017,6,5,19,15,0.0,0.5,1.45,24.5,0.5,0.45,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,6,5,45,82.0,16.0,2.95,21.0,23.5,12.61,0.0
2017,6,6,6,0,164.0,32.0,3.1,21.0,47.0,24.93,13.99
2017,6,6,6,15,255.0,47.0,3.25,21.5,88.5,36.08,25.01
2017,6,6,6,30,346.0,62.0,3.4,22.0,130.0,46.86,34.78
2017,6,6,6,45,418.5,72.0,3.55,22.5,179.5,68.97,42.75
2017,6,6,7,0,491.0,82.0,3.7,23.0,229.0,113.8,68.55
2017,6,6,7,15,538.5,90.0,3.8,23.5,281.5,160.09,102.31
2017,6,6,7,30,586.0,98.0,3.9,24.0,334.0,211.63,143.76
2017,6,6,7,45,625.0,103.0,4.0,25.0,387.5,263.16,186.65
2017,6,6,8,0,664.0,108.0,4.1,26.0,441.0,318.29,232.4
2017,6,6,8,15,690.0,113.0,4.1,26.5,492.5,371.69,276.79
2017,6,6,8,30,716.0,118.0,4.1,27.0,544.0,426.61,321.25
2017,6,6,8,45,400.5,211.0,4.2,27.5,453.0,391.14,297.11
2017,6,6,9,0,85.0,304.0,4.3,28.0,362.0,315.08,238.62
2017,6,6,9,15,175.0,326.5,4.35,28.5,456.0,396.72,299.83
2017,6,6,9,30,265.0,349.0,4.4,29.0,550.0,487.1,366.03
2017,6,6,9,45,312.5,357.0,4.45,29.5,607.0,539.73,403.55
2017,6,6,10,0,360.0,365.0,4.5,30.0,664.0,595.07,442.58
2017,6,6,10,15,595.5,254.0,4.55,30.0,771.5,692.6,516.04
2017,6,6,10,30,831.0,143.0,4.6,30.0,879.0,792.6,589.1
2017,6,6,10,45,553.5,298.0,4.65,30.5,795.0,736.92,543.69
2017,6,6,11,0,276.0,453.0,4.7,31.0,711.0,655.8,479.51
2017,6,6,11,15,565.0,300.5,4.75,31.0,842.0,776.35,570.7
2017,6,6,11,30,854.0,148.0,4.8,31.0,973.0,887.0,648.87
2017,6,6,11,45,517.0,326.0,4.9,31.5,828.0,777.78,568.49
2017,6,6,12,0,180.0,504.0,5.0,32.0,683.0,632.71,458.93
2017,6,6,12,15,189.5,505.5,5.1,32.0,694.0,644.26,467.97
2017,6,6,12,30,199.0,507.0,5.2,32.0,705.0,654.78,475.7
2017,6,6,12,45,527.5,329.0,5.3,32.0,850.0,798.93,584.67
2017,6,6,13,0,856.0,151.0,5.4,32.0,995.0,909.86,664.3
2017,6,6,13,15,509.5,321.0,5.45,32.0,822.0,766.15,561.77
2017,6,6,13,30,163.0,491.0,5.5,32.0,649.0,599.58,437.36
2017,6,6,13,45,137.5,476.5,5.55,32.0,608.0,560.35,410.19
2017,6,6,14,0,112.0,462.0,5.6,32.0,567.0,515.53,378.43
2017,6,6,14,15,155.0,450.0,5.6,32.0,590.0,540.88,397.99
2017,6,6,14,30,198.0,438.0,5.6,32.0,613.0,557.27,410.92
2017,6,6,14,45,514.0,282.0,5.65,32.0,712.5,654.68,487.65
2017,6,6,15,0,830.0,126.0,5.7,32.0,812.0,713.75,535.31
2017,6,6,15,15,566.5,232.5,5.7,32.0,690.5,604.98,452.84
2017,6,6,15,30,303.0,339.0,5.7,32.0,569.0,501.43,374.13
2017,6,6,15,45,545.5,225.0,5.7,32.0,607.5,530.87,398.56
2017,6,6,16,0,788.0,111.0,5.7,32.0,646.0,533.75,401.14
2017,6,6,16,15,769.5,107.5,5.6,31.5,597.5,481.2,360.46
2017,6,6,16,30,751.0,104.0,5.5,31.0,549.0,428.72,318.83
2017,6,6,16,45,729.5,99.0,5.4,31.0,497.5,374.07,273.89
2017,6,6,17,0,708.0,94.0,5.3,31.0,446.0,317.97,226.98
2017,6,6,17,15,675.5,88.5,5.05,30.5,393.0,261.85,180.13
2017,6,6,17,30,643.0,83.0,4.8,30.0,340.0,208.55,135.7
2017,6,6,17,45,597.5,77.0,4.55,29.5,287.5,155.9,94.01
2017,6,6,18,0,552.0,71.0,4.3,29.0,235.0,108.16,60.21
2017,6,6,18,15,486.0,62.0,3.85,28.5,185.0,62.38,35.76
2017,6,6,18,30,420.0,53.0,3.4,28.0,135.0,41.15,29.04
2017,6,6,18,45,319.0,41.0,3.0,27.5,92.0,32.56,21.36
2017,6,6,19,0,218.0,29.0,2.6,27.0,49.0,22.68,11.64
2017,6,6,19,15,109.0,14.5,2.45,26.5,24.5,13.19,0.0
2017,6,6,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,7,5,45,109.0,15.5,1.15,21.5,25.5,12.23,0.0
2017,6,7,6,0,218.0,31.0,1.3,22.0,51.0,24.23,13.41
2017,6,7,6,15,317.5,43.5,1.3,22.5,94.0,34.71,23.77
2017,6,7,6,30,417.0,56.0,1.3,23.0,137.0,43.66,31.91
2017,6,7,6,45,484.5,64.5,1.3,23.5,188.0,65.67,38.73
2017,6,7,7,0,552.0,73.0,1.3,24.0,239.0,111.21,63.67
2017,6,7,7,15,587.0,79.0,1.3,25.0,287.0,157.4,97.03
2017,6,7,7,30,622.0,85.0,1.3,26.0,335.0,207.24,136.83
2017,6,7,7,45,667.0,91.0,1.3,27.5,394.0,263.2,181.85
2017,6,7,8,0,712.0,97.0,1.3,29.0,453.0,323.42,229.69
2017,6,7,8,15,736.5,101.5,1.4,29.5,505.5,380.45,275.61
2017,6,7,8,30,761.0,106.0,1.5,30.0,558.0,436.3,319.47
2017,6,7,8,45,778.5,110.0,1.65,30.5,607.0,489.22,360.18
2017,6,7,9,0,796.0,114.0,1.8,31.0,656.0,542.07,399.64
2017,6,7,9,15,810.0,117.0,1.85,31.0,700.5,591.6,436.07
2017,6,7,9,30,824.0,120.0,1.9,31.0,745.0,640.16,470.91
2017,6,7,9,45,833.5,123.0,2.0,31.5,784.5,682.01,499.72
2017,6,7,10,0,843.0,126.0,2.1,32.0,824.0,723.75,527.76
2017,6,7,10,15,851.0,128.0,2.15,32.0,857.5,761.38,552.65
2017,6,7,10,30,859.0,130.0,2.2,32.0,891.0,796.59,575.11
2017,6,7,10,45,865.0,131.5,2.25,32.5,918.0,827.15,593.23
2017,6,7,11,0,871.0,133.0,2.3,33.0,945.0,854.82,609.39
2017,6,7,11,15,875.0,134.0,2.3,33.0,964.5,877.3,623.03
2017,6,7,11,30,879.0,135.0,2.3,33.0,984.0,896.56,634.65
2017,6,7,11,45,883.0,134.5,2.3,33.5,996.0,911.18,642.09
2017,6,7,12,0,887.0,134.0,2.3,34.0,1008.0,922.45,647.48
2017,6,7,12,15,567.5,316.0,2.3,34.0,876.5,822.52,580.08
2017,6,7,12,30,248.0,498.0,2.3,34.0,745.0,690.42,486.12
2017,6,7,12,45,566.0,316.5,2.3,34.5,875.5,821.55,580.14
2017,6,7,13,0,884.0,135.0,2.3,35.0,1006.0,920.43,644.38
2017,6,7,13,15,547.0,311.5,2.3,35.0,848.5,790.12,556.92
2017,6,7,13,30,210.0,488.0,2.3,35.0,691.0,637.53,449.24
2017,6,7,13,45,537.5,311.0,2.35,35.0,815.5,762.39,541.58
2017,6,7,14,0,865.0,134.0,2.4,35.0,940.0,850.09,602.69
2017,6,7,14,15,858.0,132.5,2.4,34.5,912.5,821.67,585.51
2017,6,7,14,30,851.0,131.0,2.4,34.0,885.0,790.45,567.32
2017,6,7,14,45,824.0,139.5,2.45,34.0,846.5,755.02,545.34
2017,6,7,15,0,797.0,148.0,2.5,34.0,808.0,713.84,517.67
2017,6,7,15,15,784.5,145.0,2.55,34.0,768.0,671.03,488.71
2017,6,7,15,30,772.0,142.0,2.6,34.0,728.0,626.75,458.03
2017,6,7,15,45,755.0,139.0,2.65,34.0,683.0,578.61,423.85
2017,6,7,16,0,738.0,136.0,2.7,34.0,638.0,528.89,387.64
2017,6,7,16,15,717.0,131.5,2.7,33.5,589.0,476.19,348.9
2017,6,7,16,30,696.0,127.0,2.7,33.0,540.0,423.94,309.25
2017,6,7,16,45,669.0,121.5,2.7,33.0,488.5,369.23,266.1
2017,6,7,17,0,642.0,116.0,2.7,33.0,437.0,316.2,223.3
2017,6,7,17,15,606.5,109.0,2.5,32.0,384.0,261.54,179.57
2017,6,7,17,30,571.0,102.0,2.3,31.0,331.0,210.15,138.32
2017,6,7,17,45,525.0,93.0,2.1,30.5,279.0,158.98,98.67
2017,6,7,18,0,479.0,84.0,1.9,30.0,227.0,112.92,66.33
2017,6,7,18,15,413.0,73.0,1.8,29.0,178.0,68.24,41.59
2017,6,7,18,30,347.0,62.0,1.7,28.0,129.0,46.89,33.86
2017,6,7,18,45,256.0,46.5,1.6,27.5,88.0,35.71,24.0
2017,6,7,19,0,165.0,31.0,1.5,27.0,47.0,24.16,12.9
2017,6,7,19,15,82.5,15.5,1.5,26.5,23.5,12.22,0.0
2017,6,7,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.0,16.5,2.0,21.5,22.0,13.55,0.0
2017,6,8,6,0,120.0,33.0,2.3,22.0,44.0,26.53,15.21
2017,6,8,6,15,200.5,51.5,2.4,22.5,84.5,39.43,27.73
2017,6,8,6,30,281.0,70.0,2.5,23.0,125.0,52.7,39.62
2017,6,8,6,45,347.0,83.5,2.65,24.0,173.0,74.45,48.79
2017,6,8,7,0,413.0,97.0,2.8,25.0,221.0,115.89,72.87
2017,6,8,7,15,461.0,107.5,2.75,25.5,272.0,159.85,104.42
2017,6,8,7,30,509.0,118.0,2.7,26.0,323.0,209.09,143.05
2017,6,8,7,45,543.0,127.0,2.65,27.0,374.5,258.31,183.02
2017,6,8,8,0,577.0,136.0,2.6,28.0,426.0,312.94,227.0
2017,6,8,8,15,605.0,143.0,2.4,28.5,476.5,364.19,268.03
2017,6,8,8,30,633.0,150.0,2.2,29.0,527.0,417.37,309.33
2017,6,8,8,45,651.0,157.5,2.0,29.5,574.0,467.73,347.21
2017,6,8,9,0,669.0,165.0,1.8,30.0,621.0,518.4,383.8
2017,6,8,9,15,686.5,170.0,1.6,30.0,665.0,566.54,417.98
2017,6,8,9,30,704.0,175.0,1.4,30.0,709.0,614.36,450.62
2017,6,8,9,45,712.0,182.0,1.25,30.5,747.0,657.04,477.82
2017,6,8,10,0,720.0,189.0,1.1,31.0,785.0,698.13,502.82
2017,6,8,10,15,730.5,192.0,1.05,31.0,818.5,735.57,526.68
2017,6,8,10,30,741.0,195.0,1.0,31.0,852.0,771.16,548.81
2017,6,8,10,45,749.0,197.5,1.0,31.5,879.0,798.57,564.9
2017,6,8,11,0,757.0,200.0,1.0,32.0,906.0,826.61,580.82
2017,6,8,11,15,762.5,201.5,1.0,32.0,925.5,849.05,594.0
2017,6,8,11,30,768.0,203.0,1.0,32.0,945.0,868.67,605.48
2017,6,8,11,45,770.0,205.5,1.0,32.5,956.5,883.16,612.6
2017,6,8,12,0,772.0,208.0,1.0,33.0,968.0,894.57,617.93
2017,6,8,12,15,773.0,208.0,1.0,33.0,972.0,899.83,620.85
2017,6,8,12,30,774.0,208.0,1.0,33.0,976.0,902.15,622.15
2017,6,8,12,45,561.5,332.0,1.05,33.5,888.5,831.16,574.0
2017,6,8,13,0,349.0,456.0,1.1,34.0,801.0,744.8,514.61
2017,6,8,13,15,560.0,328.5,1.15,34.0,873.5,816.74,567.08
2017,6,8,13,30,771.0,201.0,1.2,34.0,946.0,869.43,604.19
2017,6,8,13,45,767.0,198.5,1.25,34.0,926.5,850.13,592.7
2017,6,8,14,0,763.0,196.0,1.3,34.0,907.0,827.93,580.15
2017,6,8,14,15,755.5,193.5,1.35,34.0,880.5,800.13,563.83
2017,6,8,14,30,748.0,191.0,1.4,34.0,854.0,769.87,545.26
2017,6,8,14,45,753.0,178.5,1.5,34.0,824.0,737.68,525.87
2017,6,8,15,0,758.0,166.0,1.6,34.0,794.0,702.45,503.9
2017,6,8,15,15,745.5,162.5,1.65,33.5,755.0,660.71,477.27
2017,6,8,15,30,733.0,159.0,1.7,33.0,716.0,617.74,449.01
2017,6,8,15,45,720.5,153.0,1.75,33.0,672.5,570.72,416.23
2017,6,8,16,0,708.0,147.0,1.8,33.0,629.0,522.87,381.9
2017,6,8,16,15,687.0,142.0,1.8,32.5,581.0,471.17,344.33
2017,6,8,16,30,666.0,137.0,1.8,32.0,533.0,419.98,305.9
2017,6,8,16,45,642.5,129.5,1.85,32.0,483.0,366.39,264.1
2017,6,8,17,0,619.0,122.0,1.9,32.0,433.0,314.18,222.3
2017,6,8,17,15,583.5,115.0,1.8,31.5,380.5,260.81,179.52
2017,6,8,17,30,548.0,108.0,1.7,31.0,328.0,210.75,139.33
2017,6,8,17,45,504.5,98.0,1.6,30.5,277.0,160.44,100.52
2017,6,8,18,0,461.0,88.0,1.5,30.0,226.0,113.15,67.1
2017,6,8,18,15,395.5,76.0,1.4,29.0,177.5,70.23,43.37
2017,6,8,18,30,330.0,64.0,1.3,28.0,129.0,48.31,35.06
2017,6,8,18,45,243.5,48.5,1.25,27.5,88.0,37.21,25.26
2017,6,8,19,0,157.0,33.0,1.2,27.0,47.0,25.71,14.21
2017,6,8,19,15,78.5,16.5,1.3,26.5,23.5,13.01,0.0
2017,6,8,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,9.0,2.3,22.5,9.0,7.91,0.0
2017,6,9,6,0,0.0,18.0,2.6,23.0,18.0,15.84,6.77
2017,6,9,6,15,0.0,35.5,2.85,23.5,35.5,31.21,20.69
2017,6,9,6,30,0.0,53.0,3.1,24.0,53.0,45.92,33.68
2017,6,9,6,45,0.0,73.5,3.4,24.5,73.5,63.05,46.26
2017,6,9,7,0,0.0,94.0,3.7,25.0,94.0,80.67,60.66
2017,6,9,7,15,26.5,125.0,3.75,25.0,135.5,109.79,83.07
2017,6,9,7,30,53.0,156.0,3.8,25.0,177.0,143.71,109.2
2017,6,9,7,45,81.0,184.0,3.9,25.5,222.0,179.24,136.35
2017,6,9,8,0,109.0,212.0,4.0,26.0,267.0,218.9,166.76
2017,6,9,8,15,348.5,189.5,3.95,26.5,391.5,301.28,227.26
2017,6,9,8,30,588.0,167.0,3.9,27.0,516.0,412.02,310.6
2017,6,9,8,45,439.0,232.0,3.85,27.5,505.0,426.34,322.61
2017,6,9,9,0,290.0,297.0,3.8,28.0,494.0,424.07,320.46
2017,6,9,9,15,242.5,328.0,3.7,28.0,500.5,439.65,331.57
2017,6,9,9,30,195.0,359.0,3.6,28.0,507.0,446.78,335.86
2017,6,9,9,45,203.5,372.5,3.5,28.5,534.5,474.75,355.19
2017,6,9,10,0,212.0,386.0,3.4,29.0,562.0,502.72,374.11
2017,6,9,10,15,120.5,366.5,3.35,29.0,467.5,426.47,317.3
2017,6,9,10,30,29.0,347.0,3.3,29.0,373.0,337.33,250.24
2017,6,9,10,45,78.0,406.0,3.25,29.5,478.5,432.38,319.56
2017,6,9,11,0,127.0,465.0,3.2,30.0,584.0,536.0,392.26
2017,6,9,11,15,273.5,440.0,3.15,30.0,702.0,647.8,472.54
2017,6,9,11,30,420.0,415.0,3.1,30.0,820.0,762.96,552.75
2017,6,9,11,45,293.5,459.5,3.1,30.0,744.5,694.21,502.42
2017,6,9,12,0,167.0,504.0,3.1,30.0,669.0,620.0,448.66
2017,6,9,12,15,256.0,483.5,3.0,30.0,737.5,688.37,497.58
2017,6,9,12,30,345.0,463.0,2.9,30.0,806.0,750.6,540.72
2017,6,9,12,45,314.5,474.0,2.85,30.5,785.5,732.38,526.04
2017,6,9,13,0,284.0,485.0,2.8,31.0,765.0,712.79,511.05
2017,6,9,13,15,278.0,480.0,2.65,31.0,752.0,699.3,501.54
2017,6,9,13,30,272.0,475.0,2.5,31.0,739.0,684.6,491.19
2017,6,9,13,45,506.5,339.5,2.4,31.0,817.0,761.06,548.42
2017,6,9,14,0,741.0,204.0,2.3,31.0,895.0,820.79,592.6
2017,6,9,14,15,478.5,320.0,2.15,31.0,761.5,694.4,501.81
2017,6,9,14,30,216.0,436.0,2.0,31.0,628.0,568.92,411.08
2017,6,9,14,45,221.0,417.0,1.95,31.0,607.0,546.77,397.07
2017,6,9,15,0,226.0,398.0,1.9,31.0,586.0,523.51,381.47
2017,6,9,15,15,435.5,301.0,1.85,30.5,640.0,575.67,422.31
2017,6,9,15,30,645.0,204.0,1.8,30.0,694.0,603.21,444.31
2017,6,9,15,45,478.0,248.5,1.8,30.0,599.5,511.93,378.0
2017,6,9,16,0,311.0,293.0,1.8,30.0,505.0,432.25,319.96
2017,6,9,16,15,435.5,236.0,1.75,29.5,509.0,428.6,317.88
2017,6,9,16,30,560.0,179.0,1.7,29.0,513.0,408.49,301.67
2017,6,9,16,45,533.0,169.5,1.65,29.0,463.5,357.24,261.5
2017,6,9,17,0,506.0,160.0,1.6,29.0,414.0,307.92,222.19
2017,6,9,17,15,469.0,149.5,1.55,28.5,363.5,257.23,182.07
2017,6,9,17,30,432.0,139.0,1.5,28.0,313.0,210.12,144.74
2017,6,9,17,45,386.0,125.0,1.5,28.0,263.5,162.6,108.18
2017,6,9,18,0,340.0,111.0,1.5,28.0,214.0,120.24,77.98
2017,6,9,18,15,280.5,94.0,1.6,27.5,167.0,82.09,55.34
2017,6,9,18,30,221.0,77.0,1.7,27.0,120.0,59.23,44.39
2017,6,9,18,45,152.5,55.5,1.8,26.5,81.0,43.46,30.58
2017,6,9,19,0,84.0,34.0,1.9,26.0,42.0,27.22,15.56
2017,6,9,19,15,42.0,17.0,2.15,25.5,21.0,13.93,0.0
2017,6,9,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,10,5,45,42.5,17.0,2.0,20.5,21.0,13.92,0.0
2017,6,10,6,0,85.0,34.0,2.2,21.0,42.0,27.2,15.83
2017,6,10,6,15,158.5,54.5,2.4,21.5,81.5,42.75,30.66
2017,6,10,6,30,232.0,75.0,2.6,22.0,121.0,57.88,44.22
2017,6,10,6,45,298.0,90.5,2.8,23.0,168.0,77.46,52.73
2017,6,10,7,0,364.0,106.0,3.0,24.0,215.0,117.53,76.56
2017,6,10,7,15,413.0,118.5,3.05,24.5,265.5,160.38,107.33
2017,6,10,7,30,462.0,131.0,3.1,25.0,316.0,208.69,145.09
2017,6,10,7,45,505.5,138.5,3.2,25.5,368.5,256.59,184.0
2017,6,10,8,0,549.0,146.0,3.3,26.0,421.0,308.71,226.51
2017,6,10,8,15,578.0,153.5,3.25,26.5,471.0,361.66,269.39
2017,6,10,8,30,607.0,161.0,3.2,27.0,521.0,414.25,311.06
2017,6,10,8,45,635.5,164.0,3.2,27.5,570.0,464.38,349.97
2017,6,10,9,0,664.0,167.0,3.2,28.0,619.0,515.85,388.85
2017,6,10,9,15,472.0,255.5,3.15,28.5,588.0,513.4,385.56
2017,6,10,9,30,280.0,344.0,3.1,29.0,557.0,490.25,365.89
2017,6,10,9,45,186.5,367.5,3.1,29.5,512.5,458.61,341.09
2017,6,10,10,0,93.0,391.0,3.1,30.0,468.0,417.99,309.25
2017,6,10,10,15,424.0,288.0,3.1,30.5,660.5,591.36,438.6
2017,6,10,10,30,755.0,185.0,3.1,31.0,853.0,768.39,564.32
2017,6,10,10,45,483.0,325.5,3.15,31.5,757.5,702.05,511.09
2017,6,10,11,0,211.0,466.0,3.2,32.0,662.0,606.38,438.26
2017,6,10,11,15,211.0,477.0,3.2,32.5,676.5,622.38,448.44
2017,6,10,11,30,211.0,488.0,3.2,33.0,691.0,637.43,457.31
2017,6,10,11,45,254.5,484.0,3.25,33.5,733.0,681.67,487.04
2017,6,10,12,0,298.0,480.0,3.3,34.0,775.0,720.26,512.57
2017,6,10,12,15,297.0,483.0,3.35,34.0,777.5,724.41,515.15
2017,6,10,12,30,296.0,486.0,3.4,34.0,780.0,727.05,516.97
2017,6,10,12,45,240.5,495.0,3.45,34.0,733.5,679.2,483.98
2017,6,10,13,0,185.0,504.0,3.5,34.0,687.0,635.88,453.89
2017,6,10,13,15,219.5,492.0,3.55,34.0,706.5,652.76,466.76
2017,6,10,13,30,254.0,480.0,3.6,34.0,726.0,673.18,481.6
2017,6,10,13,45,300.0,454.5,3.7,34.5,739.0,683.46,489.25
2017,6,10,14,0,346.0,429.0,3.8,35.0,752.0,690.67,494.81
2017,6,10,14,15,554.5,304.5,3.85,35.0,804.5,741.48,534.66
2017,6,10,14,30,763.0,180.0,3.9,35.0,857.0,771.22,559.62
2017,6,10,14,45,759.5,173.5,3.95,35.0,825.0,737.69,536.99
2017,6,10,15,0,756.0,167.0,4.0,35.0,793.0,701.73,512.68
2017,6,10,15,15,743.0,163.5,4.05,34.5,754.5,659.83,484.65
2017,6,10,15,30,730.0,160.0,4.1,34.0,716.0,616.75,455.08
2017,6,10,15,45,708.5,158.5,4.2,34.0,671.0,568.82,420.43
2017,6,10,16,0,687.0,157.0,4.3,34.0,626.0,520.83,384.91
2017,6,10,16,15,526.0,195.0,4.4,33.5,538.0,437.37,323.43
2017,6,10,16,30,365.0,233.0,4.5,33.0,450.0,367.42,271.7
2017,6,10,16,45,471.5,185.0,4.6,33.0,439.0,347.06,253.97
2017,6,10,17,0,578.0,137.0,4.7,33.0,428.0,314.4,224.71
2017,6,10,17,15,541.5,128.5,4.7,32.5,376.0,259.5,180.63
2017,6,10,17,30,505.0,120.0,4.7,32.0,324.0,210.26,141.03
2017,6,10,17,45,456.0,109.5,4.75,31.5,273.0,161.1,103.22
2017,6,10,18,0,407.0,99.0,4.8,31.0,222.0,117.32,72.39
2017,6,10,18,15,341.5,85.5,4.65,30.0,174.5,76.2,48.85
2017,6,10,18,30,276.0,72.0,4.5,29.0,127.0,54.13,39.79
2017,6,10,18,45,195.0,54.0,4.4,28.5,87.0,42.52,29.55
2017,6,10,19,0,114.0,36.0,4.3,28.0,47.0,28.75,16.67
2017,6,10,19,15,57.0,18.0,4.15,27.5,23.5,14.72,0.0
2017,6,10,19,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,5,45,62.0,17.5,2.75,21.5,23.0,14.31,0.0
2017,6,11,6,0,124.0,35.0,2.9,22.0,46.0,28.0,16.36
2017,6,11,6,15,218.0,51.5,3.05,22.5,87.5,39.48,27.76
2017,6,11,6,30,312.0,68.0,3.2,23.0,129.0,51.3,38.41
2017,6,11,6,45,387.5,78.5,3.35,24.0,178.5,70.63,45.46
2017,6,11,7,0,463.0,89.0,3.5,25.0,228.0,112.65,68.52
2017,6,11,7,15,512.5,97.5,3.55,25.5,280.0,159.58,102.09
2017,6,11,7,30,562.0,106.0,3.6,26.0,332.0,210.14,141.94
2017,6,11,7,45,608.5,109.5,3.7,26.5,386.0,260.74,183.56
2017,6,11,8,0,655.0,113.0,3.8,27.0,440.0,315.83,229.08
2017,6,11,8,15,426.5,187.0,3.75,27.5,409.5,329.65,246.41
2017,6,11,8,30,198.0,261.0,3.7,28.0,379.0,315.43,238.56
2017,6,11,8,45,258.5,275.0,3.65,28.5,442.5,371.73,280.7
2017,6,11,9,0,319.0,289.0,3.6,29.0,506.0,431.78,324.94
2017,6,11,9,15,286.5,319.5,3.55,29.5,524.5,457.07,342.44
2017,6,11,9,30,254.0,350.0,3.5,30.0,543.0,478.77,356.8
2017,6,11,9,45,283.5,363.5,3.5,30.5,589.5,523.54,388.21
2017,6,11,10,0,313.0,377.0,3.5,31.0,636.0,569.73,420.03
2017,6,11,10,15,580.5,254.5,3.5,31.5,759.5,678.03,499.75
2017,6,11,10,30,848.0,132.0,3.5,32.0,883.0,786.28,576.06
2017,6,11,10,45,857.5,131.5,3.5,32.5,910.5,817.63,594.44
2017,6,11,11,0,867.0,131.0,3.5,33.0,938.0,846.33,611.39
2017,6,11,11,15,871.0,132.0,3.5,33.0,958.0,868.85,625.45
2017,6,11,11,30,875.0,133.0,3.5,33.0,978.0,888.16,637.47
2017,6,11,11,45,876.5,134.5,3.5,33.5,989.5,902.4,644.92
2017,6,11,12,0,878.0,136.0,3.5,34.0,1001.0,913.25,650.25
2017,6,11,12,15,878.5,136.0,3.5,34.0,1005.0,918.55,653.43
2017,6,11,12,30,879.0,136.0,3.5,34.0,1009.0,920.66,654.69
2017,6,11,12,45,878.0,136.0,3.5,34.5,1005.0,918.33,651.89
2017,6,11,13,0,877.0,136.0,3.5,35.0,1001.0,912.83,647.18
2017,6,11,13,15,875.0,135.0,3.5,35.0,989.5,902.25,640.66
2017,6,11,13,30,873.0,134.0,3.5,35.0,978.0,888.28,632.08
2017,6,11,13,45,868.5,133.5,3.5,35.0,958.5,869.28,620.3
2017,6,11,14,0,864.0,133.0,3.5,35.0,939.0,847.09,606.51
2017,6,11,14,15,857.5,131.5,3.5,35.0,912.0,819.33,589.06
2017,6,11,14,30,851.0,130.0,3.5,35.0,885.0,788.75,569.72
2017,6,11,14,45,841.5,128.5,3.55,35.0,851.5,753.27,547.21
2017,6,11,15,0,832.0,127.0,3.6,35.0,818.0,715.52,522.17
2017,6,11,15,15,821.0,124.5,3.6,35.0,778.5,676.26,494.85
2017,6,11,15,30,810.0,122.0,3.6,35.0,739.0,632.15,463.67
2017,6,11,15,45,604.0,196.0,3.65,35.0,640.5,541.56,397.37
2017,6,11,16,0,398.0,270.0,3.7,35.0,542.0,459.18,336.73
2017,6,11,16,15,568.5,190.0,3.7,34.5,546.5,453.93,333.35
2017,6,11,16,30,739.0,110.0,3.7,34.0,551.0,429.91,313.7
2017,6,11,16,45,711.5,106.5,3.75,34.0,499.5,372.91,268.42
2017,6,11,17,0,684.0,103.0,3.8,34.0,448.0,319.41,224.87
2017,6,11,17,15,650.5,97.0,3.65,33.5,395.0,263.98,179.79
2017,6,11,17,30,617.0,91.0,3.5,33.0,342.0,211.5,137.04
2017,6,11,17,45,568.5,84.5,3.4,32.5,289.0,159.47,96.69
2017,6,11,18,0,520.0,78.0,3.3,32.0,236.0,112.72,63.96
2017,6,11,18,15,454.0,68.5,3.1,31.0,186.5,68.36,39.97
2017,6,11,18,30,388.0,59.0,2.9,30.0,137.0,44.67,31.75
2017,6,11,18,45,291.0,46.0,2.7,29.5,94.5,35.33,23.53
2017,6,11,19,0,194.0,33.0,2.5,29.0,52.0,25.72,14.34
2017,6,11,19,15,97.0,16.5,2.7,28.5,26.0,12.99,0.0
2017,6,11,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,5,45,97.5,16.5,1.8,22.5,25.5,13.03,0.0
2017,6,12,6,0,195.0,33.0,2.1,23.0,51.0,25.78,14.53
2017,6,12,6,15,297.0,45.5,2.2,23.5,93.5,35.03,23.91
