Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,6,30,399.0,58.0,2.3,24.0,136.0,45.4,33.23
2017,6,12,6,45,199.5,64.5,2.45,24.5,103.5,56.81,37.6
2017,6,12,7,0,0.0,71.0,2.6,25.0,71.0,62.19,45.57
2017,6,12,7,15,320.5,79.0,2.6,25.5,207.5,113.45,73.2
2017,6,12,7,30,641.0,87.0,2.6,26.0,344.0,209.4,138.13
2017,6,12,7,45,682.5,89.5,2.6,27.0,399.0,262.17,181.51
2017,6,12,8,0,724.0,92.0,2.6,28.0,454.0,321.15,229.8
2017,6,12,8,15,748.0,96.0,2.6,28.5,506.0,375.54,274.6
2017,6,12,8,30,772.0,100.0,2.6,29.0,558.0,431.14,319.1
2017,6,12,8,45,540.0,196.0,2.6,29.5,529.5,442.34,329.8
2017,6,12,9,0,308.0,292.0,2.6,30.0,501.0,428.05,319.02
2017,6,12,9,15,319.0,311.5,2.6,30.0,541.5,468.58,348.69
2017,6,12,9,30,330.0,331.0,2.6,30.0,582.0,509.29,377.73
2017,6,12,9,45,602.0,219.0,2.6,30.5,706.0,613.68,454.63
2017,6,12,10,0,874.0,107.0,2.6,31.0,830.0,723.94,533.81
2017,6,12,10,15,882.0,109.0,2.65,31.5,864.0,762.75,557.74
2017,6,12,10,30,890.0,111.0,2.7,32.0,898.0,799.08,580.0
2017,6,12,10,45,897.0,111.0,2.75,32.5,925.5,830.11,598.56
2017,6,12,11,0,904.0,111.0,2.8,33.0,953.0,858.24,615.12
2017,6,12,11,15,908.0,112.0,2.85,33.0,973.0,881.66,629.85
2017,6,12,11,30,912.0,113.0,2.9,33.0,993.0,901.76,642.5
2017,6,12,11,45,906.0,119.0,3.0,33.5,1003.0,914.09,649.26
2017,6,12,12,0,900.0,125.0,3.1,34.0,1013.0,922.65,653.72
2017,6,12,12,15,651.0,280.5,3.15,34.0,924.5,860.62,612.09
2017,6,12,12,30,402.0,436.0,3.2,34.0,836.0,776.02,550.53
2017,6,12,12,45,651.5,280.0,3.25,34.5,924.5,860.89,612.65
2017,6,12,13,0,901.0,124.0,3.3,35.0,1013.0,923.34,653.14
2017,6,12,13,15,898.5,123.5,3.35,35.0,1001.0,912.52,646.3
2017,6,12,13,30,896.0,123.0,3.4,35.0,989.0,898.24,637.86
2017,6,12,13,45,602.0,283.5,3.5,35.5,860.5,790.14,564.07
2017,6,12,14,0,308.0,444.0,3.6,36.0,732.0,672.29,478.31
2017,6,12,14,15,239.5,442.5,3.65,36.0,662.5,606.28,433.48
2017,6,12,14,30,171.0,441.0,3.7,36.0,593.0,538.04,386.18
2017,6,12,14,45,274.0,399.0,3.75,36.0,631.5,574.48,414.26
2017,6,12,15,0,377.0,357.0,3.8,36.0,670.0,598.34,432.82
2017,6,12,15,15,592.5,242.0,3.85,35.5,706.5,630.31,459.63
2017,6,12,15,30,808.0,127.0,3.9,35.0,743.0,635.7,467.04
2017,6,12,15,45,558.5,210.5,3.95,35.0,624.5,527.84,387.86
2017,6,12,16,0,309.0,294.0,4.0,35.0,506.0,432.12,317.28
2017,6,12,16,15,524.0,204.0,4.05,34.5,531.0,444.56,327.11
2017,6,12,16,30,739.0,114.0,4.1,34.0,556.0,433.87,317.04
2017,6,12,16,45,712.5,109.5,4.2,34.0,504.0,376.33,271.3
2017,6,12,17,0,686.0,105.0,4.3,34.0,452.0,322.2,227.23
2017,6,12,17,15,652.0,99.5,4.25,33.5,398.5,266.96,182.26
2017,6,12,17,30,618.0,94.0,4.2,33.0,345.0,214.7,139.67
2017,6,12,17,45,571.0,86.5,4.2,32.5,292.0,161.95,98.63
2017,6,12,18,0,524.0,79.0,4.2,32.0,239.0,114.33,65.07
2017,6,12,18,15,458.0,69.5,4.1,31.0,189.0,69.69,40.81
2017,6,12,18,30,392.0,60.0,4.0,30.0,139.0,45.41,32.38
2017,6,12,18,45,297.0,47.0,3.9,29.5,96.0,36.1,24.18
2017,6,12,19,0,202.0,34.0,3.8,29.0,53.0,26.5,15.02
2017,6,12,19,15,101.0,17.0,3.75,28.5,26.5,13.39,0.0
2017,6,12,19,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,5,45,90.5,16.5,2.2,23.5,24.5,13.02,0.0
2017,6,13,6,0,181.0,33.0,2.5,24.0,49.0,25.76,14.41
2017,6,13,6,15,280.0,46.0,2.65,24.5,91.0,35.38,24.08
2017,6,13,6,30,379.0,59.0,2.8,25.0,133.0,44.72,32.5
2017,6,13,6,45,469.0,64.5,3.0,26.0,185.0,62.06,37.12
2017,6,13,7,0,559.0,70.0,3.2,27.0,237.0,105.61,58.76
2017,6,13,7,15,293.5,108.5,3.3,27.5,197.5,134.1,90.24
2017,6,13,7,30,28.0,147.0,3.4,28.0,158.0,131.04,98.7
2017,6,13,7,45,160.5,172.0,3.5,28.5,250.5,190.32,140.9
2017,6,13,8,0,293.0,197.0,3.6,29.0,343.0,265.83,196.69
2017,6,13,8,15,291.5,222.0,3.6,29.5,381.0,305.38,227.79
2017,6,13,8,30,290.0,247.0,3.6,30.0,419.0,344.44,257.78
2017,6,13,8,45,552.5,173.0,3.65,30.5,536.0,429.96,321.58
2017,6,13,9,0,815.0,99.0,3.7,31.0,653.0,532.92,398.5
2017,6,13,9,15,828.0,101.5,3.7,31.5,697.0,581.61,434.29
2017,6,13,9,30,841.0,104.0,3.7,32.0,741.0,629.19,468.43
2017,6,13,9,45,853.5,104.5,3.75,32.5,781.0,673.24,499.34
2017,6,13,10,0,866.0,105.0,3.8,33.0,821.0,715.64,528.34
2017,6,13,10,15,873.0,106.5,3.85,33.0,854.0,752.98,553.19
2017,6,13,10,30,880.0,108.0,3.9,33.0,887.0,787.82,575.94
2017,6,13,10,45,888.0,107.5,3.95,33.5,914.5,818.93,594.88
2017,6,13,11,0,896.0,107.0,4.0,34.0,942.0,847.24,611.84
2017,6,13,11,15,612.5,282.0,4.05,34.0,858.5,795.9,574.16
2017,6,13,11,30,329.0,457.0,4.1,34.0,775.0,716.03,513.09
2017,6,13,11,45,590.0,304.0,4.2,34.5,882.5,816.12,586.77
2017,6,13,12,0,851.0,151.0,4.3,35.0,990.0,900.96,644.25
2017,6,13,12,15,607.5,301.5,4.35,35.0,901.5,839.63,600.73
2017,6,13,12,30,364.0,452.0,4.4,35.0,813.0,756.18,538.93
2017,6,13,12,45,613.0,297.0,4.5,35.5,902.5,840.94,601.95
2017,6,13,13,0,862.0,142.0,4.6,36.0,992.0,903.86,644.59
2017,6,13,13,15,859.0,141.0,4.6,36.0,980.0,892.68,637.16
2017,6,13,13,30,856.0,140.0,4.6,36.0,968.0,878.2,628.11
2017,6,13,13,45,857.5,135.0,4.7,36.0,950.0,860.79,617.58
2017,6,13,14,0,859.0,130.0,4.8,36.0,932.0,839.95,604.86
2017,6,13,14,15,540.5,283.0,4.85,36.0,783.0,710.2,514.07
2017,6,13,14,30,222.0,436.0,4.9,36.0,634.0,573.16,413.43
2017,6,13,14,45,532.5,275.5,5.0,36.0,725.0,661.59,482.64
2017,6,13,15,0,843.0,115.0,5.1,36.0,816.0,712.64,523.79
2017,6,13,15,15,498.0,239.0,5.1,36.0,648.0,562.51,413.29
2017,6,13,15,30,153.0,363.0,5.1,36.0,480.0,423.88,309.76
2017,6,13,15,45,211.5,333.0,5.2,36.0,484.5,422.95,310.56
2017,6,13,16,0,270.0,303.0,5.3,36.0,489.0,418.93,308.16
2017,6,13,16,15,509.0,203.0,5.3,35.5,520.5,436.52,321.67
2017,6,13,16,30,748.0,103.0,5.3,35.0,552.0,428.04,313.11
2017,6,13,16,45,716.5,101.5,5.35,34.5,499.5,373.17,269.57
2017,6,13,17,0,685.0,100.0,5.4,34.0,447.0,317.78,224.79
2017,6,13,17,15,652.0,95.0,5.35,33.5,394.5,263.37,180.11
2017,6,13,17,30,619.0,90.0,5.3,33.0,342.0,211.82,137.76
2017,6,13,17,45,565.0,85.0,5.3,32.5,289.0,160.1,97.6
2017,6,13,18,0,511.0,80.0,5.3,32.0,236.0,114.31,65.57
2017,6,13,18,15,444.0,70.5,5.15,31.5,187.0,70.39,41.42
2017,6,13,18,30,377.0,61.0,5.0,31.0,138.0,46.09,32.8
2017,6,13,18,45,276.5,48.0,4.85,30.5,95.5,36.8,24.64
2017,6,13,19,0,176.0,35.0,4.7,30.0,53.0,27.23,15.57
2017,6,13,19,15,88.0,17.5,4.5,29.5,26.5,13.77,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,5,45,53.5,17.5,3.3,24.5,22.5,14.3,0.0
2017,6,14,6,0,107.0,35.0,3.4,25.0,45.0,27.96,16.01
2017,6,14,6,15,196.5,52.0,3.6,25.5,85.0,41.06,28.68
2017,6,14,6,30,286.0,69.0,3.8,26.0,125.0,51.98,38.48
2017,6,14,6,45,355.5,81.5,4.05,26.5,173.0,70.71,46.18
2017,6,14,7,0,425.0,94.0,4.3,27.0,221.0,111.69,68.91
2017,6,14,7,15,224.0,119.0,4.4,27.5,187.5,131.77,91.4
2017,6,14,7,30,23.0,144.0,4.5,28.0,154.0,128.53,97.0
2017,6,14,7,45,319.0,133.5,4.6,28.5,292.0,200.55,144.31
2017,6,14,8,0,615.0,123.0,4.7,29.0,430.0,309.61,223.75
2017,6,14,8,15,642.5,128.5,4.7,29.5,480.5,361.16,265.94
2017,6,14,8,30,670.0,134.0,4.7,30.0,531.0,414.52,308.69
2017,6,14,8,45,490.0,212.5,4.7,30.5,516.0,431.31,323.28
2017,6,14,9,0,310.0,291.0,4.7,31.0,501.0,427.43,320.15
2017,6,14,9,15,536.5,216.0,4.7,31.5,610.5,513.65,385.0
2017,6,14,9,30,763.0,141.0,4.7,32.0,720.0,615.27,460.15
2017,6,14,9,45,542.0,257.5,4.7,32.5,680.0,605.0,448.69
2017,6,14,10,0,321.0,374.0,4.7,33.0,640.0,571.46,420.08
2017,6,14,10,15,569.0,259.5,4.7,33.5,754.0,672.05,494.61
2017,6,14,10,30,817.0,145.0,4.7,34.0,868.0,776.81,569.38
2017,6,14,10,45,825.5,145.5,4.75,34.5,895.0,802.15,584.27
2017,6,14,11,0,834.0,146.0,4.8,35.0,922.0,830.16,601.3
2017,6,14,11,15,569.5,305.0,4.8,35.0,840.5,779.0,562.27
2017,6,14,11,30,305.0,464.0,4.8,35.0,759.0,701.25,502.63
2017,6,14,11,45,217.5,482.0,4.85,35.5,694.0,640.57,458.79
2017,6,14,12,0,130.0,500.0,4.9,36.0,629.0,582.08,415.81
2017,6,14,12,15,187.5,499.5,4.9,36.0,685.5,634.62,453.31
2017,6,14,12,30,245.0,499.0,4.9,36.0,742.0,686.57,489.58
2017,6,14,12,45,148.5,473.5,4.9,36.5,620.5,575.92,411.27
2017,6,14,13,0,52.0,448.0,4.9,37.0,499.0,458.17,327.17
2017,6,14,13,15,451.5,295.0,4.9,37.0,732.5,688.11,497.06
2017,6,14,13,30,851.0,142.0,4.9,37.0,966.0,875.41,626.2
2017,6,14,13,45,501.0,306.0,4.9,37.0,788.5,724.82,520.58
2017,6,14,14,0,151.0,470.0,4.9,37.0,611.0,559.94,400.13
2017,6,14,14,15,85.5,393.0,4.9,37.0,473.0,426.3,307.15
2017,6,14,14,30,20.0,316.0,4.9,37.0,335.0,297.5,214.68
2017,6,14,14,45,81.5,360.0,4.95,37.0,429.0,386.14,280.13
2017,6,14,15,0,143.0,404.0,5.0,37.0,523.0,469.57,340.21
2017,6,14,15,15,137.0,383.0,5.0,37.0,492.5,439.31,318.93
2017,6,14,15,30,131.0,362.0,5.0,37.0,462.0,409.13,297.85
2017,6,14,15,45,235.5,324.5,5.05,37.0,491.5,429.72,314.25
2017,6,14,16,0,340.0,287.0,5.1,37.0,521.0,442.98,324.28
2017,6,14,16,15,232.5,276.5,5.05,36.5,431.5,359.53,263.78
2017,6,14,16,30,125.0,266.0,5.0,36.0,342.0,288.75,212.39
2017,6,14,16,45,364.5,198.0,5.0,35.5,389.0,315.89,230.24
2017,6,14,17,0,604.0,130.0,5.0,35.0,436.0,318.02,225.45
2017,6,14,17,15,568.0,122.5,4.9,34.5,384.5,264.96,182.74
2017,6,14,17,30,532.0,115.0,4.8,34.0,333.0,213.23,141.3
2017,6,14,17,45,494.5,103.5,4.7,33.5,282.5,163.54,102.67
2017,6,14,18,0,457.0,92.0,4.6,33.0,232.0,117.87,70.08
2017,6,14,18,15,391.5,80.0,4.35,32.0,183.0,74.97,45.89
2017,6,14,18,30,326.0,68.0,4.1,31.0,134.0,51.16,37.02
2017,6,14,18,45,245.5,52.0,3.9,30.5,93.0,39.78,27.11
2017,6,14,19,0,165.0,36.0,3.7,30.0,52.0,27.98,16.23
2017,6,14,19,15,82.5,18.0,3.65,29.5,26.0,14.15,0.0
2017,6,14,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,14.0,3.05,24.5,14.0,12.34,0.0
2017,6,15,6,0,0.0,28.0,3.2,25.0,28.0,24.28,13.14
2017,6,15,6,15,24.0,50.0,3.35,25.5,55.0,41.56,29.09
2017,6,15,6,30,48.0,72.0,3.5,26.0,82.0,58.63,44.08
2017,6,15,6,45,78.0,93.0,3.65,26.5,114.0,75.6,54.76
2017,6,15,7,0,108.0,114.0,3.8,27.0,146.0,102.09,73.3
2017,6,15,7,15,99.5,137.0,3.9,27.5,171.5,128.23,93.84
2017,6,15,7,30,91.0,160.0,4.0,28.0,197.0,154.02,114.54
2017,6,15,7,45,110.0,186.0,4.15,28.5,236.5,187.69,140.41
2017,6,15,8,0,129.0,212.0,4.3,29.0,276.0,224.15,168.37
2017,6,15,8,15,132.5,237.0,4.35,29.5,309.5,256.13,192.88
2017,6,15,8,30,136.0,262.0,4.4,30.0,343.0,288.43,217.19
2017,6,15,8,45,207.0,279.5,4.45,30.5,414.5,347.21,260.85
2017,6,15,9,0,278.0,297.0,4.5,31.0,486.0,415.22,310.97
2017,6,15,9,15,272.0,321.5,4.45,31.5,517.0,448.85,334.76
2017,6,15,9,30,266.0,346.0,4.4,32.0,548.0,481.3,357.2
2017,6,15,9,45,262.0,368.0,4.35,32.5,575.5,511.66,377.71
2017,6,15,10,0,258.0,390.0,4.3,33.0,603.0,540.91,397.03
2017,6,15,10,15,517.0,281.0,4.2,33.5,730.5,651.43,478.23
2017,6,15,10,30,776.0,172.0,4.1,34.0,858.0,769.36,562.13
2017,6,15,10,45,442.5,315.5,4.1,34.5,709.5,658.03,477.79
2017,6,15,11,0,109.0,459.0,4.1,35.0,561.0,508.6,365.82
2017,6,15,11,15,459.0,315.5,4.05,35.0,757.0,695.71,503.66
2017,6,15,11,30,809.0,172.0,4.0,35.0,953.0,871.82,625.26
2017,6,15,11,45,813.0,172.5,3.95,35.5,965.5,887.13,632.22
2017,6,15,12,0,817.0,173.0,3.9,36.0,978.0,899.28,638.17
2017,6,15,12,15,818.0,173.5,3.9,36.0,982.5,905.57,641.99
2017,6,15,12,30,819.0,174.0,3.9,36.0,987.0,908.73,643.92
2017,6,15,12,45,820.5,172.0,3.9,36.5,984.0,907.02,641.51
2017,6,15,13,0,822.0,170.0,3.9,37.0,981.0,902.17,637.22
2017,6,15,13,15,819.5,169.0,3.85,37.0,970.0,891.44,630.34
2017,6,15,13,30,817.0,168.0,3.8,37.0,959.0,877.48,621.5
2017,6,15,13,45,814.5,165.5,3.8,37.5,940.5,858.97,608.77
2017,6,15,14,0,812.0,163.0,3.8,38.0,922.0,837.34,594.12
2017,6,15,14,15,805.0,161.0,3.8,38.0,896.0,809.54,576.73
2017,6,15,14,30,798.0,159.0,3.8,38.0,870.0,779.1,557.57
2017,6,15,14,45,808.5,145.0,3.8,38.0,841.5,748.15,537.76
2017,6,15,15,0,819.0,131.0,3.8,38.0,813.0,713.6,514.86
2017,6,15,15,15,808.0,128.5,3.8,37.5,774.5,671.87,487.23
2017,6,15,15,30,797.0,126.0,3.8,37.0,736.0,628.48,457.75
2017,6,15,15,45,604.0,196.5,3.8,37.0,643.0,542.66,395.18
2017,6,15,16,0,411.0,267.0,3.8,37.0,550.0,467.17,339.77
2017,6,15,16,15,571.0,189.5,3.8,36.5,551.0,455.64,331.97
2017,6,15,16,30,731.0,112.0,3.8,36.0,552.0,429.61,311.16
2017,6,15,16,45,706.0,108.0,3.8,36.0,501.0,373.61,266.98
2017,6,15,17,0,681.0,104.0,3.8,36.0,450.0,320.86,224.32
2017,6,15,17,15,648.0,98.5,3.7,35.5,397.5,266.22,180.24
2017,6,15,17,30,615.0,93.0,3.6,35.0,345.0,214.43,138.38
2017,6,15,17,45,568.5,86.0,3.5,34.5,292.5,162.35,98.14
2017,6,15,18,0,522.0,79.0,3.4,34.0,240.0,115.31,65.14
2017,6,15,18,15,457.0,69.5,3.3,33.0,190.5,70.73,40.77
2017,6,15,18,30,392.0,60.0,3.2,32.0,141.0,45.35,32.05
2017,6,15,18,45,294.5,47.5,3.1,31.5,98.0,36.43,24.26
2017,6,15,19,0,197.0,35.0,3.0,31.0,55.0,27.24,15.63
2017,6,15,19,15,98.5,17.5,3.2,30.5,27.5,13.76,0.0
2017,6,15,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.5,3.3,23.5,23.0,15.01,0.0
2017,6,16,6,0,138.0,33.0,3.4,24.0,46.0,25.7,14.27
2017,6,16,6,15,233.0,48.5,3.6,24.5,87.0,37.21,25.58
2017,6,16,6,30,328.0,64.0,3.8,25.0,128.0,48.35,35.56
2017,6,16,6,45,402.5,74.0,4.0,25.5,177.0,65.42,41.73
2017,6,16,7,0,477.0,84.0,4.2,26.0,226.0,108.86,65.09
2017,6,16,7,15,526.5,92.0,4.3,26.5,278.0,154.0,96.67
2017,6,16,7,30,576.0,100.0,4.4,27.0,330.0,204.67,136.42
2017,6,16,7,45,621.5,103.0,4.5,28.0,384.5,255.1,177.6
2017,6,16,8,0,667.0,106.0,4.6,29.0,439.0,309.88,222.5
2017,6,16,8,15,693.0,111.0,4.6,29.5,490.0,363.12,266.51
2017,6,16,8,30,719.0,116.0,4.6,30.0,541.0,417.91,310.67
2017,6,16,8,45,524.0,200.5,4.6,30.5,525.0,436.17,326.64
2017,6,16,9,0,329.0,285.0,4.6,31.0,509.0,431.58,323.1
2017,6,16,9,15,560.5,206.5,4.55,31.5,618.5,520.21,389.54
2017,6,16,9,30,792.0,128.0,4.5,32.0,728.0,619.91,463.2
2017,6,16,9,45,804.0,130.5,4.45,32.5,767.5,664.17,493.95
2017,6,16,10,0,816.0,133.0,4.4,33.0,807.0,706.89,523.04
2017,6,16,10,15,825.0,135.0,4.3,33.5,840.5,741.1,545.55
2017,6,16,10,30,834.0,137.0,4.2,34.0,874.0,776.42,567.11
2017,6,16,10,45,840.5,138.5,4.15,34.5,901.5,806.86,585.28
2017,6,16,11,0,847.0,140.0,4.1,35.0,929.0,834.55,601.46
2017,6,16,11,15,851.5,141.5,4.05,35.0,949.0,857.64,615.75
2017,6,16,11,30,856.0,143.0,4.0,35.0,969.0,877.62,628.02
2017,6,16,11,45,553.0,318.0,3.95,35.5,854.5,797.05,568.98
2017,6,16,12,0,250.0,493.0,3.9,36.0,740.0,687.48,486.79
2017,6,16,12,15,568.5,310.5,3.85,36.0,874.5,811.47,578.35
2017,6,16,12,30,887.0,128.0,3.8,36.0,1009.0,918.91,650.59
2017,6,16,12,45,887.0,127.5,3.8,36.5,1005.5,917.25,647.49
2017,6,16,13,0,887.0,127.0,3.8,37.0,1002.0,912.39,643.18
2017,6,16,13,15,884.5,126.0,3.75,37.0,990.5,901.49,636.21
2017,6,16,13,30,882.0,125.0,3.7,37.0,979.0,887.2,627.18
2017,6,16,13,45,879.0,124.0,3.65,37.5,960.5,869.11,614.52
2017,6,16,14,0,876.0,123.0,3.6,38.0,942.0,847.75,599.86
2017,6,16,14,15,870.0,121.0,3.55,38.0,915.0,819.89,582.3
2017,6,16,14,30,864.0,119.0,3.5,38.0,888.0,789.13,562.85
2017,6,16,14,45,842.5,125.0,3.5,38.0,851.5,751.29,538.85
2017,6,16,15,0,821.0,131.0,3.5,38.0,815.0,715.25,514.9
2017,6,16,15,15,809.5,128.5,3.5,37.5,776.0,673.15,487.15
2017,6,16,15,30,798.0,126.0,3.5,37.0,737.0,629.41,457.57
2017,6,16,15,45,783.0,123.5,3.5,37.0,693.0,582.23,423.85
2017,6,16,16,0,768.0,121.0,3.5,37.0,649.0,534.21,388.7
2017,6,16,16,15,749.0,117.0,3.5,36.5,600.5,482.3,350.59
2017,6,16,16,30,730.0,113.0,3.5,36.0,552.0,430.51,311.37
2017,6,16,16,45,704.5,108.5,3.5,36.0,501.0,373.93,266.98
2017,6,16,17,0,679.0,104.0,3.5,36.0,450.0,320.66,224.05
2017,6,16,17,15,645.5,98.5,3.4,35.5,397.5,265.99,180.06
2017,6,16,17,30,612.0,93.0,3.3,35.0,345.0,214.24,138.3
2017,6,16,17,45,565.5,86.0,3.2,34.5,292.5,162.32,98.21
2017,6,16,18,0,519.0,79.0,3.1,34.0,240.0,115.44,65.28
2017,6,16,18,15,454.5,70.0,3.1,33.0,190.5,71.45,41.21
2017,6,16,18,30,390.0,61.0,3.1,32.0,141.0,46.08,32.66
2017,6,16,18,45,293.5,48.0,3.15,31.5,98.0,36.79,24.57
2017,6,16,19,0,197.0,35.0,3.2,31.0,55.0,27.22,15.67
2017,6,16,19,15,98.5,17.5,3.5,30.5,27.5,13.75,0.0
2017,6,16,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.75,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,5,45,46.5,17.0,3.95,24.5,21.5,15.46,0.0
2017,6,17,6,0,93.0,34.0,4.1,25.0,43.0,27.19,15.29
2017,6,17,6,15,177.5,53.0,4.3,25.5,83.0,41.71,29.19
2017,6,17,6,30,262.0,72.0,4.5,26.0,123.0,54.23,40.36
2017,6,17,6,45,345.5,83.0,4.7,26.5,172.5,70.4,46.66
2017,6,17,7,0,429.0,94.0,4.9,27.0,222.0,110.62,68.15
2017,6,17,7,15,479.0,104.0,4.95,27.5,273.5,154.89,99.07
2017,6,17,7,30,529.0,114.0,5.0,28.0,325.0,204.63,137.74
2017,6,17,7,45,580.5,116.5,5.1,28.5,379.5,255.57,179.03
2017,6,17,8,0,632.0,119.0,5.2,29.0,434.0,309.56,223.31
2017,6,17,8,15,659.5,124.5,5.2,29.5,485.0,361.97,266.55
2017,6,17,8,30,687.0,130.0,5.2,30.0,536.0,416.16,310.22
2017,6,17,8,45,715.5,131.0,5.2,30.5,586.5,468.21,351.27
2017,6,17,9,0,744.0,132.0,5.2,31.0,637.0,522.61,392.95
2017,6,17,9,15,759.5,135.5,5.15,31.5,681.5,571.06,429.04
2017,6,17,9,30,775.0,139.0,5.1,32.0,726.0,618.84,463.62
2017,6,17,9,45,789.5,140.5,5.1,32.5,766.0,663.18,495.01
2017,6,17,10,0,804.0,142.0,5.1,33.0,806.0,706.21,524.72
2017,6,17,10,15,813.0,144.0,5.05,33.0,839.5,744.09,551.08
2017,6,17,10,30,822.0,146.0,5.0,33.0,873.0,779.78,574.87
2017,6,17,10,45,829.5,147.0,5.0,33.5,900.0,804.97,589.91
2017,6,17,11,0,837.0,148.0,5.0,34.0,927.0,832.79,606.68
2017,6,17,11,15,841.5,149.0,4.95,34.5,946.5,855.24,619.44
2017,6,17,11,30,846.0,150.0,4.9,35.0,966.0,874.61,630.11
2017,6,17,11,45,826.0,166.5,4.9,35.5,971.5,892.29,639.95
2017,6,17,12,0,806.0,183.0,4.9,36.0,977.0,897.87,641.88
2017,6,17,12,15,806.5,183.0,4.85,36.0,981.0,903.26,644.89
2017,6,17,12,30,807.0,183.0,4.8,36.0,985.0,905.56,645.98
2017,6,17,12,45,807.0,182.0,4.8,36.0,981.5,903.54,644.68
2017,6,17,13,0,807.0,181.0,4.8,36.0,978.0,898.46,641.52
2017,6,17,13,15,804.0,180.0,4.75,36.0,966.5,887.56,634.43
2017,6,17,13,30,801.0,179.0,4.7,36.0,955.0,873.49,625.41
2017,6,17,13,45,797.5,176.5,4.7,36.5,936.0,854.53,612.17
2017,6,17,14,0,794.0,174.0,4.7,37.0,917.0,832.55,597.04
2017,6,17,14,15,641.0,263.5,4.65,36.5,852.5,774.06,556.79
2017,6,17,14,30,488.0,353.0,4.6,36.0,788.0,715.09,514.72
2017,6,17,14,45,634.0,253.0,4.6,36.0,795.5,718.48,521.01
2017,6,17,15,0,780.0,153.0,4.6,36.0,803.0,706.77,516.25
2017,6,17,15,15,670.0,202.0,4.6,36.0,741.5,647.61,473.23
2017,6,17,15,30,560.0,251.0,4.6,36.0,680.0,590.41,431.47
2017,6,17,15,45,586.5,221.5,4.6,36.0,647.0,554.99,406.59
2017,6,17,16,0,613.0,192.0,4.6,36.0,614.0,513.89,376.79
2017,6,17,16,15,619.0,171.5,4.55,35.5,571.0,466.47,342.0
2017,6,17,16,30,625.0,151.0,4.5,35.0,528.0,417.0,304.5
2017,6,17,16,45,632.0,134.0,4.5,35.0,485.5,369.13,266.28
2017,6,17,17,0,639.0,117.0,4.5,35.0,443.0,319.39,225.48
2017,6,17,17,15,605.0,110.5,4.4,34.5,391.0,265.86,182.3
2017,6,17,17,30,571.0,104.0,4.3,34.0,339.0,215.37,141.51
2017,6,17,17,45,525.0,96.0,4.25,33.5,287.5,165.01,102.52
2017,6,17,18,0,479.0,88.0,4.2,33.0,236.0,118.07,69.2
2017,6,17,18,15,414.0,77.0,4.2,32.5,187.0,74.63,44.58
2017,6,17,18,30,349.0,66.0,4.2,32.0,138.0,49.67,35.64
2017,6,17,18,45,256.5,51.5,4.2,31.5,96.0,39.37,26.69
2017,6,17,19,0,164.0,37.0,4.2,31.0,54.0,28.72,16.89
2017,6,17,19,15,82.0,18.5,4.25,30.5,27.0,14.53,0.0
2017,6,17,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,18,5,45,54.5,17.0,4.0,24.5,22.0,15.46,0.0
2017,6,18,6,0,109.0,34.0,4.2,25.0,44.0,27.21,15.25
2017,6,18,6,15,199.5,51.5,4.35,25.5,84.5,39.48,27.33
2017,6,18,6,30,290.0,69.0,4.5,26.0,125.0,52.05,38.52
2017,6,18,6,45,168.5,89.5,4.65,26.5,124.0,72.73,51.28
2017,6,18,7,0,47.0,110.0,4.8,27.0,123.0,95.05,70.01
2017,6,18,7,15,103.0,135.0,4.85,27.5,173.5,126.77,92.61
2017,6,18,7,30,159.0,160.0,4.9,28.0,224.0,166.94,122.25
2017,6,18,7,45,405.0,136.5,4.95,28.5,330.5,224.08,159.89
2017,6,18,8,0,651.0,113.0,5.0,29.0,437.0,309.68,222.85
2017,6,18,8,15,677.5,118.5,5.0,29.5,488.5,362.7,266.61
2017,6,18,8,30,704.0,124.0,5.0,30.0,540.0,417.37,310.72
2017,6,18,8,45,730.0,125.5,5.0,30.5,589.5,469.49,351.85
2017,6,18,9,0,756.0,127.0,5.0,31.0,639.0,523.74,393.39
2017,6,18,9,15,771.0,130.0,4.95,31.5,683.5,572.0,429.31
2017,6,18,9,30,786.0,133.0,4.9,32.0,728.0,619.52,463.65
2017,6,18,9,45,800.0,134.5,4.85,32.5,768.0,663.98,494.88
2017,6,18,10,0,814.0,136.0,4.8,33.0,808.0,707.07,524.34
2017,6,18,10,15,822.5,138.5,4.7,33.5,841.5,745.41,549.5
2017,6,18,10,30,831.0,141.0,4.6,34.0,875.0,776.56,568.53
2017,6,18,10,45,837.5,142.0,4.6,34.5,902.0,806.54,586.69
2017,6,18,11,0,844.0,143.0,4.6,35.0,929.0,833.78,602.89
2017,6,18,11,15,848.0,144.5,4.55,35.0,948.5,856.45,617.04
2017,6,18,11,30,852.0,146.0,4.5,35.0,968.0,876.0,629.14
2017,6,18,11,45,859.0,143.5,4.5,35.5,981.5,891.54,637.54
2017,6,18,12,0,866.0,141.0,4.5,36.0,995.0,903.9,643.92
2017,6,18,12,15,655.0,291.5,4.5,36.0,939.5,871.96,620.79
2017,6,18,12,30,444.0,442.0,4.5,36.0,884.0,821.35,581.36
2017,6,18,12,45,414.5,440.0,4.55,36.5,851.5,788.9,558.92
2017,6,18,13,0,385.0,438.0,4.6,37.0,819.0,758.11,537.34
2017,6,18,13,15,449.0,419.0,4.6,37.0,857.5,797.2,564.79
2017,6,18,13,30,513.0,400.0,4.6,37.0,896.0,829.18,587.07
2017,6,18,13,45,482.5,396.0,4.7,37.0,855.5,789.59,560.96
2017,6,18,14,0,452.0,392.0,4.8,37.0,815.0,749.06,534.37
2017,6,18,14,15,455.5,374.5,4.85,37.0,790.5,723.61,518.28
2017,6,18,14,30,459.0,357.0,4.9,37.0,766.0,696.15,500.57
2017,6,18,14,45,448.5,343.0,4.95,37.0,730.0,659.32,476.01
2017,6,18,15,0,438.0,329.0,5.0,37.0,694.0,621.55,450.49
2017,6,18,15,15,459.0,303.0,5.0,36.5,669.5,593.81,432.84
2017,6,18,15,30,480.0,277.0,5.0,36.0,645.0,562.95,412.46
2017,6,18,15,45,495.0,252.5,5.0,36.0,612.0,526.7,386.75
2017,6,18,16,0,510.0,228.0,5.0,36.0,579.0,487.78,358.46
2017,6,18,16,15,525.0,203.5,4.95,35.5,542.0,446.23,328.03
2017,6,18,16,30,540.0,179.0,4.9,35.0,505.0,402.08,294.59
2017,6,18,16,45,583.0,148.0,4.9,35.0,471.0,362.95,262.76
2017,6,18,17,0,626.0,117.0,4.9,35.0,437.0,315.54,223.24
2017,6,18,17,15,584.0,114.0,4.8,34.5,386.0,263.6,181.42
2017,6,18,17,30,542.0,111.0,4.7,34.0,335.0,215.6,142.88
2017,6,18,17,45,498.5,101.0,4.6,33.5,283.5,163.78,102.71
2017,6,18,18,0,455.0,91.0,4.5,33.0,232.0,118.47,70.42
2017,6,18,18,15,394.0,79.5,4.25,32.0,184.5,76.13,46.17
2017,6,18,18,30,333.0,68.0,4.0,31.0,137.0,51.09,36.99
2017,6,18,18,45,244.0,53.0,3.8,30.5,95.5,40.47,27.74
2017,6,18,19,0,155.0,38.0,3.6,30.0,54.0,29.48,17.62
2017,6,18,19,15,77.5,19.0,3.5,29.5,27.0,15.58,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,19,5,45,51.0,17.0,2.0,24.5,21.5,15.46,0.0
2017,6,19,6,0,102.0,34.0,2.2,25.0,43.0,27.19,15.19
2017,6,19,6,15,189.0,52.5,2.4,25.5,83.5,41.37,28.9
2017,6,19,6,30,276.0,71.0,2.6,26.0,124.0,53.54,39.77
2017,6,19,6,45,231.0,90.5,2.85,26.5,144.5,74.64,52.03
2017,6,19,7,0,186.0,110.0,3.1,27.0,165.0,103.34,71.44
2017,6,19,7,15,216.0,131.0,3.05,27.5,207.5,138.59,97.08
2017,6,19,7,30,246.0,152.0,3.0,28.0,250.0,177.47,126.84
2017,6,19,7,45,250.5,176.5,3.0,28.5,289.0,216.0,157.73
2017,6,19,8,0,255.0,201.0,3.0,29.0,328.0,254.98,188.69
2017,6,19,8,15,127.5,173.5,2.75,29.5,237.0,200.62,149.93
2017,6,19,8,30,0.0,146.0,2.5,30.0,146.0,128.63,95.51
2017,6,19,8,45,17.0,206.0,2.3,30.5,218.0,189.2,141.44
2017,6,19,9,0,34.0,266.0,2.1,31.0,290.0,253.25,188.66
2017,6,19,9,15,25.0,260.0,1.95,31.5,278.5,245.76,181.98
2017,6,19,9,30,16.0,254.0,1.8,32.0,267.0,234.69,172.86
2017,6,19,9,45,14.0,249.0,1.65,32.5,260.5,230.12,168.71
2017,6,19,10,0,12.0,244.0,1.5,33.0,254.0,225.23,164.34
2017,6,19,10,15,11.5,242.0,1.4,33.0,252.0,223.85,163.0
2017,6,19,10,30,11.0,240.0,1.3,33.0,250.0,222.35,161.58
2017,6,19,10,45,13.5,268.0,1.2,33.5,280.5,250.0,180.98
2017,6,19,11,0,16.0,296.0,1.1,34.0,311.0,277.84,200.08
2017,6,19,11,15,48.5,381.0,0.9,34.0,427.5,388.81,277.59
2017,6,19,11,30,81.0,466.0,0.7,34.0,544.0,496.74,348.94
2017,6,19,11,45,92.0,478.5,0.5,34.0,568.5,519.92,361.8
2017,6,19,12,0,103.0,491.0,0.3,34.0,593.0,542.91,374.79
2017,6,19,12,15,73.5,464.0,0.55,34.0,537.0,492.57,343.23
2017,6,19,12,30,44.0,437.0,0.8,34.0,481.0,441.4,310.44
2017,6,19,12,45,40.5,428.0,1.05,34.5,468.5,429.76,303.45
2017,6,19,13,0,37.0,419.0,1.3,35.0,456.0,417.77,295.66
2017,6,19,13,15,83.5,453.5,1.4,35.0,535.0,489.85,346.24
2017,6,19,13,30,130.0,488.0,1.5,35.0,614.0,566.34,398.32
2017,6,19,13,45,169.0,478.0,1.6,35.0,638.5,587.04,413.25
2017,6,19,14,0,208.0,468.0,1.7,35.0,663.0,605.47,427.02
2017,6,19,14,15,307.5,420.5,1.8,35.0,699.5,641.2,453.78
2017,6,19,14,30,407.0,373.0,1.9,35.0,736.0,669.77,475.38
2017,6,19,14,45,434.5,346.5,2.0,35.0,721.0,652.1,464.95
2017,6,19,15,0,462.0,320.0,2.1,35.0,706.0,630.99,452.26
2017,6,19,15,15,429.0,316.5,2.15,35.0,661.5,585.58,421.54
2017,6,19,15,30,396.0,313.0,2.2,35.0,617.0,537.71,388.82
2017,6,19,15,45,480.5,261.0,2.25,35.0,607.5,525.88,381.81
2017,6,19,16,0,565.0,209.0,2.3,35.0,598.0,501.29,364.79
2017,6,19,16,15,531.0,202.0,2.3,34.5,546.5,448.26,326.68
2017,6,19,16,30,497.0,195.0,2.3,34.0,495.0,397.32,289.29
2017,6,19,16,45,570.5,154.0,2.35,34.0,468.5,363.82,262.12
2017,6,19,17,0,644.0,113.0,2.4,34.0,442.0,318.51,224.24
2017,6,19,17,15,610.5,107.0,2.35,33.5,390.5,265.29,181.55
2017,6,19,17,30,577.0,101.0,2.3,33.0,339.0,215.04,141.08
2017,6,19,17,45,535.5,92.0,2.3,32.5,288.0,164.13,101.53
2017,6,19,18,0,494.0,83.0,2.3,32.0,237.0,117.73,68.39
2017,6,19,18,15,430.5,73.0,2.05,31.5,188.5,73.05,42.77
2017,6,19,18,30,367.0,63.0,1.8,31.0,140.0,47.44,33.96
2017,6,19,18,45,279.5,49.5,1.6,30.5,98.0,37.86,25.61
2017,6,19,19,0,192.0,36.0,1.4,30.0,56.0,27.96,16.48
2017,6,19,19,15,96.0,18.0,1.45,29.5,28.0,14.13,0.0
2017,6,19,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,20,5,45,89.0,15.0,2.5,23.5,23.0,13.64,0.0
2017,6,20,6,0,178.0,30.0,2.6,24.0,46.0,23.42,12.3
2017,6,20,6,15,276.0,43.5,2.7,24.5,87.0,33.49,22.44
2017,6,20,6,30,374.0,57.0,2.8,25.0,128.0,43.26,31.23
2017,6,20,6,45,445.0,65.5,2.95,26.0,177.5,59.01,36.75
2017,6,20,7,0,516.0,74.0,3.1,27.0,227.0,101.49,57.74
2017,6,20,7,15,563.5,81.0,3.15,27.5,279.0,147.63,89.53
2017,6,20,7,30,611.0,88.0,3.2,28.0,331.0,198.97,129.63
2017,6,20,7,45,646.0,93.5,3.3,29.0,384.0,250.68,172.02
2017,6,20,8,0,681.0,99.0,3.4,30.0,437.0,305.53,217.04
2017,6,20,8,15,706.5,103.5,3.45,30.5,488.5,358.8,260.84
2017,6,20,8,30,732.0,108.0,3.5,31.0,540.0,415.53,306.16
2017,6,20,8,45,493.5,204.0,3.6,31.5,506.5,422.66,314.19
2017,6,20,9,0,255.0,300.0,3.7,32.0,473.0,404.17,300.44
2017,6,20,9,15,245.0,325.0,3.75,32.5,500.5,434.93,322.29
2017,6,20,9,30,235.0,350.0,3.8,33.0,528.0,460.85,340.01
2017,6,20,9,45,289.5,357.5,3.9,33.5,588.5,519.28,381.42
2017,6,20,10,0,344.0,365.0,4.0,34.0,649.0,577.75,422.16
2017,6,20,10,15,596.5,245.5,4.0,34.5,762.0,677.29,494.87
2017,6,20,10,30,849.0,126.0,4.0,35.0,875.0,776.23,564.36
2017,6,20,10,45,501.5,296.0,4.05,35.5,742.5,686.01,495.85
2017,6,20,11,0,154.0,466.0,4.1,36.0,610.0,557.09,398.56
2017,6,20,11,15,141.0,475.5,4.1,36.0,609.5,559.56,400.15
2017,6,20,11,30,128.0,485.0,4.1,36.0,609.0,560.83,400.37
2017,6,20,11,45,243.0,467.5,4.2,36.5,706.0,654.17,465.81
2017,6,20,12,0,358.0,450.0,4.3,37.0,803.0,743.85,527.0
2017,6,20,12,15,379.0,443.0,4.3,37.0,818.5,759.12,537.07
2017,6,20,12,30,400.0,436.0,4.3,37.0,834.0,772.77,546.48
2017,6,20,12,45,317.5,466.5,4.35,37.0,782.0,726.05,513.58
2017,6,20,13,0,235.0,497.0,4.4,37.0,730.0,672.96,476.46
2017,6,20,13,15,550.0,316.0,4.45,37.0,851.5,794.09,566.45
2017,6,20,13,30,865.0,135.0,4.5,37.0,973.0,881.46,627.77
2017,6,20,13,45,860.0,134.5,4.55,37.5,953.5,862.65,614.31
2017,6,20,14,0,855.0,134.0,4.6,38.0,934.0,840.71,599.49
2017,6,20,14,15,848.5,132.5,4.6,38.0,908.0,813.65,582.41
2017,6,20,14,30,842.0,131.0,4.6,38.0,882.0,783.78,563.43
2017,6,20,14,45,833.0,129.5,4.7,38.0,849.0,749.39,541.65
2017,6,20,15,0,824.0,128.0,4.8,38.0,816.0,712.71,517.39
2017,6,20,15,15,596.5,226.0,4.75,37.5,712.0,620.5,450.95
2017,6,20,15,30,369.0,324.0,4.7,37.0,608.0,530.56,385.67
2017,6,20,15,45,572.0,220.0,4.7,37.0,630.0,544.11,397.71
2017,6,20,16,0,775.0,116.0,4.7,37.0,652.0,535.27,391.88
2017,6,20,16,15,757.5,112.5,4.6,36.5,604.0,484.32,353.8
2017,6,20,16,30,740.0,109.0,4.5,36.0,556.0,433.31,314.7
2017,6,20,16,45,717.0,104.5,4.45,35.5,505.5,377.28,270.89
2017,6,20,17,0,694.0,100.0,4.4,35.0,455.0,324.22,228.15
2017,6,20,17,15,662.5,94.5,4.3,34.5,403.0,269.29,183.44
2017,6,20,17,30,631.0,89.0,4.2,34.0,351.0,217.0,140.74
2017,6,20,17,45,587.0,82.5,4.1,34.0,298.5,164.74,99.59
2017,6,20,18,0,543.0,76.0,4.0,34.0,246.0,117.17,65.52
2017,6,20,18,15,481.0,67.5,3.65,33.0,196.0,72.07,40.39
2017,6,20,18,30,419.0,59.0,3.3,32.0,146.0,45.64,32.32
2017,6,20,18,45,324.5,47.0,2.95,31.5,102.5,36.06,24.01
2017,6,20,19,0,230.0,35.0,2.6,31.0,59.0,27.24,15.85
2017,6,20,19,15,115.0,17.5,2.55,30.5,29.5,13.74,0.0
2017,6,20,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,21,5,45,107.5,14.5,2.8,23.5,24.0,13.19,0.0
2017,6,21,6,0,215.0,29.0,3.1,24.0,48.0,22.7,11.67
2017,6,21,6,15,317.0,41.0,3.15,24.5,90.5,32.66,21.73
2017,6,21,6,30,419.0,53.0,3.2,25.0,133.0,41.27,29.53
2017,6,21,6,45,490.5,61.0,3.3,26.0,184.0,55.7,33.76
2017,6,21,7,0,562.0,69.0,3.4,27.0,235.0,100.47,55.33
2017,6,21,7,15,608.0,75.5,3.6,27.5,288.5,148.66,88.51
2017,6,21,7,30,654.0,82.0,3.8,28.0,342.0,201.82,130.27
2017,6,21,7,45,690.5,86.0,4.0,29.0,396.0,255.01,174.16
2017,6,21,8,0,727.0,90.0,4.2,30.0,450.0,313.92,222.72
2017,6,21,8,15,751.5,94.5,4.25,30.5,502.5,369.0,268.34
2017,6,21,8,30,776.0,99.0,4.3,31.0,555.0,425.37,313.86
2017,6,21,8,45,796.5,101.5,4.4,31.5,605.0,478.97,356.18
2017,6,21,9,0,817.0,104.0,4.5,32.0,655.0,532.81,397.44
2017,6,21,9,15,543.0,224.0,4.55,32.5,601.0,521.09,387.79
2017,6,21,9,30,269.0,344.0,4.6,33.0,547.0,479.82,354.73
2017,6,21,9,45,568.0,228.5,4.7,33.5,687.0,594.88,440.93
2017,6,21,10,0,867.0,113.0,4.8,34.0,827.0,718.68,531.43
2017,6,21,10,15,875.5,114.5,4.85,34.0,861.5,757.41,557.51
2017,6,21,10,30,884.0,116.0,4.9,34.0,896.0,793.74,581.49
2017,6,21,10,45,890.5,117.0,5.0,34.5,924.0,825.43,601.23
2017,6,21,11,0,897.0,118.0,5.1,35.0,952.0,854.23,618.94
2017,6,21,11,15,901.0,119.0,5.15,35.0,972.5,877.86,634.22
2017,6,21,11,30,905.0,120.0,5.2,35.0,993.0,898.2,647.38
2017,6,21,11,45,906.0,122.0,5.3,35.5,1005.5,913.4,656.13
2017,6,21,12,0,907.0,124.0,5.4,36.0,1018.0,925.08,662.64
2017,6,21,12,15,907.5,124.0,5.45,36.0,1022.5,931.06,666.62
2017,6,21,12,30,908.0,124.0,5.5,36.0,1027.0,933.7,668.54
2017,6,21,12,45,690.5,278.0,5.55,36.5,963.0,892.53,639.04
2017,6,21,13,0,473.0,432.0,5.6,37.0,899.0,834.97,593.6
2017,6,21,13,15,688.5,277.0,5.6,37.0,948.5,879.74,630.11
2017,6,21,13,30,904.0,122.0,5.6,37.0,998.0,904.09,647.87
2017,6,21,13,45,730.5,238.5,5.65,37.0,937.5,859.35,618.12
2017,6,21,14,0,557.0,355.0,5.7,37.0,877.0,804.21,577.05
2017,6,21,14,15,547.5,345.5,5.7,37.0,846.5,772.86,556.41
2017,6,21,14,30,538.0,336.0,5.7,37.0,816.0,739.85,534.36
2017,6,21,14,45,518.0,324.0,5.7,37.0,772.0,695.3,504.1
2017,6,21,15,0,498.0,312.0,5.7,37.0,728.0,650.2,473.12
2017,6,21,15,15,495.0,293.0,5.7,36.5,690.0,610.2,446.5
2017,6,21,15,30,492.0,274.0,5.7,36.0,652.0,568.87,418.33
2017,6,21,15,45,351.0,295.0,5.7,36.0,557.0,476.17,350.59
2017,6,21,16,0,210.0,316.0,5.7,36.0,462.0,396.08,291.54
2017,6,21,16,15,323.0,267.5,5.7,35.5,472.5,399.91,295.24
2017,6,21,16,30,436.0,219.0,5.7,35.0,483.0,391.65,288.38
2017,6,21,16,45,480.0,184.0,5.7,34.5,450.0,352.85,257.79
2017,6,21,17,0,524.0,149.0,5.7,34.0,417.0,308.6,221.59
2017,6,21,17,15,583.0,116.0,5.55,33.5,383.5,266.6,185.02
2017,6,21,17,30,642.0,83.0,5.4,33.0,350.0,214.78,139.63
2017,6,21,17,45,592.0,79.5,5.3,32.5,298.0,163.52,99.25
2017,6,21,18,0,542.0,76.0,5.2,32.0,246.0,117.58,66.47
2017,6,21,18,15,484.0,67.0,4.95,31.0,196.5,72.24,40.65
2017,6,21,18,30,426.0,58.0,4.7,30.0,147.0,44.75,31.89
2017,6,21,18,45,340.0,46.0,4.5,29.5,103.5,36.36,24.5
2017,6,21,19,0,254.0,34.0,4.3,29.0,60.0,26.49,15.44
2017,6,21,19,15,127.0,17.0,4.1,28.5,30.0,13.35,0.0
2017,6,21,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
