Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,71.5,14.0,2.9,23.5,20.5,12.73,0.0
2017,6,22,6,0,143.0,28.0,3.0,24.0,41.0,21.8,10.91
2017,6,22,6,15,209.0,44.0,3.05,24.5,76.5,33.73,22.61
2017,6,22,6,30,275.0,60.0,3.1,25.0,112.0,45.22,32.87
2017,6,22,6,45,314.5,76.0,3.15,26.0,154.0,62.62,41.79
2017,6,22,7,0,354.0,92.0,3.2,27.0,196.0,100.82,63.35
2017,6,22,7,15,239.5,126.0,3.15,27.5,202.5,137.31,95.08
2017,6,22,7,30,125.0,160.0,3.1,28.0,209.0,159.38,117.29
2017,6,22,7,45,117.0,184.5,3.1,28.5,236.0,187.22,139.55
2017,6,22,8,0,109.0,209.0,3.1,29.0,263.0,214.24,160.77
2017,6,22,8,15,59.5,200.0,3.0,29.5,230.0,196.22,147.6
2017,6,22,8,30,10.0,191.0,2.9,30.0,197.0,171.65,128.72
2017,6,22,8,45,134.0,245.5,2.85,30.5,335.5,281.99,211.61
2017,6,22,9,0,258.0,300.0,2.8,31.0,474.0,405.33,301.9
2017,6,22,9,15,309.0,310.0,2.85,31.5,533.0,458.22,339.61
2017,6,22,9,30,360.0,320.0,2.9,32.0,592.0,514.87,379.72
2017,6,22,9,45,604.0,214.5,2.95,32.5,699.5,605.91,446.65
2017,6,22,10,0,848.0,109.0,3.0,33.0,807.0,701.3,515.64
2017,6,22,10,15,856.0,110.5,3.0,33.5,841.0,739.02,539.34
2017,6,22,10,30,864.0,112.0,3.0,34.0,875.0,774.38,560.83
2017,6,22,10,45,872.5,112.0,3.05,34.5,902.5,806.22,580.01
2017,6,22,11,0,881.0,112.0,3.1,35.0,930.0,835.35,597.28
2017,6,22,11,15,885.0,112.5,3.0,35.5,950.5,858.25,609.55
2017,6,22,11,30,889.0,113.0,2.9,36.0,971.0,877.92,619.66
2017,6,22,11,45,645.5,272.5,2.85,36.5,900.0,834.79,588.03
2017,6,22,12,0,402.0,432.0,2.8,37.0,829.0,766.43,535.91
2017,6,22,12,15,357.0,457.5,2.65,37.0,811.0,752.67,525.37
2017,6,22,12,30,312.0,483.0,2.5,37.0,793.0,736.73,513.05
2017,6,22,12,45,586.0,311.5,2.4,37.5,891.5,828.28,577.9
2017,6,22,13,0,860.0,140.0,2.3,38.0,990.0,899.65,623.36
2017,6,22,13,15,858.0,139.5,2.15,38.0,979.5,890.25,615.85
2017,6,22,13,30,856.0,139.0,2.0,38.0,969.0,877.55,607.04
2017,6,22,13,45,854.5,136.5,1.85,38.5,951.0,860.24,594.19
2017,6,22,14,0,853.0,134.0,1.7,39.0,933.0,839.66,579.43
2017,6,22,14,15,847.5,132.5,1.55,39.0,907.5,813.54,562.52
2017,6,22,14,30,842.0,131.0,1.4,39.0,882.0,784.57,543.86
2017,6,22,14,45,837.5,127.0,1.25,39.0,850.5,751.4,522.55
2017,6,22,15,0,833.0,123.0,1.1,39.0,819.0,715.6,499.01
2017,6,22,15,15,823.0,120.5,1.0,38.5,780.5,674.98,472.84
2017,6,22,15,30,813.0,118.0,0.9,38.0,742.0,634.17,445.91
2017,6,22,15,45,799.5,115.0,0.8,38.0,698.5,586.94,413.24
2017,6,22,16,0,786.0,112.0,0.7,38.0,655.0,538.7,379.17
2017,6,22,16,15,768.5,108.5,0.75,38.0,607.5,487.26,343.12
2017,6,22,16,30,751.0,105.0,0.8,38.0,560.0,435.74,305.69
2017,6,22,16,45,727.0,101.0,0.85,38.0,509.0,381.4,265.04
2017,6,22,17,0,703.0,97.0,0.9,38.0,458.0,325.79,222.26
2017,6,22,17,15,524.0,122.0,1.0,37.5,374.0,255.86,172.65
2017,6,22,17,30,345.0,147.0,1.1,37.0,290.0,201.67,136.19
2017,6,22,17,45,322.5,128.0,1.2,36.5,247.0,159.4,104.47
2017,6,22,18,0,300.0,109.0,1.3,36.0,204.0,119.7,76.0
2017,6,22,18,15,266.5,90.5,1.2,35.0,162.5,82.6,52.94
2017,6,22,18,30,233.0,72.0,1.1,34.0,121.0,55.9,40.41
2017,6,22,18,45,179.0,54.0,1.05,33.0,85.0,42.59,29.17
2017,6,22,19,0,125.0,36.0,1.0,32.0,49.0,28.9,17.14
2017,6,22,19,15,62.5,18.0,1.2,31.5,24.5,14.82,0.0
2017,6,22,19,30,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.6,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,10.0,3.3,25.5,10.0,9.1,0.0
2017,6,23,6,0,0.0,20.0,3.6,26.0,20.0,17.62,7.56
2017,6,23,6,15,0.0,40.5,3.75,26.5,40.5,34.97,23.41
2017,6,23,6,30,0.0,61.0,3.9,27.0,61.0,51.78,38.09
2017,6,23,6,45,14.5,83.0,4.1,27.5,87.5,70.07,51.13
2017,6,23,7,0,29.0,105.0,4.3,28.0,114.0,89.54,65.97
2017,6,23,7,15,250.0,110.0,4.3,28.5,207.5,126.06,85.4
2017,6,23,7,30,471.0,115.0,4.3,29.0,301.0,190.89,128.29
2017,6,23,7,45,531.5,121.5,4.35,30.0,360.5,244.14,170.02
2017,6,23,8,0,592.0,128.0,4.4,31.0,420.0,301.54,215.42
2017,6,23,8,15,620.5,134.5,4.35,31.5,471.0,353.0,257.11
2017,6,23,8,30,649.0,141.0,4.3,32.0,522.0,406.46,299.43
2017,6,23,8,45,676.0,143.5,4.3,33.0,571.0,457.29,338.18
2017,6,23,9,0,703.0,146.0,4.3,34.0,620.0,509.26,376.55
2017,6,23,9,15,719.5,150.0,4.2,34.5,664.0,557.42,411.62
2017,6,23,9,30,736.0,154.0,4.1,35.0,708.0,605.13,445.33
2017,6,23,9,45,750.5,156.0,4.05,35.5,748.0,648.63,475.32
2017,6,23,10,0,765.0,158.0,4.0,36.0,788.0,690.83,503.65
2017,6,23,10,15,774.5,160.5,3.85,36.5,821.5,728.37,527.77
2017,6,23,10,30,784.0,163.0,3.7,37.0,855.0,763.89,549.92
2017,6,23,10,45,792.0,164.5,3.6,37.5,882.0,795.07,568.23
2017,6,23,11,0,800.0,166.0,3.5,38.0,909.0,823.76,584.5
2017,6,23,11,15,804.5,167.0,3.4,38.5,928.5,846.36,596.65
2017,6,23,11,30,809.0,168.0,3.3,39.0,948.0,866.0,606.83
2017,6,23,11,45,791.5,183.0,3.2,39.5,954.5,875.98,610.83
2017,6,23,12,0,774.0,198.0,3.1,40.0,961.0,882.13,612.49
2017,6,23,12,15,599.5,318.5,3.05,40.0,911.0,845.59,585.69
2017,6,23,12,30,425.0,439.0,3.0,40.0,861.0,801.64,552.64
2017,6,23,12,45,407.5,437.5,2.95,40.0,841.5,780.46,539.03
2017,6,23,13,0,390.0,436.0,2.9,40.0,822.0,761.0,526.29
2017,6,23,13,15,406.0,427.0,2.95,40.0,824.5,762.71,528.28
2017,6,23,13,30,422.0,418.0,3.0,40.0,827.0,766.43,531.36
2017,6,23,13,45,431.5,405.5,3.05,40.5,817.0,755.18,523.76
2017,6,23,14,0,441.0,393.0,3.1,41.0,807.0,741.67,514.8
2017,6,23,14,15,449.5,376.0,3.15,40.5,787.5,721.12,503.46
2017,6,23,14,30,458.0,359.0,3.2,40.0,768.0,698.3,490.49
2017,6,23,14,45,496.5,330.0,3.3,40.0,758.0,685.17,483.4
2017,6,23,15,0,535.0,301.0,3.4,40.0,748.0,667.66,473.1
2017,6,23,15,15,595.0,250.0,3.45,40.0,725.5,641.85,457.3
2017,6,23,15,30,655.0,199.0,3.5,40.0,703.0,608.67,435.92
2017,6,23,15,45,632.0,196.5,3.6,40.0,659.5,562.3,403.62
2017,6,23,16,0,609.0,194.0,3.7,40.0,616.0,516.17,370.8
2017,6,23,16,15,586.5,187.0,3.75,39.5,569.0,466.87,335.66
2017,6,23,16,30,564.0,180.0,3.8,39.0,522.0,415.93,298.41
2017,6,23,16,45,530.5,173.5,3.85,38.5,472.5,364.6,259.98
2017,6,23,17,0,497.0,167.0,3.9,38.0,423.0,315.79,222.63
2017,6,23,17,15,460.5,156.5,3.9,37.5,372.5,265.6,183.84
2017,6,23,17,30,424.0,146.0,3.9,37.0,322.0,218.88,147.67
2017,6,23,17,45,376.5,132.5,3.95,37.0,272.0,171.63,112.07
2017,6,23,18,0,329.0,119.0,4.0,37.0,222.0,130.65,83.26
2017,6,23,18,15,271.5,101.5,3.95,36.0,175.5,91.05,59.19
2017,6,23,18,30,214.0,84.0,3.9,35.0,129.0,64.13,46.98
2017,6,23,18,45,148.0,62.0,3.85,34.5,89.0,48.18,33.49
2017,6,23,19,0,82.0,40.0,3.8,34.0,49.0,32.65,19.89
2017,6,23,19,15,41.0,20.0,3.8,33.5,24.5,16.91,0.0
2017,6,23,19,30,0.0,0.0,3.8,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.85,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,4.0,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,3.5,1.6,25.5,3.5,3.18,0.0
2017,6,24,6,0,0.0,7.0,1.7,26.0,7.0,6.14,0.0
2017,6,24,6,15,0.0,15.0,1.6,26.0,15.0,13.18,5.35
2017,6,24,6,30,0.0,23.0,1.5,26.0,23.0,20.23,11.58
2017,6,24,6,45,0.0,32.5,1.45,26.5,32.5,28.62,17.83
2017,6,24,7,0,0.0,42.0,1.4,27.0,42.0,37.03,24.72
2017,6,24,7,15,0.0,66.5,1.65,27.5,66.5,58.78,42.3
2017,6,24,7,30,0.0,91.0,1.9,28.0,91.0,79.9,59.05
2017,6,24,7,45,0.0,87.0,2.2,28.5,87.0,76.82,56.26
2017,6,24,8,0,0.0,83.0,2.5,29.0,83.0,73.47,53.27
2017,6,24,8,15,0.5,122.0,2.7,29.5,122.0,107.69,79.9
2017,6,24,8,30,1.0,161.0,2.9,30.0,161.0,142.0,106.08
2017,6,24,8,45,40.5,229.0,3.1,30.5,256.5,221.08,165.91
2017,6,24,9,0,80.0,297.0,3.3,31.0,352.0,303.99,227.33
2017,6,24,9,15,114.5,326.0,3.1,31.0,410.0,357.44,266.26
2017,6,24,9,30,149.0,355.0,2.9,31.0,468.0,411.47,305.13
2017,6,24,9,45,85.0,324.0,2.75,31.5,389.5,346.34,256.07
2017,6,24,10,0,21.0,293.0,2.6,32.0,311.0,274.95,202.15
2017,6,24,10,15,23.5,315.0,2.3,32.0,336.0,297.64,218.35
2017,6,24,10,30,26.0,337.0,2.0,32.0,361.0,325.11,237.46
2017,6,24,10,45,48.0,386.0,1.75,32.5,430.5,388.84,281.81
2017,6,24,11,0,70.0,435.0,1.5,33.0,500.0,453.91,325.49
2017,6,24,11,15,70.5,446.0,1.35,33.0,513.0,466.98,333.18
2017,6,24,11,30,71.0,457.0,1.2,33.0,526.0,479.73,340.86
2017,6,24,11,45,109.0,479.0,1.05,33.5,586.5,535.27,377.21
2017,6,24,12,0,147.0,501.0,0.9,34.0,647.0,597.51,416.36
2017,6,24,12,15,158.0,504.0,1.05,33.5,661.5,611.74,427.25
2017,6,24,12,30,169.0,507.0,1.2,33.0,676.0,625.11,438.05
2017,6,24,12,45,118.5,487.5,1.4,32.5,606.0,561.61,397.11
2017,6,24,13,0,68.0,468.0,1.6,32.0,536.0,490.93,350.43
2017,6,24,13,15,120.0,480.0,1.8,31.5,597.5,553.22,396.23
2017,6,24,13,30,172.0,492.0,2.0,31.0,659.0,606.91,435.17
2017,6,24,13,45,188.5,480.5,2.2,31.0,660.0,606.44,436.09
2017,6,24,14,0,205.0,469.0,2.4,31.0,661.0,604.47,436.3
2017,6,24,14,15,155.5,451.5,2.45,30.5,595.0,542.05,393.81
2017,6,24,14,30,106.0,434.0,2.5,30.0,529.0,476.42,348.56
2017,6,24,14,45,109.5,417.5,2.6,29.5,512.5,459.45,338.31
2017,6,24,15,0,113.0,401.0,2.7,29.0,496.0,446.27,330.34
2017,6,24,15,15,94.5,374.5,2.75,28.5,451.5,399.86,297.84
2017,6,24,15,30,76.0,348.0,2.8,28.0,407.0,359.15,269.08
2017,6,24,15,45,146.0,331.5,2.9,28.0,436.0,384.35,289.16
2017,6,24,16,0,216.0,315.0,3.0,28.0,465.0,399.16,300.74
2017,6,24,16,15,262.0,282.5,3.05,28.0,451.0,383.38,289.04
2017,6,24,16,30,308.0,250.0,3.1,28.0,437.0,359.93,270.92
2017,6,24,16,45,272.5,231.5,3.2,28.0,385.5,311.02,233.47
2017,6,24,17,0,237.0,213.0,3.3,28.0,334.0,265.49,198.32
2017,6,24,17,15,211.5,190.0,3.35,27.5,289.5,222.55,165.07
2017,6,24,17,30,186.0,167.0,3.4,27.0,245.0,183.12,134.39
2017,6,24,17,45,163.5,146.0,3.45,27.0,207.0,148.69,107.51
2017,6,24,18,0,141.0,125.0,3.5,27.0,169.0,116.94,83.48
2017,6,24,18,15,117.0,102.5,3.5,26.5,134.5,86.9,62.17
2017,6,24,18,30,93.0,80.0,3.5,26.0,100.0,62.99,47.91
2017,6,24,18,45,59.5,58.0,3.55,26.0,69.5,46.58,33.48
2017,6,24,19,0,26.0,36.0,3.6,26.0,39.0,30.49,18.99
2017,6,24,19,15,13.0,18.0,3.6,25.5,19.5,15.77,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,45,65.5,15.0,3.65,22.5,20.5,13.64,0.0
2017,6,25,6,0,131.0,30.0,3.7,23.0,41.0,23.4,11.87
2017,6,25,6,15,225.0,45.0,3.65,23.0,80.0,34.59,23.44
2017,6,25,6,30,319.0,60.0,3.6,23.0,119.0,45.43,33.32
2017,6,25,6,45,207.0,85.0,3.55,23.0,128.5,68.77,49.06
2017,6,25,7,0,95.0,110.0,3.5,23.0,138.0,96.65,70.73
2017,6,25,7,15,47.5,118.0,3.45,23.5,132.0,106.31,79.83
2017,6,25,7,30,0.0,126.0,3.4,24.0,126.0,108.92,83.63
2017,6,25,7,45,5.0,145.5,3.4,24.5,148.0,127.45,97.91
2017,6,25,8,0,10.0,165.0,3.4,25.0,170.0,146.66,112.56
2017,6,25,8,15,39.0,205.5,3.3,25.0,228.5,193.08,148.34
2017,6,25,8,30,68.0,246.0,3.2,25.0,287.0,243.33,186.82
2017,6,25,8,45,114.5,277.0,3.15,25.5,351.5,299.19,228.84
2017,6,25,9,0,161.0,308.0,3.1,26.0,416.0,358.3,272.79
2017,6,25,9,15,216.5,324.5,3.0,26.5,480.5,414.44,313.97
2017,6,25,9,30,272.0,341.0,2.9,27.0,545.0,478.45,360.17
2017,6,25,9,45,278.0,360.5,2.85,27.5,579.0,513.57,384.24
2017,6,25,10,0,284.0,380.0,2.8,28.0,613.0,548.34,407.7
2017,6,25,10,15,307.5,377.0,2.75,28.5,639.5,575.4,425.94
2017,6,25,10,30,331.0,374.0,2.7,29.0,666.0,602.79,444.19
2017,6,25,10,45,589.5,250.5,2.65,29.5,790.0,714.92,525.84
2017,6,25,11,0,848.0,127.0,2.6,30.0,914.0,821.3,597.95
2017,6,25,11,15,853.0,128.0,2.6,30.0,934.5,844.85,612.08
2017,6,25,11,30,858.0,129.0,2.6,30.0,955.0,865.34,624.84
2017,6,25,11,45,820.5,159.0,2.6,30.5,958.0,879.61,632.33
2017,6,25,12,0,783.0,189.0,2.6,31.0,961.0,882.29,632.4
2017,6,25,12,15,609.5,312.0,2.6,31.0,915.0,849.21,607.65
2017,6,25,12,30,436.0,435.0,2.6,31.0,869.0,808.35,575.89
2017,6,25,12,45,448.0,433.0,2.6,31.5,877.5,816.86,580.83
2017,6,25,13,0,460.0,431.0,2.6,32.0,886.0,823.21,584.0
2017,6,25,13,15,297.0,460.0,2.55,32.0,752.5,696.94,497.39
2017,6,25,13,30,134.0,489.0,2.5,32.0,619.0,571.22,409.43
2017,6,25,13,45,294.5,439.0,2.5,32.0,717.5,664.76,477.93
2017,6,25,14,0,455.0,389.0,2.5,32.0,816.0,750.48,538.2
2017,6,25,14,15,615.0,279.0,2.45,32.0,838.5,769.02,554.11
2017,6,25,14,30,775.0,169.0,2.4,32.0,861.0,773.63,561.0
2017,6,25,14,45,731.5,188.0,2.4,32.0,821.5,735.66,534.64
2017,6,25,15,0,688.0,207.0,2.4,32.0,782.0,695.36,506.76
2017,6,25,15,15,674.5,202.5,2.4,31.5,744.5,654.6,479.89
2017,6,25,15,30,661.0,198.0,2.4,31.0,707.0,612.73,451.56
2017,6,25,15,45,649.5,189.5,2.4,31.0,665.0,567.57,419.41
2017,6,25,16,0,638.0,181.0,2.4,31.0,623.0,521.63,385.92
2017,6,25,16,15,616.0,175.0,2.4,30.5,576.5,472.11,349.66
2017,6,25,16,30,594.0,169.0,2.4,30.0,530.0,423.29,312.88
2017,6,25,16,45,567.5,160.5,2.4,30.0,480.5,371.5,272.38
2017,6,25,17,0,541.0,152.0,2.4,30.0,431.0,319.01,230.55
2017,6,25,17,15,506.0,142.5,2.2,29.5,380.5,267.73,189.5
2017,6,25,17,30,471.0,133.0,2.0,29.0,330.0,219.69,150.92
2017,6,25,17,45,421.5,122.0,1.85,29.0,279.0,171.47,113.44
2017,6,25,18,0,372.0,111.0,1.7,29.0,228.0,128.68,82.48
2017,6,25,18,15,314.0,95.5,1.55,28.5,181.0,87.59,56.95
2017,6,25,18,30,256.0,80.0,1.4,28.0,134.0,61.56,46.28
2017,6,25,18,45,182.5,60.0,1.25,27.5,93.0,46.89,33.53
2017,6,25,19,0,109.0,40.0,1.1,27.0,52.0,31.82,20.0
2017,6,25,19,15,54.5,20.0,1.15,26.5,26.0,16.36,0.0
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,5,45,34.5,14.0,1.65,23.5,17.0,12.73,0.0
2017,6,26,6,0,69.0,28.0,1.9,24.0,34.0,22.64,11.13
2017,6,26,6,15,124.5,47.0,1.9,24.0,66.5,37.19,25.5
2017,6,26,6,30,180.0,66.0,1.9,24.0,99.0,51.34,38.19
2017,6,26,6,45,218.5,84.5,1.95,24.5,138.5,68.39,48.43
2017,6,26,7,0,257.0,103.0,2.0,25.0,178.0,102.15,68.69
2017,6,26,7,15,282.5,122.0,1.95,25.5,220.0,139.19,95.4
2017,6,26,7,30,308.0,141.0,1.9,26.0,262.0,179.24,126.43
2017,6,26,7,45,259.0,172.0,1.85,26.5,284.0,212.88,155.67
2017,6,26,8,0,210.0,203.0,1.8,27.0,306.0,240.5,179.26
2017,6,26,8,15,235.0,225.0,1.75,27.5,353.0,283.31,211.98
2017,6,26,8,30,260.0,247.0,1.7,28.0,400.0,328.11,245.59
2017,6,26,8,45,263.5,271.0,1.7,29.0,437.5,366.66,273.55
2017,6,26,9,0,267.0,295.0,1.7,30.0,475.0,405.12,300.6
2017,6,26,9,15,224.5,324.5,1.75,30.0,483.0,418.93,310.32
2017,6,26,9,30,182.0,354.0,1.8,30.0,491.0,430.84,318.26
2017,6,26,9,45,91.0,247.0,1.9,30.5,315.5,285.83,212.34
2017,6,26,10,0,0.0,140.0,2.0,31.0,140.0,124.44,90.2
2017,6,26,10,15,1.5,144.5,2.05,31.0,146.0,129.66,94.31
2017,6,26,10,30,3.0,149.0,2.1,31.0,152.0,134.98,98.24
2017,6,26,10,45,97.0,306.0,2.2,31.5,396.5,361.03,266.62
2017,6,26,11,0,191.0,463.0,2.3,32.0,641.0,584.71,422.15
2017,6,26,11,15,514.0,304.0,2.4,32.0,796.0,730.08,527.32
2017,6,26,11,30,837.0,145.0,2.5,32.0,951.0,861.29,617.45
2017,6,26,11,45,600.0,295.5,2.6,32.5,877.0,815.41,582.61
2017,6,26,12,0,363.0,446.0,2.7,33.0,803.0,744.9,529.31
2017,6,26,12,15,234.0,471.0,2.75,33.0,701.5,649.83,463.81
2017,6,26,12,30,105.0,496.0,2.8,33.0,600.0,551.22,394.24
2017,6,26,12,45,185.0,493.0,2.9,33.0,675.5,626.63,448.39
2017,6,26,13,0,265.0,490.0,3.0,33.0,751.0,699.28,498.93
2017,6,26,13,15,536.0,328.5,3.0,33.0,850.0,794.44,569.48
2017,6,26,13,30,807.0,167.0,3.0,33.0,949.0,869.86,623.07
2017,6,26,13,45,526.5,314.5,3.05,33.0,821.0,756.03,543.56
2017,6,26,14,0,246.0,462.0,3.1,33.0,693.0,637.89,457.92
2017,6,26,14,15,514.0,311.5,3.15,33.0,776.5,717.08,519.57
2017,6,26,14,30,782.0,161.0,3.2,33.0,860.0,772.35,562.54
2017,6,26,14,45,755.5,169.5,3.25,33.0,824.0,735.29,537.15
2017,6,26,15,0,729.0,178.0,3.3,33.0,788.0,698.71,511.97
2017,6,26,15,15,646.5,214.0,3.3,32.5,736.0,646.55,475.49
2017,6,26,15,30,564.0,250.0,3.3,32.0,684.0,595.84,439.58
2017,6,26,15,45,402.0,281.0,3.35,32.0,581.5,499.5,369.7
2017,6,26,16,0,240.0,312.0,3.4,32.0,479.0,410.27,304.28
2017,6,26,16,15,285.5,278.5,3.4,31.5,463.0,392.32,292.01
2017,6,26,16,30,331.0,245.0,3.4,31.0,447.0,366.69,272.93
2017,6,26,16,45,281.0,229.5,3.4,30.5,390.0,313.35,232.99
2017,6,26,17,0,231.0,214.0,3.4,30.0,333.0,264.86,196.47
2017,6,26,17,15,218.5,190.0,3.2,29.5,292.5,225.06,165.48
2017,6,26,17,30,206.0,166.0,3.0,29.0,252.0,187.34,135.82
2017,6,26,17,45,179.5,146.0,2.85,29.0,213.5,151.81,108.34
2017,6,26,18,0,153.0,126.0,2.7,29.0,175.0,119.36,84.12
2017,6,26,18,15,127.5,103.5,2.6,28.5,139.0,88.44,62.48
2017,6,26,18,30,102.0,81.0,2.5,28.0,103.0,63.71,48.1
2017,6,26,18,45,68.5,59.0,2.4,27.5,72.0,47.31,33.88
2017,6,26,19,0,35.0,37.0,2.3,27.0,41.0,31.25,19.55
2017,6,26,19,15,17.5,18.5,2.35,26.5,20.5,16.18,0.0
2017,6,26,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.75,23.0,8.5,7.73,0.0
2017,6,27,6,0,0.0,17.0,2.0,23.0,17.0,14.96,5.39
2017,6,27,6,15,0.0,33.5,2.1,23.0,33.5,29.44,19.11
2017,6,27,6,30,0.0,50.0,2.2,23.0,50.0,43.38,31.56
2017,6,27,6,45,0.0,69.5,2.3,23.5,69.5,59.59,43.57
2017,6,27,7,0,0.0,89.0,2.4,24.0,89.0,76.36,57.36
2017,6,27,7,15,0.0,85.0,2.4,24.5,85.0,74.28,55.5
2017,6,27,7,30,0.0,81.0,2.4,25.0,81.0,71.42,52.92
2017,6,27,7,45,34.5,140.5,2.45,25.5,157.5,130.32,98.83
2017,6,27,8,0,69.0,200.0,2.5,26.0,234.0,193.51,147.4
2017,6,27,8,15,42.5,201.0,2.5,26.5,223.0,190.55,145.12
2017,6,27,8,30,16.0,202.0,2.5,27.0,212.0,183.54,139.41
2017,6,27,8,45,108.0,253.5,2.5,27.5,326.0,276.06,209.4
2017,6,27,9,0,200.0,305.0,2.5,28.0,440.0,376.02,283.34
2017,6,27,9,15,232.5,323.5,2.55,28.5,490.5,422.56,316.77
2017,6,27,9,30,265.0,342.0,2.6,29.0,541.0,474.85,354.01
2017,6,27,9,45,296.5,354.5,2.65,29.5,589.0,520.34,385.85
2017,6,27,10,0,328.0,367.0,2.7,30.0,637.0,567.43,418.34
2017,6,27,10,15,275.5,398.0,2.75,30.0,631.0,570.62,419.14
2017,6,27,10,30,223.0,429.0,2.8,30.0,625.0,564.62,413.61
2017,6,27,10,45,218.5,445.0,2.9,30.5,642.0,583.81,425.88
2017,6,27,11,0,214.0,461.0,3.0,31.0,659.0,601.89,437.14
2017,6,27,11,15,263.0,463.0,3.05,31.0,712.0,656.61,475.36
2017,6,27,11,30,312.0,465.0,3.1,31.0,765.0,707.06,510.15
2017,6,27,11,45,250.5,483.0,3.2,31.5,726.0,675.13,485.95
2017,6,27,12,0,189.0,501.0,3.3,32.0,687.0,635.17,456.69
2017,6,27,12,15,513.0,326.0,3.35,32.0,835.0,778.78,563.12
2017,6,27,12,30,837.0,151.0,3.4,32.0,983.0,894.29,643.34
2017,6,27,12,45,447.5,304.0,3.45,32.5,749.0,700.86,508.0
2017,6,27,13,0,58.0,457.0,3.5,33.0,515.0,472.05,339.97
2017,6,27,13,15,445.5,302.5,3.55,33.0,735.5,690.84,503.07
2017,6,27,13,30,833.0,148.0,3.6,33.0,956.0,867.26,625.42
2017,6,27,13,45,491.5,309.5,3.7,33.0,784.0,721.93,523.09
2017,6,27,14,0,150.0,471.0,3.8,33.0,612.0,560.98,405.17
2017,6,27,14,15,131.5,454.0,3.85,32.5,575.0,525.4,382.03
2017,6,27,14,30,113.0,437.0,3.9,32.0,538.0,490.23,358.29
2017,6,27,14,45,455.0,287.5,3.95,32.0,671.5,617.85,456.55
2017,6,27,15,0,797.0,138.0,4.0,32.0,805.0,710.0,526.41
2017,6,27,15,15,400.0,153.0,4.0,31.5,488.0,423.51,319.28
2017,6,27,15,30,3.0,168.0,4.0,31.0,171.0,150.97,110.91
2017,6,27,15,45,9.0,201.0,4.05,31.0,208.0,183.26,136.18
2017,6,27,16,0,15.0,234.0,4.1,31.0,245.0,214.59,160.24
2017,6,27,16,15,300.5,199.5,4.05,30.5,383.5,331.42,249.92
2017,6,27,16,30,586.0,165.0,4.0,30.0,522.0,417.41,311.61
2017,6,27,16,45,469.0,179.0,4.0,30.0,448.5,347.17,257.24
2017,6,27,17,0,352.0,193.0,4.0,30.0,375.0,289.02,212.84
2017,6,27,17,15,216.5,180.5,3.85,29.5,288.5,217.21,159.7
2017,6,27,17,30,81.0,168.0,3.7,29.0,202.0,161.0,119.86
2017,6,27,17,45,74.0,144.5,3.6,28.5,172.0,133.88,98.91
2017,6,27,18,0,67.0,121.0,3.5,28.0,142.0,107.81,78.85
2017,6,27,18,15,235.5,90.5,3.15,27.5,144.0,82.63,55.17
2017,6,27,18,30,404.0,60.0,2.8,27.0,146.0,46.25,33.61
2017,6,27,18,45,320.5,47.5,2.45,26.5,103.5,36.37,24.91
2017,6,27,19,0,237.0,35.0,2.1,26.0,61.0,27.2,16.4
2017,6,27,19,15,118.5,17.5,2.0,25.5,30.5,13.72,0.0
2017,6,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,28,5,45,77.0,14.5,2.1,22.5,20.5,13.19,0.0
2017,6,28,6,0,154.0,29.0,2.3,23.0,41.0,22.68,10.91
2017,6,28,6,15,254.5,42.5,2.35,23.0,81.5,32.77,21.87
2017,6,28,6,30,355.0,56.0,2.4,23.0,122.0,42.57,30.86
2017,6,28,6,45,177.5,61.0,2.5,23.5,94.0,50.43,34.5
2017,6,28,7,0,0.0,66.0,2.6,24.0,66.0,57.94,42.27
2017,6,28,7,15,292.5,79.5,2.6,24.5,193.5,105.0,67.88
2017,6,28,7,30,585.0,93.0,2.6,25.0,321.0,194.36,128.19
2017,6,28,7,45,310.5,140.0,2.65,26.0,262.5,199.41,144.11
2017,6,28,8,0,36.0,187.0,2.7,27.0,204.0,172.6,131.19
2017,6,28,8,15,114.0,221.0,2.7,27.5,286.0,234.38,177.42
2017,6,28,8,30,192.0,255.0,2.7,28.0,368.0,304.42,229.68
2017,6,28,8,45,240.5,272.5,2.7,28.5,426.0,356.84,268.52
2017,6,28,9,0,289.0,290.0,2.7,29.0,484.0,412.14,309.04
2017,6,28,9,15,277.0,315.5,2.75,29.5,512.5,443.91,331.54
2017,6,28,9,30,265.0,341.0,2.8,30.0,541.0,473.94,352.28
2017,6,28,9,45,543.5,233.0,2.85,30.5,670.0,579.41,430.85
2017,6,28,10,0,822.0,125.0,2.9,31.0,799.0,696.1,515.49
2017,6,28,10,15,572.0,265.0,2.9,31.0,743.5,675.08,495.42
2017,6,28,10,30,322.0,405.0,2.9,31.0,688.0,623.81,454.58
2017,6,28,10,45,300.5,426.0,2.95,31.5,697.0,637.04,462.31
2017,6,28,11,0,279.0,447.0,3.0,32.0,706.0,647.92,467.95
2017,6,28,11,15,162.0,434.5,3.05,32.5,585.5,540.21,390.87
2017,6,28,11,30,45.0,422.0,3.1,33.0,465.0,425.2,307.31
2017,6,28,11,45,45.0,428.5,3.15,33.5,472.5,432.58,312.18
2017,6,28,12,0,45.0,435.0,3.2,34.0,480.0,439.67,316.39
2017,6,28,12,15,130.5,469.5,3.2,34.0,599.5,555.91,398.89
2017,6,28,12,30,216.0,504.0,3.2,34.0,719.0,665.24,474.03
2017,6,28,12,45,124.0,454.0,3.25,34.0,578.0,536.3,384.46
2017,6,28,13,0,32.0,404.0,3.3,34.0,437.0,399.8,287.89
2017,6,28,13,15,458.0,262.0,3.3,34.0,707.0,664.59,483.96
2017,6,28,13,30,884.0,120.0,3.3,34.0,977.0,887.72,634.82
2017,6,28,13,45,880.5,119.0,3.3,34.5,958.5,869.71,620.64
2017,6,28,14,0,877.0,118.0,3.3,35.0,940.0,848.43,606.19
2017,6,28,14,15,871.5,116.5,3.3,35.0,914.5,821.9,589.59
2017,6,28,14,30,866.0,115.0,3.3,35.0,889.0,792.42,571.03
2017,6,28,14,45,570.0,254.0,3.35,35.0,756.0,675.75,489.28
2017,6,28,15,0,274.0,393.0,3.4,35.0,623.0,559.9,404.66
2017,6,28,15,15,493.0,283.0,3.4,34.5,672.5,603.2,440.3
2017,6,28,15,30,712.0,173.0,3.4,34.0,722.0,624.61,458.86
2017,6,28,15,45,567.5,219.0,3.4,34.0,640.0,546.81,401.89
2017,6,28,16,0,423.0,265.0,3.4,34.0,558.0,476.7,350.42
2017,6,28,16,15,530.5,209.0,3.4,33.5,549.5,458.67,337.92
2017,6,28,16,30,638.0,153.0,3.4,33.0,541.0,430.82,316.3
2017,6,28,16,45,612.0,146.0,3.4,33.0,491.0,378.23,275.01
2017,6,28,17,0,586.0,139.0,3.4,33.0,441.0,327.27,234.18
2017,6,28,17,15,551.0,130.5,3.35,32.5,389.5,274.34,191.92
2017,6,28,17,30,516.0,122.0,3.3,32.0,338.0,222.4,150.3
2017,6,28,17,45,469.5,112.0,3.25,31.5,287.0,172.89,111.84
2017,6,28,18,0,423.0,102.0,3.2,31.0,236.0,128.4,79.6
2017,6,28,18,15,362.0,88.5,3.0,30.5,188.0,85.65,53.37
2017,6,28,18,30,301.0,75.0,2.8,30.0,140.0,56.11,41.37
2017,6,28,18,45,225.0,57.5,2.65,29.5,98.0,43.77,30.67
2017,6,28,19,0,149.0,40.0,2.5,29.0,56.0,31.91,19.9
2017,6,28,19,15,74.5,20.0,2.6,28.5,28.0,16.38,0.2
2017,6,28,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,14.5,1.55,24.5,19.0,13.19,0.0
2017,6,29,6,0,112.0,29.0,1.8,25.0,38.0,23.42,11.13
2017,6,29,6,15,204.5,46.0,1.9,25.5,77.5,35.4,23.77
2017,6,29,6,30,297.0,63.0,2.0,26.0,117.0,47.73,34.78
2017,6,29,6,45,379.0,73.0,2.1,26.5,166.0,59.25,39.66
2017,6,29,7,0,461.0,83.0,2.2,27.0,215.0,99.65,59.03
2017,6,29,7,15,511.5,91.5,2.3,27.5,267.0,145.6,90.09
2017,6,29,7,30,562.0,100.0,2.4,28.0,319.0,195.63,128.38
2017,6,29,7,45,358.0,153.0,2.5,28.5,300.0,222.27,158.76
2017,6,29,8,0,154.0,206.0,2.6,29.0,281.0,225.13,167.82
2017,6,29,8,15,206.5,226.0,2.65,29.5,339.5,272.32,203.25
2017,6,29,8,30,259.0,246.0,2.7,30.0,398.0,326.49,243.71
2017,6,29,8,45,278.5,267.0,2.8,30.5,443.0,370.04,276.09
2017,6,29,9,0,298.0,288.0,2.9,31.0,488.0,415.05,308.98
2017,6,29,9,15,308.0,308.0,2.95,31.5,527.5,455.03,337.5
2017,6,29,9,30,318.0,328.0,3.0,32.0,567.0,495.17,365.56
2017,6,29,9,45,571.5,227.0,3.05,32.5,685.0,594.33,438.54
2017,6,29,10,0,825.0,126.0,3.1,33.0,803.0,699.01,514.03
2017,6,29,10,15,834.0,128.0,3.15,33.5,837.0,737.4,539.04
2017,6,29,10,30,843.0,130.0,3.2,34.0,871.0,773.57,561.35
2017,6,29,10,45,851.5,130.0,3.3,34.5,899.0,805.13,580.64
2017,6,29,11,0,860.0,130.0,3.4,35.0,927.0,834.05,598.09
2017,6,29,11,15,864.5,131.0,3.45,35.0,947.5,857.65,613.01
2017,6,29,11,30,869.0,132.0,3.5,35.0,968.0,878.13,625.95
2017,6,29,11,45,875.5,130.0,3.55,35.5,982.0,894.48,634.97
2017,6,29,12,0,882.0,128.0,3.6,36.0,996.0,907.59,641.96
2017,6,29,12,15,883.0,128.0,3.6,36.0,1001.0,914.25,645.95
2017,6,29,12,30,884.0,128.0,3.6,36.0,1006.0,917.64,648.0
2017,6,29,12,45,883.5,128.0,3.65,36.5,1003.0,916.56,646.24
2017,6,29,13,0,883.0,128.0,3.7,37.0,1000.0,912.3,642.58
2017,6,29,13,15,881.0,127.5,3.7,37.0,989.5,902.94,636.84
2017,6,29,13,30,879.0,127.0,3.7,37.0,979.0,890.2,629.05
2017,6,29,13,45,875.5,125.5,3.7,37.0,960.5,871.9,617.76
2017,6,29,14,0,872.0,124.0,3.7,37.0,942.0,850.33,604.42
2017,6,29,14,15,866.0,122.5,3.7,37.0,916.5,823.56,587.7
2017,6,29,14,30,860.0,121.0,3.7,37.0,891.0,793.88,569.05
2017,6,29,14,45,852.5,119.0,3.75,37.0,858.5,759.87,547.64
2017,6,29,15,0,845.0,117.0,3.8,37.0,826.0,723.38,524.28
2017,6,29,15,15,835.0,115.0,3.85,37.0,787.5,682.91,496.6
2017,6,29,15,30,825.0,113.0,3.9,37.0,749.0,640.55,467.01
2017,6,29,15,45,809.5,111.0,3.95,37.0,704.5,594.18,433.87
2017,6,29,16,0,794.0,109.0,4.0,37.0,660.0,545.39,398.2
2017,6,29,16,15,566.0,177.0,4.05,36.5,555.5,451.39,329.62
2017,6,29,16,30,338.0,245.0,4.1,36.0,451.0,371.08,271.12
2017,6,29,16,45,522.5,171.0,4.15,36.0,456.5,362.69,262.15
2017,6,29,17,0,707.0,97.0,4.2,36.0,462.0,332.11,233.48
2017,6,29,17,15,675.5,92.0,4.15,35.5,409.0,276.72,188.57
2017,6,29,17,30,644.0,87.0,4.1,35.0,356.0,223.92,145.53
2017,6,29,17,45,595.5,81.5,4.1,34.5,303.0,170.66,103.82
2017,6,29,18,0,547.0,76.0,4.1,34.0,250.0,122.57,69.11
2017,6,29,18,15,484.5,68.0,4.1,33.0,200.0,77.08,42.64
2017,6,29,18,30,422.0,60.0,4.1,32.0,150.0,46.29,32.89
2017,6,29,18,45,319.0,49.0,4.1,31.5,105.5,37.51,25.25
2017,6,29,19,0,216.0,38.0,4.1,31.0,61.0,29.51,17.8
2017,6,29,19,15,108.0,19.0,4.15,30.5,30.5,14.9,0.0
2017,6,29,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.5,3.75,25.5,19.5,13.19,0.0
2017,6,30,6,0,124.0,29.0,3.9,26.0,39.0,22.67,10.31
2017,6,30,6,15,226.0,44.0,4.15,26.5,79.0,33.91,22.38
2017,6,30,6,30,328.0,59.0,4.4,27.0,119.0,44.81,32.15
2017,6,30,6,45,172.5,79.5,4.7,27.5,112.0,63.37,44.55
2017,6,30,7,0,17.0,100.0,5.0,28.0,105.0,85.99,63.59
2017,6,30,7,15,28.5,123.0,5.1,28.5,133.5,107.22,79.84
2017,6,30,7,30,40.0,146.0,5.2,29.0,162.0,131.6,98.49
2017,6,30,7,45,66.5,174.5,5.3,29.5,205.5,165.73,124.25
2017,6,30,8,0,93.0,203.0,5.4,30.0,249.0,203.24,152.66
2017,6,30,8,15,124.0,229.5,5.4,30.5,298.0,244.93,184.12
2017,6,30,8,30,155.0,256.0,5.4,31.0,347.0,289.57,217.64
2017,6,30,8,45,462.0,186.0,5.4,31.5,489.0,389.29,292.06
2017,6,30,9,0,769.0,116.0,5.4,32.0,631.0,515.35,386.6
2017,6,30,9,15,396.5,197.0,5.4,32.5,463.5,411.41,309.27
2017,6,30,9,30,24.0,278.0,5.4,33.0,296.0,260.63,192.99
2017,6,30,9,45,190.0,317.5,5.4,33.5,472.5,413.84,307.78
2017,6,30,10,0,356.0,357.0,5.4,34.0,649.0,578.14,426.24
2017,6,30,10,15,595.0,245.5,5.4,34.0,757.5,674.9,498.46
2017,6,30,10,30,834.0,134.0,5.4,34.0,866.0,770.3,568.24
2017,6,30,10,45,836.5,138.0,5.4,34.5,892.5,800.4,586.44
2017,6,30,11,0,839.0,142.0,5.4,35.0,919.0,827.55,602.78
2017,6,30,11,15,519.5,313.5,5.4,35.5,798.0,744.02,539.32
2017,6,30,11,30,200.0,485.0,5.4,36.0,677.0,623.62,447.5
2017,6,30,11,45,151.5,487.5,5.4,36.5,634.5,587.37,420.75
2017,6,30,12,0,103.0,490.0,5.4,37.0,592.0,542.52,387.72
2017,6,30,12,15,134.5,498.5,5.4,37.0,632.0,586.47,418.75
2017,6,30,12,30,166.0,507.0,5.4,37.0,672.0,623.4,444.53
2017,6,30,12,45,493.0,337.5,5.4,37.0,825.5,773.67,555.48
2017,6,30,13,0,820.0,168.0,5.4,37.0,979.0,901.53,645.07
2017,6,30,13,15,493.0,330.0,5.4,37.0,816.5,759.41,544.93
2017,6,30,13,30,166.0,492.0,5.4,37.0,654.0,602.96,430.44
2017,6,30,13,45,480.0,332.0,5.45,37.0,785.5,733.96,529.25
2017,6,30,14,0,794.0,172.0,5.5,37.0,917.0,836.13,603.9
2017,6,30,14,15,787.0,170.0,5.45,36.5,891.0,809.34,587.05
2017,6,30,14,30,780.0,168.0,5.4,36.0,865.0,779.93,568.97
2017,6,30,14,45,731.0,189.5,5.4,36.0,824.0,740.04,540.92
2017,6,30,15,0,682.0,211.0,5.4,36.0,783.0,698.01,511.05
2017,6,30,15,15,668.0,207.0,5.4,35.5,745.0,657.62,483.8
2017,6,30,15,30,654.0,203.0,5.4,35.0,707.0,616.13,455.17
2017,6,30,15,45,496.0,247.5,5.4,35.0,617.0,528.48,390.63
2017,6,30,16,0,338.0,292.0,5.4,35.0,527.0,451.12,333.19
2017,6,30,16,15,451.5,237.0,5.35,34.5,526.5,444.45,328.92
2017,6,30,16,30,565.0,182.0,5.3,34.0,526.0,422.37,311.58
2017,6,30,16,45,538.0,173.0,5.25,34.0,477.0,371.23,271.37
2017,6,30,17,0,511.0,164.0,5.2,34.0,428.0,321.94,231.99
2017,6,30,17,15,472.5,154.5,5.1,33.5,377.5,271.01,191.66
2017,6,30,17,30,434.0,145.0,5.0,33.0,327.0,223.75,154.18
2017,6,30,17,45,393.0,130.5,4.9,32.5,277.5,175.89,117.13
2017,6,30,18,0,352.0,116.0,4.8,32.0,228.0,132.57,85.48
2017,6,30,18,15,287.5,100.5,4.6,31.5,180.5,93.42,61.13
2017,6,30,18,30,223.0,85.0,4.4,31.0,133.0,64.86,48.46
2017,6,30,18,45,155.0,64.0,4.2,30.5,93.0,49.63,35.34
2017,6,30,19,0,87.0,43.0,4.0,30.0,53.0,34.8,22.1
2017,6,30,19,15,43.5,21.5,3.95,29.5,26.5,18.07,0.9
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,5,45,7.0,13.0,2.75,25.5,14.0,11.82,0.0
2017,7,1,6,0,14.0,26.0,2.9,26.0,28.0,22.28,9.82
2017,7,1,6,15,67.0,53.0,2.95,26.0,64.5,42.16,29.22
2017,7,1,6,30,120.0,80.0,3.0,26.0,101.0,61.84,46.6
2017,7,1,6,45,190.5,99.5,3.15,26.5,147.0,77.24,55.89
2017,7,1,7,0,261.0,119.0,3.3,27.0,193.0,113.1,77.04
2017,7,1,7,15,145.0,130.5,3.3,27.5,173.0,127.39,91.23
2017,7,1,7,30,29.0,142.0,3.3,28.0,153.0,126.3,94.94
2017,7,1,7,45,251.5,153.5,3.3,28.5,274.0,195.14,141.5
2017,7,1,8,0,474.0,165.0,3.3,29.0,395.0,291.55,211.51
2017,7,1,8,15,507.0,173.5,3.3,29.0,445.5,340.3,250.75
2017,7,1,8,30,540.0,182.0,3.3,29.0,496.0,391.72,291.62
2017,7,1,8,45,573.0,185.5,3.35,29.5,545.0,441.15,329.79
2017,7,1,9,0,606.0,189.0,3.4,30.0,594.0,495.0,370.27
2017,7,1,9,15,626.0,194.5,3.45,30.5,639.0,542.4,405.13
2017,7,1,9,30,646.0,200.0,3.5,31.0,684.0,589.94,439.23
2017,7,1,9,45,592.0,243.0,3.6,31.5,705.0,621.91,460.5
2017,7,1,10,0,538.0,286.0,3.7,32.0,726.0,646.61,476.03
2017,7,1,10,15,524.5,309.5,3.8,32.5,754.0,679.41,497.42
2017,7,1,10,30,511.0,333.0,3.9,33.0,782.0,709.44,516.46
2017,7,1,10,45,623.0,272.0,4.0,33.5,837.0,761.23,553.24
2017,7,1,11,0,735.0,211.0,4.1,34.0,892.0,815.75,591.31
2017,7,1,11,15,741.5,213.0,4.1,34.0,913.0,840.48,607.36
2017,7,1,11,30,748.0,215.0,4.1,34.0,934.0,862.53,621.34
2017,7,1,11,45,737.0,227.0,4.2,34.5,943.5,875.64,628.61
2017,7,1,12,0,726.0,239.0,4.3,35.0,953.0,885.37,633.73
2017,7,1,12,15,727.5,239.5,4.35,35.0,958.5,892.53,638.42
2017,7,1,12,30,729.0,240.0,4.4,35.0,964.0,896.73,641.26
2017,7,1,12,45,727.5,240.5,4.45,35.5,961.5,895.33,639.23
2017,7,1,13,0,726.0,241.0,4.5,36.0,959.0,891.0,635.43
2017,7,1,13,15,723.5,240.0,4.5,36.0,948.5,881.45,629.29
2017,7,1,13,30,721.0,239.0,4.5,36.0,938.0,868.94,621.25
2017,7,1,13,45,594.5,314.0,4.5,36.0,883.5,814.61,582.39
2017,7,1,14,0,468.0,389.0,4.5,36.0,829.0,764.23,545.98
2017,7,1,14,15,582.5,308.5,4.55,36.0,840.5,772.81,555.51
2017,7,1,14,30,697.0,228.0,4.6,36.0,852.0,773.3,559.09
2017,7,1,14,45,691.5,221.5,4.65,36.0,821.0,740.35,537.05
2017,7,1,15,0,686.0,215.0,4.7,36.0,790.0,705.29,513.4
2017,7,1,15,15,672.0,210.5,4.7,36.0,752.0,664.28,484.99
2017,7,1,15,30,658.0,206.0,4.7,36.0,714.0,622.16,455.38
2017,7,1,15,45,469.0,255.5,4.75,36.0,607.0,519.96,381.31
2017,7,1,16,0,280.0,305.0,4.8,36.0,500.0,430.81,315.96
2017,7,1,16,15,432.5,241.5,4.75,35.5,517.5,439.33,323.05
2017,7,1,16,30,585.0,178.0,4.7,35.0,535.0,431.12,315.82
2017,7,1,16,45,564.0,167.0,4.7,35.0,486.0,377.1,273.77
2017,7,1,17,0,543.0,156.0,4.7,35.0,437.0,326.78,233.74
2017,7,1,17,15,504.5,147.5,4.55,34.0,385.5,274.95,193.16
2017,7,1,17,30,466.0,139.0,4.4,33.0,334.0,226.72,155.19
2017,7,1,17,45,425.5,125.0,4.3,32.5,284.0,177.5,116.97
2017,7,1,18,0,385.0,111.0,4.2,32.0,234.0,132.73,84.18
2017,7,1,18,15,318.5,97.0,3.95,31.0,185.5,91.2,58.51
2017,7,1,18,30,252.0,83.0,3.7,30.0,137.0,63.61,47.63
2017,7,1,18,45,176.5,63.5,3.5,29.5,96.0,49.34,35.27
2017,7,1,19,0,101.0,44.0,3.3,29.0,55.0,34.7,22.14
2017,7,1,19,15,50.5,22.0,3.25,28.5,27.5,17.88,0.87
2017,7,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
