Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,1,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,5,45,21.5,14.5,2.05,24.5,16.0,13.19,0.0
2017,7,2,6,0,43.0,29.0,2.2,25.0,32.0,23.93,10.76
2017,7,2,6,15,121.5,50.0,2.35,25.0,69.5,39.26,26.92
2017,7,2,6,30,200.0,71.0,2.5,25.0,107.0,54.83,40.88
2017,7,2,6,45,278.0,85.0,2.65,25.5,154.0,68.22,52.63
2017,7,2,7,0,356.0,99.0,2.8,26.0,201.0,103.58,66.37
2017,7,2,7,15,178.0,100.0,2.95,26.5,151.0,106.84,73.68
2017,7,2,7,30,0.0,101.0,3.1,27.0,101.0,88.22,66.02
2017,7,2,7,45,0.0,65.0,3.3,28.0,65.0,57.45,40.87
2017,7,2,8,0,0.0,29.0,3.5,29.0,29.0,25.57,14.98
2017,7,2,8,15,312.0,87.5,3.55,29.5,268.5,193.84,142.74
2017,7,2,8,30,624.0,146.0,3.6,30.0,508.0,397.7,295.2
2017,7,2,8,45,443.0,219.5,3.65,30.5,488.0,409.29,305.64
2017,7,2,9,0,262.0,293.0,3.7,31.0,468.0,400.52,299.14
2017,7,2,9,15,492.5,224.5,3.7,31.0,582.5,490.61,367.16
2017,7,2,9,30,723.0,156.0,3.7,31.0,697.0,597.31,446.43
2017,7,2,9,45,570.0,242.0,3.7,31.5,682.5,604.97,448.76
2017,7,2,10,0,417.0,328.0,3.7,32.0,668.0,599.27,441.14
2017,7,2,10,15,601.5,243.0,3.7,32.5,758.0,677.73,498.43
2017,7,2,10,30,786.0,158.0,3.7,33.0,848.0,760.72,557.47
2017,7,2,10,45,520.0,304.5,3.7,33.5,767.5,708.46,514.33
2017,7,2,11,0,254.0,451.0,3.7,34.0,687.0,631.68,454.41
2017,7,2,11,15,345.0,429.0,3.7,34.0,756.5,696.1,500.36
2017,7,2,11,30,436.0,407.0,3.7,34.0,826.0,767.18,549.3
2017,7,2,11,45,414.0,419.0,3.75,34.5,821.5,766.16,546.52
2017,7,2,12,0,392.0,431.0,3.8,35.0,817.0,758.6,539.95
2017,7,2,12,15,622.5,286.5,3.8,35.0,903.0,841.12,600.89
2017,7,2,12,30,853.0,142.0,3.8,35.0,989.0,903.5,643.16
2017,7,2,12,45,852.0,142.0,3.8,35.0,986.0,902.11,641.85
2017,7,2,13,0,851.0,142.0,3.8,35.0,983.0,897.7,639.12
2017,7,2,13,15,849.0,141.5,3.8,35.0,972.5,888.78,633.58
2017,7,2,13,30,847.0,141.0,3.8,35.0,962.0,876.59,626.04
2017,7,2,13,45,842.0,140.5,3.8,35.5,944.0,858.57,613.5
2017,7,2,14,0,837.0,140.0,3.8,36.0,926.0,837.45,599.05
2017,7,2,14,15,831.0,138.5,3.8,36.0,900.5,811.65,582.81
2017,7,2,14,30,825.0,137.0,3.8,36.0,875.0,783.04,564.69
2017,7,2,14,45,804.5,142.5,3.8,36.0,840.0,751.81,544.75
2017,7,2,15,0,784.0,148.0,3.8,36.0,805.0,713.89,518.93
2017,7,2,15,15,772.5,145.0,3.8,35.5,767.0,673.04,491.83
2017,7,2,15,30,761.0,142.0,3.8,35.0,729.0,630.61,462.95
2017,7,2,15,45,748.5,137.5,3.85,35.0,686.5,584.86,430.21
2017,7,2,16,0,736.0,133.0,3.9,35.0,644.0,538.1,395.92
2017,7,2,16,15,522.0,192.0,3.9,35.0,541.5,442.0,324.82
2017,7,2,16,30,308.0,251.0,3.9,35.0,439.0,363.96,267.1
2017,7,2,16,45,478.0,183.0,3.9,35.0,444.5,357.07,259.56
2017,7,2,17,0,648.0,115.0,3.9,35.0,450.0,330.16,234.12
2017,7,2,17,15,614.0,109.0,3.8,34.5,398.0,276.2,190.67
2017,7,2,17,30,580.0,103.0,3.7,34.0,346.0,225.22,149.42
2017,7,2,17,45,536.5,94.5,3.65,33.5,294.5,173.69,109.01
2017,7,2,18,0,493.0,86.0,3.6,33.0,243.0,126.86,74.79
2017,7,2,18,15,428.5,76.5,3.55,32.0,193.5,81.54,47.41
2017,7,2,18,30,364.0,67.0,3.5,31.0,144.0,50.31,36.39
2017,7,2,18,45,273.0,53.0,3.5,30.5,101.5,40.44,27.79
2017,7,2,19,0,182.0,39.0,3.5,30.0,59.0,30.23,18.47
2017,7,2,19,15,91.0,19.5,3.55,29.5,29.5,15.28,0.0
2017,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,3,5,45,47.5,14.0,3.0,24.5,18.0,12.73,0.0
2017,7,3,6,0,95.0,28.0,3.2,25.0,36.0,22.59,9.54
2017,7,3,6,15,194.0,45.0,3.4,25.5,75.0,34.68,23.05
2017,7,3,6,30,293.0,62.0,3.6,26.0,114.0,47.06,34.15
2017,7,3,6,45,384.0,70.5,3.8,26.5,163.5,56.34,42.36
2017,7,3,7,0,475.0,79.0,4.0,27.0,213.0,97.74,57.35
2017,7,3,7,15,526.5,87.0,4.05,27.5,265.5,142.57,87.25
2017,7,3,7,30,578.0,95.0,4.1,28.0,318.0,193.22,126.15
2017,7,3,7,45,630.5,96.0,4.15,28.5,373.0,243.48,166.97
2017,7,3,8,0,683.0,97.0,4.2,29.0,428.0,298.93,212.63
2017,7,3,8,15,709.5,101.5,4.2,29.5,480.5,352.85,257.43
2017,7,3,8,30,736.0,106.0,4.2,30.0,533.0,410.38,303.9
2017,7,3,8,45,764.0,106.0,4.2,30.5,584.0,463.49,345.92
2017,7,3,9,0,792.0,106.0,4.2,31.0,635.0,517.68,387.54
2017,7,3,9,15,807.0,109.0,4.15,31.5,680.0,568.04,425.04
2017,7,3,9,30,822.0,112.0,4.1,32.0,725.0,616.41,460.0
2017,7,3,9,45,836.5,112.0,4.1,32.5,766.5,661.24,491.64
2017,7,3,10,0,851.0,112.0,4.1,33.0,808.0,704.68,521.5
2017,7,3,10,15,612.5,246.0,4.1,33.5,758.0,688.68,504.59
2017,7,3,10,30,374.0,380.0,4.1,34.0,708.0,641.94,466.18
2017,7,3,10,45,401.5,368.5,4.1,34.5,731.0,671.27,485.93
2017,7,3,11,0,429.0,357.0,4.1,35.0,754.0,696.26,502.24
2017,7,3,11,15,659.5,237.5,4.05,35.0,863.5,794.4,573.42
2017,7,3,11,30,890.0,118.0,4.0,35.0,973.0,885.31,633.58
2017,7,3,11,45,873.5,132.0,4.0,35.5,980.5,896.21,638.38
2017,7,3,12,0,857.0,146.0,4.0,36.0,988.0,902.93,641.05
2017,7,3,12,15,857.0,146.0,4.0,36.0,992.5,908.65,644.51
2017,7,3,12,30,857.0,146.0,4.0,36.0,997.0,911.2,646.03
2017,7,3,12,45,855.5,146.0,4.0,36.5,993.5,909.39,643.53
2017,7,3,13,0,854.0,146.0,4.0,37.0,990.0,904.56,639.21
2017,7,3,13,15,851.0,145.5,3.95,37.0,979.0,894.77,632.92
2017,7,3,13,30,848.0,145.0,3.9,37.0,968.0,881.73,624.64
2017,7,3,13,45,841.5,145.0,3.9,37.5,948.5,862.87,611.65
2017,7,3,14,0,835.0,145.0,3.9,38.0,929.0,840.98,596.8
2017,7,3,14,15,828.0,143.5,3.9,37.5,903.0,814.44,581.42
2017,7,3,14,30,821.0,142.0,3.9,37.0,877.0,785.16,564.13
2017,7,3,14,45,541.5,269.0,3.9,37.0,746.5,669.95,482.64
2017,7,3,15,0,262.0,396.0,3.9,37.0,616.0,556.03,399.63
2017,7,3,15,15,208.5,381.5,3.9,37.0,551.5,490.07,353.96
2017,7,3,15,30,155.0,367.0,3.9,37.0,487.0,432.05,313.01
2017,7,3,15,45,262.0,325.0,3.95,37.0,513.5,453.94,330.36
2017,7,3,16,0,369.0,283.0,4.0,37.0,540.0,461.94,336.74
2017,7,3,16,15,534.5,203.5,4.05,36.5,545.5,459.14,335.41
2017,7,3,16,30,700.0,124.0,4.1,36.0,551.0,436.6,317.78
2017,7,3,16,45,472.0,168.5,4.2,35.5,445.5,342.75,248.8
2017,7,3,17,0,244.0,213.0,4.3,35.0,340.0,270.88,197.32
2017,7,3,17,15,408.0,159.0,4.3,34.5,342.5,257.76,182.48
2017,7,3,17,30,572.0,105.0,4.3,34.0,345.0,225.77,150.38
2017,7,3,17,45,524.0,97.5,4.35,33.5,293.0,174.73,110.46
2017,7,3,18,0,476.0,90.0,4.4,33.0,241.0,127.26,75.81
2017,7,3,18,15,412.0,79.5,4.35,32.5,192.0,83.43,49.15
2017,7,3,18,30,348.0,69.0,4.3,32.0,143.0,51.75,37.42
2017,7,3,18,45,257.5,54.5,4.25,31.5,100.5,41.55,28.57
2017,7,3,19,0,167.0,40.0,4.2,31.0,58.0,30.99,18.97
2017,7,3,19,15,83.5,20.0,4.15,30.5,29.0,16.39,0.16
2017,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,10.5,2.6,25.0,10.5,9.55,0.0
2017,7,4,6,0,0.0,21.0,2.7,25.0,21.0,18.46,6.5
2017,7,4,6,15,18.5,41.5,2.9,25.5,45.0,34.95,23.24
2017,7,4,6,30,37.0,62.0,3.1,26.0,69.0,51.15,37.57
2017,7,4,6,45,58.5,83.5,3.35,26.5,98.5,68.46,52.6
2017,7,4,7,0,80.0,105.0,3.6,27.0,128.0,90.98,65.65
2017,7,4,7,15,88.5,129.5,3.75,27.5,159.5,118.86,86.88
2017,7,4,7,30,97.0,154.0,3.9,28.0,191.0,148.09,109.6
2017,7,4,7,45,152.5,176.5,4.05,28.5,245.5,188.75,139.81
2017,7,4,8,0,208.0,199.0,4.2,29.0,300.0,235.84,175.45
2017,7,4,8,15,455.0,156.5,4.25,29.5,409.5,306.41,226.34
2017,7,4,8,30,702.0,114.0,4.3,30.0,519.0,401.35,297.7
2017,7,4,8,45,515.5,196.0,4.35,30.5,508.0,423.05,316.49
2017,7,4,9,0,329.0,278.0,4.4,31.0,497.0,422.59,316.33
2017,7,4,9,15,553.0,203.0,4.4,31.5,602.0,508.41,380.77
2017,7,4,9,30,777.0,128.0,4.4,32.0,707.0,605.03,452.36
2017,7,4,9,45,640.5,212.0,4.4,32.5,707.0,626.73,464.89
2017,7,4,10,0,504.0,296.0,4.4,33.0,707.0,632.23,465.39
2017,7,4,10,15,475.0,322.0,4.35,33.0,723.0,654.73,480.2
2017,7,4,10,30,446.0,348.0,4.3,33.0,739.0,673.51,492.06
2017,7,4,10,45,641.0,244.0,4.3,33.5,826.0,751.56,548.81
2017,7,4,11,0,836.0,140.0,4.3,34.0,913.0,824.6,598.62
2017,7,4,11,15,841.0,141.0,4.3,34.0,933.5,848.33,613.41
2017,7,4,11,30,846.0,142.0,4.3,34.0,954.0,869.02,626.48
2017,7,4,11,45,850.5,141.5,4.3,34.5,968.0,884.84,635.07
2017,7,4,12,0,855.0,141.0,4.3,35.0,982.0,897.44,641.62
2017,7,4,12,15,856.5,141.5,4.25,35.0,987.5,904.99,646.04
2017,7,4,12,30,858.0,142.0,4.2,35.0,993.0,909.38,648.52
2017,7,4,12,45,857.5,141.5,4.2,35.5,990.0,908.07,646.33
2017,7,4,13,0,857.0,141.0,4.2,36.0,987.0,903.71,642.29
2017,7,4,13,15,855.0,140.5,4.15,36.0,976.5,894.79,636.52
2017,7,4,13,30,853.0,140.0,4.1,36.0,966.0,882.59,628.74
2017,7,4,13,45,849.0,138.5,4.1,36.0,948.0,864.49,617.43
2017,7,4,14,0,845.0,137.0,4.1,36.0,930.0,843.22,604.11
2017,7,4,14,15,839.0,135.5,4.05,36.0,904.5,817.26,587.51
2017,7,4,14,30,833.0,134.0,4.0,36.0,879.0,788.45,569.04
2017,7,4,14,45,825.0,131.5,4.0,36.0,846.5,754.56,547.28
2017,7,4,15,0,817.0,129.0,4.0,36.0,814.0,718.27,523.4
2017,7,4,15,15,593.5,227.5,3.95,35.5,713.0,628.1,458.35
2017,7,4,15,30,370.0,326.0,3.9,35.0,612.0,538.9,393.54
2017,7,4,15,45,322.5,316.5,3.85,35.0,555.0,483.39,354.13
2017,7,4,16,0,275.0,307.0,3.8,35.0,498.0,431.12,316.45
2017,7,4,16,15,204.0,289.5,3.75,34.5,425.5,361.23,266.22
2017,7,4,16,30,133.0,272.0,3.7,34.0,353.0,300.85,222.45
2017,7,4,16,45,404.5,188.0,3.7,34.0,403.5,332.95,243.79
2017,7,4,17,0,676.0,104.0,3.7,34.0,454.0,331.59,235.82
2017,7,4,17,15,643.5,98.5,3.55,33.5,401.5,276.93,191.33
2017,7,4,17,30,611.0,93.0,3.4,33.0,349.0,225.02,148.89
2017,7,4,17,45,565.0,86.5,3.3,33.0,297.0,172.91,107.5
2017,7,4,18,0,519.0,80.0,3.2,33.0,245.0,125.74,72.75
2017,7,4,18,15,456.0,71.0,3.0,32.5,195.5,80.67,45.55
2017,7,4,18,30,393.0,62.0,2.8,32.0,146.0,46.69,33.21
2017,7,4,18,45,300.0,49.5,2.65,31.5,103.0,37.83,25.52
2017,7,4,19,0,207.0,37.0,2.5,31.0,60.0,28.71,17.17
2017,7,4,19,15,103.5,18.5,2.75,30.5,30.0,14.5,0.0
2017,7,4,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,5,45,45.5,13.5,2.55,25.0,16.5,12.28,0.0
2017,7,5,6,0,91.0,27.0,2.7,25.0,33.0,21.81,8.33
2017,7,5,6,15,188.5,43.5,2.8,25.5,72.0,33.55,22.05
2017,7,5,6,30,286.0,60.0,2.9,26.0,111.0,45.57,32.87
2017,7,5,6,45,367.5,71.0,3.05,26.5,159.0,56.08,42.12
2017,7,5,7,0,449.0,82.0,3.2,27.0,207.0,96.35,57.23
2017,7,5,7,15,233.5,108.5,3.2,27.0,174.5,120.58,82.24
2017,7,5,7,30,18.0,135.0,3.2,27.0,142.0,119.5,90.37
2017,7,5,7,45,253.0,141.0,3.25,27.5,262.0,184.91,134.0
2017,7,5,8,0,488.0,147.0,3.3,28.0,382.0,280.14,203.34
2017,7,5,8,15,599.0,131.0,3.3,28.5,453.0,338.81,248.88
2017,7,5,8,30,710.0,115.0,3.3,29.0,524.0,405.55,300.81
2017,7,5,8,45,740.0,114.5,3.35,29.5,575.5,459.93,343.56
2017,7,5,9,0,770.0,114.0,3.4,30.0,627.0,513.66,384.74
2017,7,5,9,15,786.0,117.5,3.3,30.5,672.5,564.14,422.0
2017,7,5,9,30,802.0,121.0,3.2,31.0,718.0,614.0,457.58
2017,7,5,9,45,818.0,121.0,3.15,31.5,759.5,659.66,489.36
2017,7,5,10,0,834.0,121.0,3.1,32.0,801.0,701.38,517.63
2017,7,5,10,15,843.0,123.0,2.95,32.5,836.0,740.43,542.49
2017,7,5,10,30,852.0,125.0,2.8,33.0,871.0,777.24,564.19
2017,7,5,10,45,860.5,125.0,2.65,33.5,899.5,809.4,582.38
2017,7,5,11,0,869.0,125.0,2.5,34.0,928.0,838.9,598.49
2017,7,5,11,15,873.5,126.0,2.35,34.5,949.0,863.07,610.88
2017,7,5,11,30,878.0,127.0,2.2,35.0,970.0,884.07,621.04
2017,7,5,11,45,864.5,139.0,2.05,35.5,978.5,895.62,625.11
2017,7,5,12,0,851.0,151.0,1.9,36.0,987.0,903.16,626.68
2017,7,5,12,15,852.0,151.5,1.85,36.0,992.5,910.24,630.29
2017,7,5,12,30,853.0,152.0,1.8,36.0,998.0,914.18,632.04
2017,7,5,12,45,855.0,149.5,1.75,36.5,996.0,913.48,629.74
2017,7,5,13,0,857.0,147.0,1.7,37.0,994.0,909.71,625.69
2017,7,5,13,15,854.5,146.5,1.75,37.0,983.0,900.4,620.77
2017,7,5,13,30,852.0,146.0,1.8,37.0,972.0,887.81,613.92
2017,7,5,13,45,849.5,144.0,1.9,37.0,954.0,870.63,604.75
2017,7,5,14,0,847.0,142.0,2.0,37.0,936.0,850.22,593.53
2017,7,5,14,15,840.5,140.5,2.1,37.0,910.5,823.83,578.43
2017,7,5,14,30,834.0,139.0,2.2,37.0,885.0,794.61,561.38
2017,7,5,14,45,823.5,138.0,2.35,37.5,852.0,760.13,539.91
2017,7,5,15,0,813.0,137.0,2.5,38.0,819.0,727.41,518.66
2017,7,5,15,15,801.5,134.5,2.6,37.5,780.5,685.95,492.46
2017,7,5,15,30,790.0,132.0,2.7,37.0,742.0,642.82,464.35
2017,7,5,15,45,775.0,129.0,2.85,37.0,698.0,595.67,431.8
2017,7,5,16,0,760.0,126.0,3.0,37.0,654.0,547.66,397.65
2017,7,5,16,15,741.0,122.0,3.1,36.5,606.0,496.09,360.58
2017,7,5,16,30,722.0,118.0,3.2,36.0,558.0,442.88,321.05
2017,7,5,16,45,694.0,114.5,3.35,36.0,506.5,388.22,278.68
2017,7,5,17,0,666.0,111.0,3.5,36.0,455.0,335.17,236.45
2017,7,5,17,15,633.0,105.0,3.55,35.5,402.5,280.37,192.66
2017,7,5,17,30,600.0,99.0,3.6,35.0,350.0,228.4,150.72
2017,7,5,17,45,550.0,92.5,3.65,34.5,297.5,176.13,109.99
2017,7,5,18,0,500.0,86.0,3.7,34.0,245.0,129.31,76.0
2017,7,5,18,15,436.5,76.0,3.65,33.0,195.0,82.97,47.69
2017,7,5,18,30,373.0,66.0,3.6,32.0,145.0,49.61,35.63
2017,7,5,18,45,282.0,52.0,3.6,31.5,102.0,39.7,27.05
2017,7,5,19,0,191.0,38.0,3.6,31.0,59.0,29.47,17.75
2017,7,5,19,15,95.5,19.0,3.65,30.5,29.5,14.89,0.0
2017,7,5,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,5,45,61.0,13.0,1.4,24.5,17.0,11.82,0.0
2017,7,6,6,0,122.0,26.0,1.6,25.0,34.0,20.37,7.04
2017,7,6,6,15,226.0,40.5,1.65,25.5,73.0,31.31,20.18
2017,7,6,6,30,330.0,55.0,1.7,26.0,112.0,41.91,29.79
2017,7,6,6,45,413.0,63.5,1.8,26.5,161.0,51.75,38.45
2017,7,6,7,0,496.0,72.0,1.9,27.0,210.0,92.54,52.56
2017,7,6,7,15,546.0,79.5,1.85,27.5,262.0,138.01,82.61
2017,7,6,7,30,596.0,87.0,1.8,28.0,314.0,189.1,121.64
2017,7,6,7,45,397.5,143.0,1.8,28.5,304.5,222.98,157.63
2017,7,6,8,0,199.0,199.0,1.8,29.0,295.0,233.02,172.36
2017,7,6,8,15,468.0,150.0,1.7,29.5,410.5,305.46,223.48
2017,7,6,8,30,737.0,101.0,1.6,30.0,526.0,405.96,297.02
2017,7,6,8,45,759.5,103.5,1.55,30.5,575.5,458.94,337.45
2017,7,6,9,0,782.0,106.0,1.5,31.0,625.0,512.51,377.08
2017,7,6,9,15,796.5,109.0,1.4,31.5,670.0,562.26,412.33
2017,7,6,9,30,811.0,112.0,1.3,32.0,715.0,611.22,445.64
2017,7,6,9,45,562.5,239.5,1.25,32.5,669.0,598.46,432.53
2017,7,6,10,0,314.0,367.0,1.2,33.0,623.0,558.73,400.37
2017,7,6,10,15,582.5,243.5,1.15,33.0,743.5,665.31,476.6
2017,7,6,10,30,851.0,120.0,1.1,33.0,864.0,772.34,548.51
2017,7,6,10,45,602.0,268.5,1.05,33.5,803.5,743.14,522.69
2017,7,6,11,0,353.0,417.0,1.0,34.0,743.0,683.76,477.1
2017,7,6,11,15,613.5,270.5,1.1,34.0,852.5,786.7,550.65
2017,7,6,11,30,874.0,124.0,1.2,34.0,962.0,878.54,610.33
2017,7,6,11,45,864.5,133.0,1.3,34.5,972.0,891.02,616.66
2017,7,6,12,0,855.0,142.0,1.4,35.0,982.0,899.7,621.58
2017,7,6,12,15,856.0,142.0,1.5,35.0,987.0,906.46,626.68
2017,7,6,12,30,857.0,142.0,1.6,35.0,992.0,910.05,629.92
2017,7,6,12,45,855.5,142.5,1.75,35.5,989.0,908.77,629.49
2017,7,6,13,0,854.0,143.0,1.9,36.0,986.0,904.44,627.2
2017,7,6,13,15,851.5,142.5,1.95,36.0,975.5,895.15,622.18
2017,7,6,13,30,849.0,142.0,2.0,36.0,965.0,882.6,615.22
2017,7,6,13,45,845.0,140.5,2.15,36.0,947.0,864.62,605.75
2017,7,6,14,0,841.0,139.0,2.3,36.0,929.0,843.48,594.19
2017,7,6,14,15,835.0,137.5,2.35,36.0,903.5,817.64,578.77
2017,7,6,14,30,829.0,136.0,2.4,36.0,878.0,788.96,561.46
2017,7,6,14,45,821.0,134.0,2.45,36.0,846.0,755.65,540.99
2017,7,6,15,0,813.0,132.0,2.5,36.0,814.0,723.7,520.74
2017,7,6,15,15,470.5,248.5,2.55,35.5,639.0,562.05,407.45
2017,7,6,15,30,128.0,365.0,2.6,35.0,464.0,413.8,300.15
2017,7,6,15,45,445.5,243.0,2.65,35.0,557.5,498.03,364.67
2017,7,6,16,0,763.0,121.0,2.7,35.0,651.0,545.63,399.41
2017,7,6,16,15,745.0,117.0,2.7,34.5,603.5,494.42,361.66
2017,7,6,16,30,727.0,113.0,2.7,34.0,556.0,443.18,323.17
2017,7,6,16,45,626.0,131.0,2.75,34.0,488.5,376.38,272.35
2017,7,6,17,0,525.0,149.0,2.8,34.0,421.0,317.8,227.46
2017,7,6,17,15,262.5,127.0,2.75,33.5,263.0,188.74,134.24
2017,7,6,17,30,0.0,105.0,2.7,33.0,105.0,92.02,67.09
2017,7,6,17,45,0.0,89.0,2.65,33.0,89.0,78.0,56.37
2017,7,6,18,0,0.0,73.0,2.6,33.0,73.0,64.08,45.47
2017,7,6,18,15,0.0,58.5,2.35,32.5,58.5,51.52,35.56
2017,7,6,18,30,0.0,44.0,2.1,32.0,44.0,38.83,26.71
2017,7,6,18,45,0.0,31.0,1.9,31.5,31.0,27.32,16.89
2017,7,6,19,0,0.0,18.0,1.7,31.0,18.0,15.83,6.94
2017,7,6,19,15,0.0,9.0,1.85,30.5,9.0,7.9,0.0
2017,7,6,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,5,45,63.5,12.5,0.75,24.5,16.5,11.37,0.0
2017,7,7,6,0,127.0,25.0,0.9,25.0,33.0,19.6,6.15
2017,7,7,6,15,230.5,39.0,1.0,25.0,72.0,30.17,19.27
2017,7,7,6,30,334.0,53.0,1.1,25.0,111.0,40.43,28.67
2017,7,7,6,45,413.5,62.0,1.25,25.5,159.5,50.29,37.38
2017,7,7,7,0,493.0,71.0,1.4,26.0,208.0,91.3,51.92
2017,7,7,7,15,432.5,98.0,1.4,26.5,237.5,137.02,86.9
2017,7,7,7,30,372.0,125.0,1.4,27.0,267.0,176.57,121.03
2017,7,7,7,45,523.0,109.5,1.4,27.5,342.5,227.91,157.79
2017,7,7,8,0,674.0,94.0,1.4,28.0,418.0,292.94,207.01
2017,7,7,8,15,700.5,98.5,1.3,28.5,469.5,346.48,250.46
2017,7,7,8,30,727.0,103.0,1.2,29.0,521.0,403.63,295.25
2017,7,7,8,45,749.0,105.5,1.15,29.5,570.5,455.91,335.18
2017,7,7,9,0,771.0,108.0,1.1,30.0,620.0,508.75,374.05
2017,7,7,9,15,620.5,187.5,1.05,30.5,618.5,533.52,390.41
2017,7,7,9,30,470.0,267.0,1.0,31.0,617.0,539.79,392.48
2017,7,7,9,45,648.5,192.5,0.95,31.5,704.0,615.13,445.37
2017,7,7,10,0,827.0,118.0,0.9,32.0,791.0,694.37,499.14
2017,7,7,10,15,835.5,120.0,0.95,32.0,825.5,732.92,524.11
2017,7,7,10,30,844.0,122.0,1.0,32.0,860.0,769.21,546.83
2017,7,7,10,45,851.0,123.0,1.1,32.5,888.0,800.96,566.02
2017,7,7,11,0,858.0,124.0,1.2,33.0,916.0,829.99,583.41
2017,7,7,11,15,862.5,125.0,1.25,33.0,936.5,854.02,598.21
2017,7,7,11,30,867.0,126.0,1.3,33.0,957.0,874.92,611.13
2017,7,7,11,45,863.0,131.5,1.4,33.5,968.5,889.09,619.32
2017,7,7,12,0,859.0,137.0,1.5,34.0,980.0,899.69,625.39
2017,7,7,12,15,860.0,137.5,1.6,34.0,985.5,906.98,630.78
2017,7,7,12,30,861.0,138.0,1.7,34.0,991.0,911.07,634.29
2017,7,7,12,45,860.0,138.0,1.8,34.5,988.5,909.84,633.29
2017,7,7,13,0,859.0,138.0,1.9,35.0,986.0,905.52,630.46
2017,7,7,13,15,856.5,137.0,1.95,35.0,975.5,895.75,625.12
2017,7,7,13,30,854.0,136.0,2.0,35.0,965.0,882.7,617.82
2017,7,7,13,45,849.5,135.5,2.15,35.0,946.5,865.07,608.55
2017,7,7,14,0,845.0,135.0,2.3,35.0,928.0,844.3,597.17
2017,7,7,14,15,839.0,133.5,2.4,35.0,902.5,818.35,581.97
2017,7,7,14,30,833.0,132.0,2.5,35.0,877.0,789.57,564.81
2017,7,7,14,45,812.0,138.0,2.6,35.0,842.0,758.05,545.67
2017,7,7,15,0,791.0,144.0,2.7,35.0,807.0,719.98,521.01
2017,7,7,15,15,779.5,141.0,2.8,34.5,769.0,678.84,494.56
2017,7,7,15,30,768.0,138.0,2.9,34.0,731.0,636.09,466.2
2017,7,7,15,45,753.0,135.0,3.0,34.0,688.0,589.84,433.58
2017,7,7,16,0,738.0,132.0,3.1,34.0,645.0,542.77,399.47
2017,7,7,16,15,719.0,128.0,3.1,34.0,597.5,490.9,360.78
2017,7,7,16,30,700.0,124.0,3.1,34.0,550.0,440.05,321.78
2017,7,7,16,45,350.0,129.5,3.15,34.0,342.5,261.36,191.01
2017,7,7,17,0,0.0,135.0,3.2,34.0,135.0,118.6,86.77
2017,7,7,17,15,0.0,83.0,3.15,33.5,83.0,73.46,52.31
2017,7,7,17,30,0.0,31.0,3.1,33.0,31.0,27.32,16.14
2017,7,7,17,45,0.0,26.5,3.1,32.5,26.5,23.33,13.07
2017,7,7,18,0,0.0,22.0,3.1,32.0,22.0,19.36,9.93
2017,7,7,18,15,0.0,17.5,2.85,31.5,17.5,15.38,6.75
2017,7,7,18,30,0.0,13.0,2.6,31.0,13.0,11.42,3.93
2017,7,7,18,45,0.0,9.0,2.4,30.5,9.0,7.9,0.89
2017,7,7,19,0,0.0,5.0,2.2,30.0,5.0,4.38,0.0
2017,7,7,19,15,0.0,2.5,2.2,29.5,2.5,2.19,0.0
2017,7,7,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,5,45,65.0,12.0,1.6,24.5,16.0,10.91,0.0
2017,7,8,6,0,130.0,24.0,1.8,25.0,32.0,18.82,5.2
2017,7,8,6,15,233.0,38.0,1.95,25.5,71.0,29.41,18.55
2017,7,8,6,30,336.0,52.0,2.1,26.0,110.0,39.69,27.89
2017,7,8,6,45,413.0,61.5,2.25,26.5,158.0,49.71,36.71
2017,7,8,7,0,490.0,71.0,2.4,27.0,206.0,90.94,51.59
2017,7,8,7,15,540.0,78.5,2.4,27.5,257.5,136.07,81.4
2017,7,8,7,30,590.0,86.0,2.4,28.0,309.0,186.83,120.28
2017,7,8,7,45,630.0,90.0,2.4,29.0,362.0,237.35,161.23
2017,7,8,8,0,670.0,94.0,2.4,30.0,415.0,291.67,205.51
2017,7,8,8,15,696.5,98.5,2.4,30.5,466.5,345.03,249.23
2017,7,8,8,30,723.0,103.0,2.4,31.0,518.0,402.0,294.53
2017,7,8,8,45,744.5,106.0,2.4,31.5,567.0,454.35,335.22
2017,7,8,9,0,766.0,109.0,2.4,32.0,616.0,507.23,374.99
2017,7,8,9,15,781.0,112.0,2.4,32.0,661.0,556.62,411.85
2017,7,8,9,30,796.0,115.0,2.4,32.0,706.0,605.32,447.24
2017,7,8,9,45,807.5,117.5,2.4,32.5,746.0,650.27,478.18
2017,7,8,10,0,819.0,120.0,2.4,33.0,786.0,690.97,505.45
2017,7,8,10,15,828.0,122.0,2.35,33.5,820.5,729.64,530.1
2017,7,8,10,30,837.0,124.0,2.3,34.0,855.0,766.13,551.77
2017,7,8,10,45,842.5,126.0,2.3,34.5,882.5,797.42,570.07
2017,7,8,11,0,848.0,128.0,2.3,35.0,910.0,825.94,586.42
2017,7,8,11,15,852.5,129.0,2.3,35.0,931.0,849.78,600.9
2017,7,8,11,30,857.0,130.0,2.3,35.0,952.0,870.53,613.44
2017,7,8,11,45,861.5,129.5,2.3,35.5,965.5,886.76,621.87
2017,7,8,12,0,866.0,129.0,2.3,36.0,979.0,899.73,628.31
2017,7,8,12,15,867.0,129.5,2.25,36.0,984.5,907.16,632.23
2017,7,8,12,30,868.0,130.0,2.2,36.0,990.0,911.34,634.24
2017,7,8,12,45,866.0,131.0,2.2,36.0,987.5,910.1,633.44
2017,7,8,13,0,864.0,132.0,2.2,36.0,985.0,905.74,630.83
2017,7,8,13,15,862.0,131.0,2.15,36.0,974.5,896.37,624.79
2017,7,8,13,30,860.0,130.0,2.1,36.0,964.0,883.67,616.79
2017,7,8,13,45,854.5,130.0,2.05,36.0,945.5,865.52,605.47
2017,7,8,14,0,849.0,130.0,2.0,36.0,927.0,844.24,592.26
2017,7,8,14,15,843.0,129.0,1.95,36.0,902.0,818.64,576.37
2017,7,8,14,30,837.0,128.0,1.9,36.0,877.0,790.19,558.66
2017,7,8,14,45,832.5,124.0,1.85,36.0,845.5,757.47,538.18
2017,7,8,15,0,828.0,120.0,1.8,36.0,814.0,722.1,515.88
2017,7,8,15,15,818.0,117.5,1.75,36.0,776.0,681.81,488.85
2017,7,8,15,30,808.0,115.0,1.7,36.0,738.0,639.65,460.0
2017,7,8,15,45,794.5,112.5,1.7,36.0,695.0,594.95,429.0
2017,7,8,16,0,781.0,110.0,1.7,36.0,652.0,547.35,395.21
2017,7,8,16,15,763.0,106.5,1.7,35.5,604.5,495.71,358.39
2017,7,8,16,30,745.0,103.0,1.7,35.0,557.0,444.0,320.23
2017,7,8,16,45,723.0,98.5,1.7,35.0,507.0,389.94,278.52
2017,7,8,17,0,701.0,94.0,1.7,35.0,457.0,336.83,236.35
2017,7,8,17,15,670.5,89.0,1.6,34.5,404.5,279.44,190.61
2017,7,8,17,30,640.0,84.0,1.5,34.0,352.0,226.77,147.98
2017,7,8,17,45,599.0,78.0,1.4,34.0,300.0,174.1,106.2
2017,7,8,18,0,558.0,72.0,1.3,34.0,248.0,125.7,70.43
2017,7,8,18,15,497.5,64.0,1.2,33.0,198.0,78.99,42.25
2017,7,8,18,30,437.0,56.0,1.1,32.0,148.0,42.93,30.09
2017,7,8,18,45,348.5,44.5,1.0,31.5,104.5,34.94,23.15
2017,7,8,19,0,260.0,33.0,0.9,31.0,61.0,26.58,15.45
2017,7,8,19,15,130.0,16.5,1.0,30.5,30.5,12.95,0.0
2017,7,8,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.25,30.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,5,45,59.5,11.5,2.4,25.5,15.5,10.46,0.0
2017,7,9,6,0,119.0,23.0,2.5,26.0,31.0,18.03,4.19
2017,7,9,6,15,219.0,38.0,2.5,26.0,69.0,29.41,18.45
2017,7,9,6,30,319.0,53.0,2.5,26.0,107.0,40.43,28.49
2017,7,9,6,45,392.0,63.5,2.5,26.5,154.5,49.98,36.93
2017,7,9,7,0,465.0,74.0,2.5,27.0,202.0,91.67,53.09
2017,7,9,7,15,515.5,82.0,2.4,27.5,253.0,135.81,82.24
2017,7,9,7,30,566.0,90.0,2.3,28.0,304.0,185.68,120.31
2017,7,9,7,45,606.0,95.5,2.25,29.0,356.5,236.19,161.03
2017,7,9,8,0,646.0,101.0,2.2,30.0,409.0,290.57,205.07
2017,7,9,8,15,673.0,106.0,2.1,30.5,460.5,343.33,247.95
2017,7,9,8,30,700.0,111.0,2.0,31.0,512.0,397.88,291.0
2017,7,9,8,45,723.5,113.5,1.95,31.5,561.0,451.56,332.19
2017,7,9,9,0,747.0,116.0,1.9,32.0,610.0,504.05,371.18
2017,7,9,9,15,763.0,119.5,1.9,32.0,655.0,553.65,407.84
2017,7,9,9,30,779.0,123.0,1.9,32.0,700.0,602.7,443.1
2017,7,9,9,45,793.0,124.5,1.95,32.5,740.5,647.72,474.06
2017,7,9,10,0,807.0,126.0,2.0,33.0,781.0,691.45,503.36
2017,7,9,10,15,816.0,128.0,2.0,33.5,815.5,726.7,526.02
2017,7,9,10,30,825.0,130.0,2.0,34.0,850.0,762.84,547.64
2017,7,9,10,45,831.5,132.0,2.0,34.5,878.0,794.61,566.13
2017,7,9,11,0,838.0,134.0,2.0,35.0,906.0,823.69,582.72
2017,7,9,11,15,843.0,135.0,2.0,35.0,927.0,847.77,597.24
2017,7,9,11,30,848.0,136.0,2.0,35.0,948.0,868.8,609.85
2017,7,9,11,45,851.5,136.5,2.05,35.5,961.5,884.92,618.6
2017,7,9,12,0,855.0,137.0,2.1,36.0,975.0,897.79,625.38
2017,7,9,12,15,856.0,137.0,2.1,36.0,981.0,904.71,629.39
2017,7,9,12,30,857.0,137.0,2.1,36.0,987.0,908.44,631.55
2017,7,9,12,45,855.5,138.0,2.1,36.0,984.5,907.68,631.06
2017,7,9,13,0,854.0,139.0,2.1,36.0,982.0,903.84,628.78
2017,7,9,13,15,852.0,138.5,2.1,36.0,971.5,895.04,623.53
2017,7,9,13,30,850.0,138.0,2.1,36.0,961.0,882.96,616.36
2017,7,9,13,45,845.0,137.5,2.1,36.0,943.0,865.0,605.58
2017,7,9,14,0,840.0,137.0,2.1,36.0,925.0,843.92,592.91
2017,7,9,14,15,834.0,135.5,2.05,36.0,900.0,818.11,576.85
2017,7,9,14,30,828.0,134.0,2.0,36.0,875.0,789.47,558.99
2017,7,9,14,45,817.5,133.5,1.95,36.0,842.5,755.6,537.71
2017,7,9,15,0,807.0,133.0,1.9,36.0,810.0,723.41,517.01
2017,7,9,15,15,796.0,130.5,1.85,36.0,772.0,682.48,489.48
2017,7,9,15,30,785.0,128.0,1.8,36.0,734.0,639.85,460.33
2017,7,9,15,45,768.5,126.0,1.75,36.0,690.0,592.86,427.56
2017,7,9,16,0,752.0,124.0,1.7,36.0,646.0,545.14,393.51
2017,7,9,16,15,733.0,120.5,1.65,35.5,599.0,494.3,357.17
2017,7,9,16,30,714.0,117.0,1.6,35.0,552.0,441.88,318.57
2017,7,9,16,45,686.0,113.5,1.6,35.0,501.0,387.46,276.91
2017,7,9,17,0,658.0,110.0,1.6,35.0,450.0,334.67,235.39
2017,7,9,17,15,625.5,104.0,1.45,34.5,398.0,280.25,192.21
2017,7,9,17,30,593.0,98.0,1.3,34.0,346.0,228.62,150.81
2017,7,9,17,45,546.5,91.0,1.2,33.5,294.0,176.67,110.4
2017,7,9,18,0,500.0,84.0,1.1,33.0,242.0,129.75,76.16
2017,7,9,18,15,437.5,74.0,1.05,32.5,192.5,83.28,47.37
2017,7,9,18,30,375.0,64.0,1.0,32.0,143.0,48.15,34.39
2017,7,9,18,45,287.5,50.5,1.0,31.5,100.5,38.6,26.13
2017,7,9,19,0,200.0,37.0,1.0,31.0,58.0,28.73,17.12
2017,7,9,19,15,100.0,18.5,1.15,30.5,29.0,14.51,0.0
2017,7,9,19,30,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,5,45,64.5,11.0,2.4,24.5,15.5,10.01,0.0
2017,7,10,6,0,129.0,22.0,2.7,25.0,31.0,17.26,3.25
2017,7,10,6,15,232.5,36.5,2.9,25.5,69.5,28.28,17.53
2017,7,10,6,30,336.0,51.0,3.1,26.0,108.0,38.98,27.24
2017,7,10,6,45,413.0,60.5,3.35,26.5,156.0,48.62,35.76
2017,7,10,7,0,490.0,70.0,3.6,27.0,204.0,89.85,50.83
2017,7,10,7,15,540.5,77.5,3.65,27.5,255.5,135.09,80.72
2017,7,10,7,30,591.0,85.0,3.7,28.0,307.0,186.02,119.88
2017,7,10,7,45,631.5,89.5,3.75,29.0,360.5,237.23,161.61
2017,7,10,8,0,672.0,94.0,3.8,30.0,414.0,292.32,206.85
2017,7,10,8,15,698.5,99.0,3.75,30.5,466.0,346.35,251.48
2017,7,10,8,30,725.0,104.0,3.7,31.0,518.0,403.98,297.73
2017,7,10,8,45,747.5,106.5,3.7,32.0,567.5,456.57,338.42
2017,7,10,9,0,770.0,109.0,3.7,33.0,617.0,509.77,378.14
2017,7,10,9,15,785.5,112.0,3.65,33.5,662.5,559.76,414.92
2017,7,10,9,30,801.0,115.0,3.6,34.0,708.0,609.09,450.07
2017,7,10,9,45,814.0,116.5,3.55,34.5,749.0,652.36,480.06
2017,7,10,10,0,827.0,118.0,3.5,35.0,790.0,695.64,509.19
2017,7,10,10,15,836.0,120.0,3.45,35.0,824.5,734.73,535.4
2017,7,10,10,30,845.0,122.0,3.4,35.0,859.0,771.61,558.86
2017,7,10,10,45,852.0,123.0,3.35,35.5,887.5,803.56,577.66
2017,7,10,11,0,859.0,124.0,3.3,36.0,916.0,832.8,594.49
2017,7,10,11,15,863.5,125.5,3.25,36.0,937.0,857.47,609.46
2017,7,10,11,30,868.0,127.0,3.2,36.0,958.0,879.01,622.39
2017,7,10,11,45,866.5,130.5,3.2,36.5,970.5,893.77,630.0
2017,7,10,12,0,865.0,134.0,3.2,37.0,983.0,905.05,635.46
2017,7,10,12,15,866.5,134.5,3.2,37.0,988.5,912.99,640.22
2017,7,10,12,30,868.0,135.0,3.2,37.0,994.0,917.69,643.04
2017,7,10,12,45,867.5,134.5,3.2,37.5,991.5,916.56,640.96
2017,7,10,13,0,867.0,134.0,3.2,38.0,989.0,912.27,637.03
2017,7,10,13,15,864.5,133.5,3.2,38.0,979.0,902.91,631.36
2017,7,10,13,30,862.0,133.0,3.2,38.0,969.0,890.22,623.7
2017,7,10,13,45,858.0,132.5,3.25,38.0,951.0,872.92,613.47
2017,7,10,14,0,854.0,132.0,3.3,38.0,933.0,852.42,601.24
2017,7,10,14,15,848.0,130.5,3.3,38.0,907.5,826.26,585.1
2017,7,10,14,30,842.0,129.0,3.3,38.0,882.0,797.22,567.08
2017,7,10,14,45,835.5,126.5,3.3,38.0,850.0,764.17,546.35
2017,7,10,15,0,829.0,124.0,3.3,38.0,818.0,728.58,523.82
2017,7,10,15,15,818.0,121.5,3.3,38.0,780.0,687.53,496.08
2017,7,10,15,30,807.0,119.0,3.3,38.0,742.0,646.76,467.87
2017,7,10,15,45,792.5,116.5,3.3,38.0,698.5,599.58,434.66
2017,7,10,16,0,778.0,114.0,3.3,38.0,655.0,551.42,399.95
2017,7,10,16,15,760.0,110.5,3.35,37.5,607.0,499.83,362.76
2017,7,10,16,30,742.0,107.0,3.4,37.0,559.0,448.17,324.27
2017,7,10,16,45,717.5,103.0,3.45,37.0,508.0,393.6,281.85
2017,7,10,17,0,693.0,99.0,3.5,37.0,457.0,337.95,237.62
2017,7,10,17,15,661.5,94.0,3.5,36.5,404.5,282.79,193.43
2017,7,10,17,30,630.0,89.0,3.5,36.0,352.0,230.23,150.85
2017,7,10,17,45,584.5,83.0,3.55,35.5,299.5,177.14,109.11
2017,7,10,18,0,539.0,77.0,3.6,35.0,247.0,128.9,73.62
2017,7,10,18,15,477.0,68.0,3.5,34.0,197.0,82.2,45.03
2017,7,10,18,30,415.0,59.0,3.4,33.0,147.0,45.5,32.07
2017,7,10,18,45,322.0,47.0,3.3,32.5,103.0,36.02,23.89
2017,7,10,19,0,229.0,35.0,3.2,32.0,59.0,27.22,15.8
2017,7,10,19,15,114.5,17.5,3.3,31.5,29.5,13.74,0.0
2017,7,10,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.5,2.35,24.5,14.5,10.46,0.0
2017,7,11,6,0,100.0,23.0,2.6,25.0,29.0,18.04,2.98
2017,7,11,6,15,201.5,39.0,2.8,25.5,67.0,30.2,19.04
2017,7,11,6,30,303.0,55.0,3.0,26.0,105.0,41.97,29.74
2017,7,11,6,45,392.0,63.5,3.25,26.5,154.0,49.72,36.68
2017,7,11,7,0,481.0,72.0,3.5,27.0,203.0,90.89,52.0
2017,7,11,7,15,532.0,80.0,3.5,27.5,255.0,136.11,81.89
2017,7,11,7,30,583.0,88.0,3.5,28.0,307.0,187.12,121.02
2017,7,11,7,45,628.0,91.5,3.55,28.5,361.0,238.16,162.72
2017,7,11,8,0,673.0,95.0,3.6,29.0,415.0,293.6,208.56
2017,7,11,8,15,699.5,100.0,3.55,29.5,467.0,347.75,253.39
2017,7,11,8,30,726.0,105.0,3.5,30.0,519.0,405.5,299.85
2017,7,11,8,45,749.5,107.0,3.5,30.5,569.0,458.21,341.41
2017,7,11,9,0,773.0,109.0,3.5,31.0,619.0,511.63,382.24
2017,7,11,9,15,787.5,112.0,3.5,31.5,664.0,561.26,419.08
2017,7,11,9,30,802.0,115.0,3.5,32.0,709.0,610.13,454.26
2017,7,11,9,45,814.0,117.5,3.5,32.5,749.5,653.73,484.81
2017,7,11,10,0,826.0,120.0,3.5,33.0,790.0,697.28,514.48
2017,7,11,10,15,834.5,122.0,3.5,33.5,824.5,736.03,539.78
2017,7,11,10,30,843.0,124.0,3.5,34.0,859.0,772.53,562.22
2017,7,11,10,45,848.0,126.0,3.5,34.5,886.5,803.78,580.9
2017,7,11,11,0,853.0,128.0,3.5,35.0,914.0,832.2,597.57
2017,7,11,11,15,857.5,129.5,3.45,35.0,934.5,856.78,612.62
2017,7,11,11,30,862.0,131.0,3.4,35.0,955.0,878.23,625.63
2017,7,11,11,45,873.5,125.0,3.4,35.5,970.5,895.98,635.23
2017,7,11,12,0,885.0,119.0,3.4,36.0,986.0,910.62,642.87
2017,7,11,12,15,885.5,119.0,3.4,36.0,991.0,917.47,646.93
2017,7,11,12,30,886.0,119.0,3.4,36.0,996.0,920.96,649.02
2017,7,11,12,45,884.0,120.0,3.4,36.0,993.5,919.82,648.27
2017,7,11,13,0,882.0,121.0,3.4,36.0,991.0,915.42,645.58
2017,7,11,13,15,879.5,120.5,3.4,36.0,980.0,905.89,639.74
2017,7,11,13,30,877.0,120.0,3.4,36.0,969.0,892.98,631.84
2017,7,11,13,45,871.5,120.0,3.45,36.0,950.5,874.54,620.75
2017,7,11,14,0,866.0,120.0,3.5,36.0,932.0,852.91,607.63
2017,7,11,14,15,860.0,119.0,3.55,36.0,906.5,826.88,591.63
2017,7,11,14,30,854.0,118.0,3.6,36.0,881.0,797.94,573.66
2017,7,11,14,45,837.0,122.0,3.65,36.0,846.5,762.36,551.17
2017,7,11,15,0,820.0,126.0,3.7,36.0,812.0,724.9,527.24
2017,7,11,15,15,577.5,231.0,3.75,36.0,703.5,626.29,455.68
2017,7,11,15,30,335.0,336.0,3.8,36.0,595.0,529.35,384.79
2017,7,11,15,45,253.0,328.0,3.9,36.0,517.5,455.12,332.24
2017,7,11,16,0,171.0,320.0,4.0,36.0,440.0,384.11,281.19
2017,7,11,16,15,449.0,215.5,4.05,35.5,496.5,431.68,317.71
2017,7,11,16,30,727.0,111.0,4.1,35.0,553.0,445.85,326.61
2017,7,11,16,45,700.0,107.5,4.2,35.0,502.0,389.46,282.22
2017,7,11,17,0,673.0,104.0,4.3,35.0,451.0,336.21,239.32
2017,7,11,17,15,641.0,98.5,4.25,34.5,399.0,281.47,195.03
2017,7,11,17,30,609.0,93.0,4.2,34.0,347.0,229.42,152.49
2017,7,11,17,45,563.0,86.5,4.2,34.0,294.5,176.94,110.65
2017,7,11,18,0,517.0,80.0,4.2,34.0,242.0,129.4,75.25
2017,7,11,18,15,454.5,70.5,4.05,33.5,193.0,83.49,46.72
2017,7,11,18,30,392.0,61.0,3.9,33.0,144.0,45.99,32.47
2017,7,11,18,45,300.0,48.5,3.8,32.5,101.0,37.12,24.78
2017,7,11,19,0,208.0,36.0,3.7,32.0,58.0,27.98,16.36
2017,7,11,19,15,104.0,18.0,3.65,31.5,29.0,14.13,0.0
2017,7,11,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
