Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,11,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,6.5,2.55,25.5,6.5,5.91,0.0
2017,7,12,6,0,0.0,13.0,2.7,26.0,13.0,11.44,0.0
2017,7,12,6,15,0.0,31.0,2.85,26.0,31.0,27.08,16.41
2017,7,12,6,30,0.0,49.0,3.0,26.0,49.0,42.13,29.85
2017,7,12,6,45,5.5,71.0,3.15,26.5,72.5,60.11,45.46
2017,7,12,7,0,11.0,93.0,3.3,27.0,96.0,79.71,58.94
2017,7,12,7,15,18.5,114.0,3.3,27.5,120.5,99.77,74.58
2017,7,12,7,30,26.0,135.0,3.3,28.0,145.0,120.06,90.2
2017,7,12,7,45,246.5,141.5,3.35,28.5,257.0,183.75,132.84
2017,7,12,8,0,467.0,148.0,3.4,29.0,369.0,274.74,199.04
2017,7,12,8,15,398.0,186.5,3.4,29.5,390.5,311.87,230.79
2017,7,12,8,30,329.0,225.0,3.4,30.0,412.0,338.57,252.94
2017,7,12,8,45,277.5,259.5,3.45,30.5,427.0,364.16,272.69
2017,7,12,9,0,226.0,294.0,3.5,31.0,442.0,381.2,285.02
2017,7,12,9,15,383.5,267.5,3.5,31.5,541.0,464.29,346.41
2017,7,12,9,30,541.0,241.0,3.5,32.0,640.0,562.25,417.36
2017,7,12,9,45,426.0,303.5,3.55,32.5,629.0,567.51,418.44
2017,7,12,10,0,311.0,366.0,3.6,33.0,618.0,557.83,408.75
2017,7,12,10,15,574.5,245.0,3.6,33.0,736.0,663.7,487.67
2017,7,12,10,30,838.0,124.0,3.6,33.0,854.0,769.37,563.27
2017,7,12,10,45,844.5,125.5,3.6,33.5,882.5,801.28,582.09
2017,7,12,11,0,851.0,127.0,3.6,34.0,911.0,830.45,599.38
2017,7,12,11,15,640.0,266.0,3.6,34.0,863.0,809.46,582.4
2017,7,12,11,30,429.0,405.0,3.6,34.0,815.0,765.11,546.94
2017,7,12,11,45,642.0,271.5,3.6,34.5,896.0,840.09,601.43
2017,7,12,12,0,855.0,138.0,3.6,35.0,977.0,901.57,641.24
2017,7,12,12,15,644.5,285.5,3.55,35.0,920.0,868.06,616.75
2017,7,12,12,30,434.0,433.0,3.5,35.0,863.0,814.47,575.4
2017,7,12,12,45,647.0,284.5,3.45,35.5,923.5,871.8,618.0
2017,7,12,13,0,860.0,136.0,3.4,36.0,984.0,909.92,642.43
2017,7,12,13,15,858.0,135.5,3.35,36.0,974.0,901.1,636.42
2017,7,12,13,30,856.0,135.0,3.3,36.0,964.0,888.96,628.73
2017,7,12,13,45,606.0,279.0,3.25,36.0,860.5,803.39,570.81
2017,7,12,14,0,356.0,423.0,3.2,36.0,757.0,703.51,498.96
2017,7,12,14,15,597.5,275.5,3.2,36.0,817.5,764.8,546.7
2017,7,12,14,30,839.0,128.0,3.2,36.0,878.0,796.2,571.08
2017,7,12,14,45,813.0,137.0,3.2,36.0,842.0,763.39,549.96
2017,7,12,15,0,787.0,146.0,3.2,36.0,806.0,724.33,524.14
2017,7,12,15,15,542.0,246.0,3.25,36.0,690.5,614.15,445.41
2017,7,12,15,30,297.0,346.0,3.3,36.0,575.0,514.02,372.64
2017,7,12,15,45,345.0,312.0,3.35,36.0,563.0,497.79,362.56
2017,7,12,16,0,393.0,278.0,3.4,36.0,551.0,476.47,347.92
2017,7,12,16,15,264.0,274.5,3.45,35.5,452.0,385.06,282.38
2017,7,12,16,30,135.0,271.0,3.5,35.0,353.0,303.3,223.31
2017,7,12,16,45,110.0,243.5,3.6,34.5,306.5,259.81,191.88
2017,7,12,17,0,85.0,216.0,3.7,34.0,260.0,217.87,161.13
2017,7,12,17,15,42.5,169.5,3.7,33.5,191.5,159.72,118.06
2017,7,12,17,30,0.0,123.0,3.7,33.0,123.0,107.2,79.06
2017,7,12,17,45,0.0,104.0,3.75,33.0,104.0,90.51,66.25
2017,7,12,18,0,0.0,85.0,3.8,33.0,85.0,73.96,53.3
2017,7,12,18,15,0.0,67.5,3.75,32.5,67.5,58.8,41.34
2017,7,12,18,30,0.0,50.0,3.7,32.0,50.0,43.85,30.85
2017,7,12,18,45,0.0,34.5,3.7,31.5,34.5,30.43,19.4
2017,7,12,19,0,0.0,19.0,3.7,31.0,19.0,16.72,7.54
2017,7,12,19,15,0.0,9.5,3.7,30.5,9.5,8.35,0.0
2017,7,12,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,50.0,11.0,1.15,24.5,14.0,10.01,0.0
2017,7,13,6,0,100.0,22.0,1.4,25.0,28.0,17.28,1.03
2017,7,13,6,15,210.5,37.0,1.5,25.5,66.0,28.7,17.73
2017,7,13,6,30,321.0,52.0,1.6,26.0,104.0,39.78,27.88
2017,7,13,6,45,404.5,61.0,1.75,26.5,152.5,48.81,35.9
2017,7,13,7,0,488.0,70.0,1.9,27.0,201.0,89.57,50.71
2017,7,13,7,15,540.0,77.5,1.95,27.5,253.0,134.97,80.51
2017,7,13,7,30,592.0,85.0,2.0,28.0,305.0,186.27,119.67
2017,7,13,7,45,369.5,141.0,2.1,28.5,286.0,214.56,152.28
2017,7,13,8,0,147.0,197.0,2.2,29.0,267.0,215.72,160.73
2017,7,13,8,15,216.0,215.0,2.2,29.5,331.0,266.9,198.92
2017,7,13,8,30,285.0,233.0,2.2,30.0,395.0,327.2,243.8
2017,7,13,8,45,257.0,262.5,2.25,30.5,419.0,357.32,266.34
2017,7,13,9,0,229.0,292.0,2.3,31.0,443.0,381.27,283.61
2017,7,13,9,15,517.5,202.5,2.3,31.5,575.5,487.57,362.28
2017,7,13,9,30,806.0,113.0,2.3,32.0,708.0,611.69,452.03
2017,7,13,9,45,461.5,249.0,2.3,32.5,594.5,543.05,398.91
2017,7,13,10,0,117.0,385.0,2.3,33.0,481.0,434.54,316.19
2017,7,13,10,15,481.0,254.0,2.25,33.5,669.5,601.82,439.29
2017,7,13,10,30,845.0,123.0,2.2,34.0,858.0,774.61,557.84
2017,7,13,10,45,849.5,125.5,2.2,34.5,885.5,806.09,575.03
2017,7,13,11,0,854.0,128.0,2.2,35.0,913.0,834.71,591.33
2017,7,13,11,15,625.5,270.0,2.2,35.0,852.5,801.56,566.69
2017,7,13,11,30,397.0,412.0,2.2,35.0,792.0,739.18,520.3
2017,7,13,11,45,405.5,417.0,2.25,35.5,810.0,763.69,535.65
2017,7,13,12,0,414.0,422.0,2.3,36.0,828.0,781.57,546.07
2017,7,13,12,15,637.5,280.5,2.3,36.0,909.5,858.28,601.14
2017,7,13,12,30,861.0,139.0,2.3,36.0,991.0,918.12,639.83
2017,7,13,12,45,860.0,139.0,2.35,36.5,988.5,917.04,637.74
2017,7,13,13,0,859.0,139.0,2.4,37.0,986.0,912.83,634.32
2017,7,13,13,15,856.5,138.5,2.45,37.0,975.5,903.58,629.2
2017,7,13,13,30,854.0,138.0,2.5,37.0,965.0,891.03,622.1
2017,7,13,13,45,850.0,137.0,2.55,37.0,947.0,873.45,611.89
2017,7,13,14,0,846.0,136.0,2.6,37.0,929.0,852.68,599.7
2017,7,13,14,15,840.0,134.5,2.65,37.0,903.5,826.71,584.16
2017,7,13,14,30,834.0,133.0,2.7,37.0,878.0,797.87,566.72
2017,7,13,14,45,825.0,131.5,2.8,37.0,845.5,764.02,546.14
2017,7,13,15,0,816.0,130.0,2.9,37.0,813.0,727.81,523.74
2017,7,13,15,15,495.5,248.0,2.95,37.0,657.0,584.47,421.98
2017,7,13,15,30,175.0,366.0,3.0,37.0,501.0,448.08,323.04
2017,7,13,15,45,469.0,243.5,3.1,37.0,575.5,518.0,376.85
2017,7,13,16,0,763.0,121.0,3.2,37.0,650.0,552.58,402.69
2017,7,13,16,15,556.0,181.0,3.2,36.5,551.5,460.51,335.68
2017,7,13,16,30,349.0,241.0,3.2,36.0,453.0,379.93,277.23
2017,7,13,16,45,509.5,173.5,3.25,36.0,452.0,369.09,267.16
2017,7,13,17,0,670.0,106.0,3.3,36.0,451.0,338.59,239.67
2017,7,13,17,15,528.5,122.5,3.25,35.5,375.5,270.53,188.47
2017,7,13,17,30,387.0,139.0,3.2,35.0,300.0,214.45,147.6
2017,7,13,17,45,357.0,122.5,3.2,34.5,254.5,169.04,112.38
2017,7,13,18,0,327.0,106.0,3.2,34.0,209.0,126.98,81.03
2017,7,13,18,15,285.5,89.0,2.85,33.5,166.0,87.32,54.7
2017,7,13,18,30,244.0,72.0,2.5,33.0,123.0,55.94,40.64
2017,7,13,18,45,182.5,54.0,2.2,32.5,86.0,42.59,29.21
2017,7,13,19,0,121.0,36.0,1.9,32.0,49.0,28.87,16.99
2017,7,13,19,15,60.5,18.0,1.95,31.5,24.5,14.79,0.0
2017,7,13,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.5,1.0,24.5,13.5,9.55,0.0
2017,7,14,6,0,104.0,21.0,1.2,25.0,27.0,16.5,0.0
2017,7,14,6,15,214.5,35.5,1.3,25.5,65.0,27.55,16.74
2017,7,14,6,30,325.0,50.0,1.4,26.0,103.0,38.29,26.61
2017,7,14,6,45,411.0,59.0,1.55,26.5,151.5,47.1,34.44
2017,7,14,7,0,497.0,68.0,1.7,27.0,200.0,88.46,49.52
2017,7,14,7,15,549.0,75.0,1.7,27.5,252.0,134.0,79.33
2017,7,14,7,30,601.0,82.0,1.7,28.0,304.0,185.43,118.56
2017,7,14,7,45,648.0,84.0,1.7,28.5,359.0,236.78,160.2
2017,7,14,8,0,695.0,86.0,1.7,29.0,414.0,292.72,206.01
2017,7,14,8,15,721.0,90.5,1.6,29.5,466.0,349.63,252.3
2017,7,14,8,30,747.0,95.0,1.5,30.0,518.0,405.79,296.65
2017,7,14,8,45,769.5,97.0,1.45,31.0,568.5,459.26,337.02
2017,7,14,9,0,792.0,99.0,1.4,32.0,619.0,513.3,376.13
2017,7,14,9,15,807.0,101.5,1.25,32.5,664.5,563.79,411.39
2017,7,14,9,30,822.0,104.0,1.1,33.0,710.0,612.42,443.8
2017,7,14,9,45,833.0,106.5,1.0,33.5,750.5,657.88,473.04
2017,7,14,10,0,844.0,109.0,0.9,34.0,791.0,701.69,500.01
2017,7,14,10,15,852.5,111.0,0.85,34.5,826.0,741.3,523.06
2017,7,14,10,30,861.0,113.0,0.8,35.0,861.0,778.62,543.61
2017,7,14,10,45,866.5,114.5,0.75,35.5,889.5,810.56,560.42
2017,7,14,11,0,872.0,116.0,0.7,36.0,918.0,839.65,575.24
2017,7,14,11,15,876.5,117.0,0.75,36.5,939.0,864.42,588.9
2017,7,14,11,30,881.0,118.0,0.8,37.0,960.0,886.01,600.65
2017,7,14,11,45,880.0,121.5,0.85,37.5,972.5,901.68,608.91
2017,7,14,12,0,879.0,125.0,0.9,38.0,985.0,913.82,615.18
2017,7,14,12,15,879.5,125.0,0.9,38.0,990.5,920.73,618.93
2017,7,14,12,30,880.0,125.0,0.9,38.0,996.0,924.3,620.85
2017,7,14,12,45,877.5,126.5,0.95,38.0,993.0,923.2,620.99
2017,7,14,13,0,875.0,128.0,1.0,38.0,990.0,918.87,619.34
2017,7,14,13,15,872.5,127.5,1.05,38.0,979.5,909.45,614.77
2017,7,14,13,30,870.0,127.0,1.1,38.0,969.0,896.68,608.27
2017,7,14,13,45,864.0,127.5,1.2,38.5,950.5,878.39,597.91
2017,7,14,14,0,858.0,128.0,1.3,39.0,932.0,856.95,585.6
2017,7,14,14,15,852.0,127.0,1.35,39.0,906.5,831.11,571.14
2017,7,14,14,30,846.0,126.0,1.4,39.0,881.0,802.37,554.8
2017,7,14,14,45,818.0,136.0,1.5,39.0,844.0,763.83,532.59
2017,7,14,15,0,790.0,146.0,1.6,39.0,807.0,728.85,511.63
2017,7,14,15,15,778.5,143.0,1.75,38.5,769.0,687.58,486.94
2017,7,14,15,30,767.0,140.0,1.9,38.0,731.0,644.68,460.21
2017,7,14,15,45,746.5,139.5,2.05,38.0,686.5,597.16,428.31
2017,7,14,16,0,726.0,139.0,2.2,38.0,642.0,548.64,394.7
2017,7,14,16,15,706.5,134.5,2.35,37.5,594.5,497.16,358.73
2017,7,14,16,30,687.0,130.0,2.5,37.0,547.0,445.89,321.51
2017,7,14,16,45,657.5,125.5,2.65,37.0,495.5,390.96,279.79
2017,7,14,17,0,628.0,121.0,2.8,37.0,444.0,337.88,238.34
2017,7,14,17,15,593.5,114.5,2.85,36.5,392.0,283.7,195.72
2017,7,14,17,30,559.0,108.0,2.9,36.0,340.0,232.6,155.01
2017,7,14,17,45,510.5,99.5,2.95,35.5,288.0,180.54,114.65
2017,7,14,18,0,462.0,91.0,3.0,35.0,236.0,131.94,78.97
2017,7,14,18,15,398.5,79.5,2.85,34.5,187.0,87.27,50.85
2017,7,14,18,30,335.0,68.0,2.7,34.0,138.0,51.08,36.47
2017,7,14,18,45,248.5,52.5,2.6,33.5,96.0,40.09,27.04
2017,7,14,19,0,162.0,37.0,2.5,33.0,54.0,28.71,16.73
2017,7,14,19,15,81.0,18.5,2.6,32.5,27.0,15.19,0.0
2017,7,14,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.0,10.0,2.05,25.5,12.5,9.1,0.0
2017,7,15,6,0,96.0,20.0,2.3,26.0,25.0,15.71,0.0
2017,7,15,6,15,199.5,35.5,2.35,26.5,62.5,27.54,16.57
2017,7,15,6,30,303.0,51.0,2.4,27.0,100.0,39.02,27.06
2017,7,15,6,45,380.0,62.0,2.45,28.0,147.0,48.22,35.14
2017,7,15,7,0,457.0,73.0,2.5,29.0,194.0,90.1,51.78
2017,7,15,7,15,509.5,81.0,2.25,29.5,245.5,134.18,80.54
2017,7,15,7,30,562.0,89.0,2.0,30.0,297.0,184.3,118.36
2017,7,15,7,45,600.0,95.5,1.75,31.0,349.5,235.21,158.97
2017,7,15,8,0,638.0,102.0,1.5,32.0,402.0,289.83,202.47
2017,7,15,8,15,666.0,107.0,1.2,32.5,453.5,342.84,244.34
2017,7,15,8,30,694.0,112.0,0.9,33.0,505.0,397.78,285.88
2017,7,15,8,45,713.5,117.0,0.6,34.0,553.5,450.33,322.87
2017,7,15,9,0,733.0,122.0,0.3,35.0,602.0,504.47,358.21
2017,7,15,9,15,749.0,125.5,0.4,35.5,647.5,553.8,392.68
2017,7,15,9,30,765.0,129.0,0.5,36.0,693.0,602.61,425.89
2017,7,15,9,45,525.0,250.0,0.6,36.5,647.0,587.06,412.62
2017,7,15,10,0,285.0,371.0,0.7,37.0,601.0,545.49,381.44
2017,7,15,10,15,544.0,257.5,0.8,37.0,721.0,652.88,457.42
2017,7,15,10,30,803.0,144.0,0.9,37.0,841.0,767.99,534.8
2017,7,15,10,45,806.0,148.0,1.05,37.5,868.0,799.25,553.0
2017,7,15,11,0,809.0,152.0,1.2,38.0,895.0,827.69,570.24
2017,7,15,11,15,814.0,153.5,1.3,38.0,916.0,852.55,585.86
2017,7,15,11,30,819.0,155.0,1.4,38.0,937.0,874.44,599.7
2017,7,15,11,45,823.5,154.5,1.5,38.0,950.5,881.67,604.67
2017,7,15,12,0,828.0,154.0,1.6,38.0,964.0,894.47,613.26
2017,7,15,12,15,829.0,154.0,1.7,38.0,969.5,901.39,618.26
2017,7,15,12,30,830.0,154.0,1.8,38.0,975.0,905.19,621.48
2017,7,15,12,45,823.5,158.5,1.9,38.5,971.0,913.7,626.37
2017,7,15,13,0,817.0,163.0,2.0,39.0,967.0,908.66,622.98
2017,7,15,13,15,814.5,162.0,2.05,38.5,956.5,898.9,619.0
2017,7,15,13,30,812.0,161.0,2.1,38.0,946.0,885.9,613.09
2017,7,15,13,45,801.5,164.0,2.15,38.0,927.0,866.46,601.92
2017,7,15,14,0,791.0,167.0,2.2,38.0,908.0,844.18,588.98
2017,7,15,14,15,784.5,165.0,2.25,37.5,882.5,817.91,574.69
2017,7,15,14,30,778.0,163.0,2.3,37.0,857.0,788.97,558.54
2017,7,15,14,45,759.5,166.0,2.4,37.0,823.0,752.87,536.37
2017,7,15,15,0,741.0,169.0,2.5,37.0,789.0,715.21,512.02
2017,7,15,15,15,376.5,203.5,2.55,36.5,518.5,461.98,336.81
2017,7,15,15,30,12.0,238.0,2.6,36.0,248.0,219.32,158.63
2017,7,15,15,45,40.0,270.0,2.7,36.0,299.0,266.83,194.7
2017,7,15,16,0,68.0,302.0,2.8,36.0,350.0,307.94,225.02
2017,7,15,16,15,34.0,200.5,2.85,35.5,224.5,196.39,143.76
2017,7,15,16,30,0.0,99.0,2.9,35.0,99.0,87.72,62.26
2017,7,15,16,45,0.0,71.0,2.95,34.5,71.0,62.83,43.47
2017,7,15,17,0,0.0,43.0,3.0,34.0,43.0,37.97,24.28
2017,7,15,17,15,0.0,26.0,2.95,33.5,26.0,22.92,12.55
2017,7,15,17,30,0.0,9.0,2.9,33.0,9.0,7.92,0.67
2017,7,15,17,45,0.0,7.5,2.9,32.5,7.5,6.59,0.0
2017,7,15,18,0,0.0,6.0,2.9,32.0,6.0,5.27,0.0
2017,7,15,18,15,0.0,4.5,2.85,31.5,4.5,3.95,0.0
2017,7,15,18,30,0.0,3.0,2.8,31.0,3.0,2.63,0.0
2017,7,15,18,45,0.0,2.0,2.75,30.5,2.0,1.75,0.0
2017,7,15,19,0,0.0,1.0,2.7,30.0,1.0,0.88,0.0
2017,7,15,19,15,0.0,0.5,2.65,29.5,0.5,0.44,0.0
2017,7,15,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,5,45,42.5,9.5,0.85,25.0,11.5,8.64,0.0
2017,7,16,6,0,85.0,19.0,1.0,25.0,23.0,14.91,0.0
2017,7,16,6,15,183.0,35.5,1.1,25.0,59.5,27.54,16.64
2017,7,16,6,30,281.0,52.0,1.2,25.0,96.0,39.75,27.93
2017,7,16,6,45,355.5,64.0,1.35,25.5,142.5,49.54,36.65
2017,7,16,7,0,430.0,76.0,1.5,26.0,189.0,89.37,52.74
2017,7,16,7,15,482.5,85.0,1.6,26.0,239.5,134.3,82.88
2017,7,16,7,30,535.0,94.0,1.7,26.0,290.0,183.73,120.85
2017,7,16,7,45,571.5,101.5,1.8,26.5,342.0,233.64,161.68
2017,7,16,8,0,608.0,109.0,1.9,27.0,394.0,287.15,205.79
2017,7,16,8,15,637.0,115.0,1.95,27.5,445.0,339.85,248.97
2017,7,16,8,30,666.0,121.0,2.0,28.0,496.0,394.67,292.76
2017,7,16,8,45,684.0,127.5,2.05,28.5,544.5,446.55,333.26
2017,7,16,9,0,702.0,134.0,2.1,29.0,593.0,498.78,372.75
2017,7,16,9,15,719.5,138.0,2.1,29.0,638.0,548.46,409.9
2017,7,16,9,30,737.0,142.0,2.1,29.0,683.0,598.02,445.98
2017,7,16,9,45,748.0,146.5,2.15,29.5,723.0,642.56,476.95
2017,7,16,10,0,759.0,151.0,2.2,30.0,763.0,685.7,506.19
2017,7,16,10,15,769.0,153.5,2.2,30.0,798.0,724.6,532.7
2017,7,16,10,30,779.0,156.0,2.2,30.0,833.0,761.56,557.28
2017,7,16,10,45,786.0,159.0,2.2,30.5,861.0,794.43,576.92
2017,7,16,11,0,793.0,162.0,2.2,31.0,889.0,824.77,594.72
2017,7,16,11,15,798.5,163.0,2.2,31.0,910.0,849.27,609.81
2017,7,16,11,30,804.0,164.0,2.2,31.0,931.0,870.87,623.05
2017,7,16,11,45,805.5,166.5,2.2,31.5,944.5,887.28,631.72
2017,7,16,12,0,807.0,169.0,2.2,32.0,958.0,900.48,638.4
2017,7,16,12,15,808.5,169.5,2.2,32.0,963.5,908.58,643.22
2017,7,16,12,30,810.0,170.0,2.2,32.0,969.0,913.48,646.15
2017,7,16,12,45,806.5,171.5,2.2,32.5,966.5,911.56,643.59
2017,7,16,13,0,803.0,173.0,2.2,33.0,964.0,906.5,639.21
2017,7,16,13,15,800.5,172.5,2.2,33.0,954.0,897.34,633.66
2017,7,16,13,30,798.0,172.0,2.2,33.0,944.0,884.99,626.21
2017,7,16,13,45,791.0,172.5,2.2,33.0,925.5,866.47,614.92
2017,7,16,14,0,784.0,173.0,2.2,33.0,907.0,845.03,601.83
2017,7,16,14,15,777.0,171.0,2.2,33.0,881.5,818.5,585.46
2017,7,16,14,30,770.0,169.0,2.2,33.0,856.0,789.33,567.36
2017,7,16,14,45,748.0,174.5,2.25,33.0,821.5,752.99,544.15
2017,7,16,15,0,726.0,180.0,2.3,33.0,787.0,717.38,520.48
2017,7,16,15,15,713.5,176.0,2.3,32.5,749.5,676.19,493.7
2017,7,16,15,30,701.0,172.0,2.3,32.0,712.0,633.63,465.32
2017,7,16,15,45,681.0,169.5,2.35,32.0,668.5,586.71,432.39
2017,7,16,16,0,661.0,167.0,2.4,32.0,625.0,539.57,398.48
2017,7,16,16,15,640.0,161.0,2.4,32.0,578.0,488.81,361.02
2017,7,16,16,30,619.0,155.0,2.4,32.0,531.0,438.56,322.96
2017,7,16,16,45,589.5,149.0,2.4,32.0,480.5,385.58,282.0
2017,7,16,17,0,560.0,143.0,2.4,32.0,430.0,334.61,241.67
2017,7,16,17,15,514.5,133.0,2.2,31.5,373.5,275.1,194.9
2017,7,16,17,30,469.0,123.0,2.0,31.0,317.0,222.61,153.26
2017,7,16,17,45,429.5,113.5,1.8,30.5,271.5,176.39,116.81
2017,7,16,18,0,390.0,104.0,1.6,30.0,226.0,134.4,85.36
2017,7,16,18,15,330.0,89.5,1.5,29.5,178.0,91.51,57.28
2017,7,16,18,30,270.0,75.0,1.4,29.0,130.0,56.18,41.53
2017,7,16,18,45,193.5,56.0,1.35,28.5,89.0,44.02,30.91
2017,7,16,19,0,117.0,37.0,1.3,28.0,48.0,29.56,17.74
2017,7,16,19,15,58.5,18.5,1.35,28.0,24.0,15.15,0.0
2017,7,16,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,45,22.5,8.5,0.7,24.5,9.5,7.73,0.0
2017,7,17,6,0,45.0,17.0,0.8,25.0,19.0,14.0,0.0
2017,7,17,6,15,122.0,37.5,0.8,25.5,54.0,29.97,18.48
2017,7,17,6,30,199.0,58.0,0.8,26.0,89.0,45.48,32.57
2017,7,17,6,45,276.0,73.0,0.8,26.5,135.0,55.79,41.75
2017,7,17,7,0,353.0,88.0,0.8,27.0,181.0,93.62,58.47
2017,7,17,7,15,180.0,105.5,0.75,27.5,153.5,111.15,76.55
2017,7,17,7,30,7.0,123.0,0.7,28.0,126.0,107.55,80.67
2017,7,17,7,45,12.0,144.0,0.7,28.5,150.0,127.82,96.08
2017,7,17,8,0,17.0,165.0,0.7,29.0,174.0,148.81,111.74
2017,7,17,8,15,317.0,152.5,0.75,29.5,330.5,254.3,186.85
2017,7,17,8,30,617.0,140.0,0.8,30.0,487.0,391.76,285.9
2017,7,17,8,45,645.0,143.0,0.9,30.5,536.5,442.78,324.01
2017,7,17,9,0,673.0,146.0,1.0,31.0,586.0,495.22,362.69
2017,7,17,9,15,456.0,241.5,1.1,31.0,549.0,489.06,358.29
2017,7,17,9,30,239.0,337.0,1.2,31.0,512.0,454.56,332.46
2017,7,17,9,45,132.5,320.5,1.35,31.5,418.5,381.65,279.84
2017,7,17,10,0,26.0,304.0,1.5,32.0,325.0,293.41,214.53
2017,7,17,10,15,397.0,233.0,1.6,32.0,576.5,522.69,385.2
2017,7,17,10,30,768.0,162.0,1.7,32.0,828.0,759.56,549.65
2017,7,17,10,45,781.5,160.0,1.85,32.5,857.5,792.73,568.54
2017,7,17,11,0,795.0,158.0,2.0,33.0,887.0,823.75,587.72
2017,7,17,11,15,800.5,159.5,2.1,33.0,908.5,848.82,603.81
2017,7,17,11,30,806.0,161.0,2.2,33.0,930.0,870.98,618.11
2017,7,17,11,45,787.5,178.0,2.3,33.5,938.0,883.08,624.79
2017,7,17,12,0,769.0,195.0,2.4,34.0,946.0,891.21,629.08
2017,7,17,12,15,770.5,195.0,2.45,34.0,952.0,898.57,633.88
2017,7,17,12,30,772.0,195.0,2.5,34.0,958.0,902.88,636.85
2017,7,17,12,45,514.5,342.0,2.65,34.5,850.5,810.78,572.74
2017,7,17,13,0,257.0,489.0,2.8,35.0,743.0,702.77,495.21
2017,7,17,13,15,515.0,338.5,2.9,35.0,839.0,800.81,568.22
2017,7,17,13,30,773.0,188.0,3.0,35.0,935.0,878.74,623.75
2017,7,17,13,45,768.0,187.0,3.1,35.0,917.5,860.97,612.71
2017,7,17,14,0,763.0,186.0,3.2,35.0,900.0,840.3,600.48
2017,7,17,14,15,756.0,183.5,3.25,35.0,875.0,813.78,584.12
2017,7,17,14,30,749.0,181.0,3.3,35.0,850.0,784.7,566.03
2017,7,17,14,45,403.0,276.0,3.4,35.0,634.5,581.57,423.18
2017,7,17,15,0,57.0,371.0,3.5,35.0,419.0,379.18,274.98
2017,7,17,15,15,387.0,266.5,3.55,34.5,566.0,528.67,389.3
2017,7,17,15,30,717.0,162.0,3.6,34.0,713.0,635.98,468.99
2017,7,17,15,45,699.5,158.5,3.65,34.0,670.0,588.99,434.8
2017,7,17,16,0,682.0,155.0,3.7,34.0,627.0,541.53,400.26
2017,7,17,16,15,661.5,150.0,3.7,33.5,580.0,490.93,363.29
2017,7,17,16,30,641.0,145.0,3.7,33.0,533.0,440.74,325.52
2017,7,17,16,45,616.0,137.5,3.7,33.0,483.0,387.11,283.58
2017,7,17,17,0,591.0,130.0,3.7,33.0,433.0,334.97,241.83
2017,7,17,17,15,364.0,149.0,3.5,32.5,329.0,243.61,174.85
2017,7,17,17,30,137.0,168.0,3.3,32.0,225.0,177.88,129.75
2017,7,17,17,45,121.0,145.0,3.15,32.0,190.0,145.19,104.51
2017,7,17,18,0,105.0,122.0,3.0,32.0,155.0,114.55,81.14
2017,7,17,18,15,85.5,99.0,2.8,31.5,122.0,85.88,60.21
2017,7,17,18,30,66.0,76.0,2.6,31.0,89.0,60.06,44.39
2017,7,17,18,45,40.0,54.0,2.45,30.5,61.5,44.73,31.18
2017,7,17,19,0,14.0,32.0,2.3,30.0,34.0,27.33,15.73
2017,7,17,19,15,7.0,16.0,2.35,29.5,17.0,14.04,0.0
2017,7,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,5,45,53.0,9.0,0.95,24.5,12.0,8.19,0.0
2017,7,18,6,0,106.0,18.0,1.1,25.0,24.0,14.16,0.0
2017,7,18,6,15,221.5,32.0,1.25,25.5,61.0,24.91,14.32
2017,7,18,6,30,337.0,46.0,1.4,26.0,98.0,36.5,25.03
2017,7,18,6,45,420.5,55.0,1.55,26.5,146.5,43.83,31.64
2017,7,18,7,0,504.0,64.0,1.7,27.0,195.0,85.75,47.1
2017,7,18,7,15,556.0,70.5,1.75,27.5,247.0,131.44,77.01
2017,7,18,7,30,608.0,77.0,1.8,28.0,299.0,183.03,116.51
2017,7,18,7,45,649.0,81.0,1.9,29.0,353.0,235.25,158.95
2017,7,18,8,0,690.0,85.0,2.0,30.0,407.0,291.42,204.86
2017,7,18,8,15,716.5,89.5,2.05,30.5,459.0,348.43,251.46
2017,7,18,8,30,743.0,94.0,2.1,31.0,511.0,404.83,296.45
2017,7,18,8,45,761.5,98.0,2.15,31.5,560.5,458.34,338.08
2017,7,18,9,0,780.0,102.0,2.2,32.0,610.0,512.06,378.51
2017,7,18,9,15,794.5,104.5,2.25,32.5,655.5,561.98,414.98
2017,7,18,9,30,809.0,107.0,2.3,33.0,701.0,609.78,448.9
2017,7,18,9,45,819.5,110.0,2.35,33.5,741.5,655.08,480.09
2017,7,18,10,0,830.0,113.0,2.4,34.0,782.0,698.71,509.33
2017,7,18,10,15,838.5,115.0,2.45,34.0,816.5,738.05,535.35
2017,7,18,10,30,847.0,117.0,2.5,34.0,851.0,775.13,559.08
2017,7,18,10,45,852.0,119.5,2.6,34.5,879.0,807.38,578.64
2017,7,18,11,0,857.0,122.0,2.7,35.0,907.0,836.78,596.24
2017,7,18,11,15,861.5,123.0,2.75,35.0,928.0,861.39,611.62
2017,7,18,11,30,866.0,124.0,2.8,35.0,949.0,882.86,625.03
2017,7,18,11,45,867.0,126.0,2.9,35.5,962.5,898.87,634.05
2017,7,18,12,0,868.0,128.0,3.0,36.0,976.0,911.46,640.98
2017,7,18,12,15,869.0,128.5,3.1,36.0,981.5,919.33,646.33
2017,7,18,12,30,870.0,129.0,3.2,36.0,987.0,923.87,649.7
2017,7,18,12,45,465.0,293.0,3.3,36.0,752.0,720.66,513.99
2017,7,18,13,0,60.0,457.0,3.4,36.0,517.0,478.7,340.31
2017,7,18,13,15,460.0,293.5,3.45,36.0,739.0,710.16,510.22
2017,7,18,13,30,860.0,130.0,3.5,36.0,961.0,895.71,635.62
2017,7,18,13,45,853.0,131.0,3.55,36.0,942.5,877.13,623.01
2017,7,18,14,0,846.0,132.0,3.6,36.0,924.0,855.45,609.85
2017,7,18,14,15,486.5,285.0,3.6,36.0,738.0,687.15,494.23
2017,7,18,14,30,127.0,438.0,3.6,36.0,552.0,509.94,365.46
2017,7,18,14,45,457.0,291.0,3.6,36.0,677.0,638.05,462.48
2017,7,18,15,0,787.0,144.0,3.6,36.0,802.0,729.6,530.38
2017,7,18,15,15,775.5,141.5,3.6,36.0,764.0,688.76,501.77
2017,7,18,15,30,764.0,139.0,3.6,36.0,726.0,646.29,472.26
2017,7,18,15,45,749.0,135.5,3.6,36.0,682.5,599.31,438.98
2017,7,18,16,0,734.0,132.0,3.6,36.0,639.0,551.5,404.33
2017,7,18,16,15,714.0,128.0,3.6,35.5,591.5,499.0,366.24
2017,7,18,16,30,694.0,124.0,3.6,35.0,544.0,447.38,327.59
2017,7,18,16,45,561.5,149.0,3.6,35.0,468.5,375.49,273.2
2017,7,18,17,0,429.0,174.0,3.6,35.0,393.0,312.89,226.0
2017,7,18,17,15,500.5,138.0,3.55,34.5,365.0,276.39,194.92
2017,7,18,17,30,572.0,102.0,3.5,34.0,337.0,233.05,156.81
2017,7,18,17,45,521.5,94.5,3.45,33.5,285.0,180.43,115.38
2017,7,18,18,0,471.0,87.0,3.4,33.0,233.0,131.66,79.05
2017,7,18,18,15,404.5,76.0,3.2,32.5,183.5,86.4,50.08
2017,7,18,18,30,338.0,65.0,3.0,32.0,134.0,48.98,35.04
2017,7,18,18,45,243.0,50.5,2.85,31.5,92.0,38.62,26.03
2017,7,18,19,0,148.0,36.0,2.7,31.0,50.0,27.97,16.06
2017,7,18,19,15,74.0,18.0,2.85,30.5,25.0,14.76,0.0
2017,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.0,9.0,0.95,24.5,10.5,8.19,0.0
2017,7,19,6,0,62.0,18.0,1.1,25.0,21.0,14.76,0.0
2017,7,19,6,15,166.0,35.0,1.25,25.5,57.0,27.19,16.05
2017,7,19,6,30,270.0,52.0,1.4,26.0,93.0,39.82,27.78
2017,7,19,6,45,358.5,62.5,1.6,26.5,140.5,48.5,35.56
2017,7,19,7,0,447.0,73.0,1.8,27.0,188.0,89.84,52.31
2017,7,19,7,15,501.5,81.5,1.85,27.5,239.5,134.18,81.51
2017,7,19,7,30,556.0,90.0,1.9,28.0,291.0,184.85,120.05
2017,7,19,7,45,600.0,95.0,1.95,28.5,345.0,235.81,161.35
2017,7,19,8,0,644.0,100.0,2.0,29.0,399.0,291.19,206.63
2017,7,19,8,15,672.5,105.0,2.0,29.5,451.0,344.97,250.53
2017,7,19,8,30,701.0,110.0,2.0,30.0,503.0,400.74,294.83
2017,7,19,8,45,725.0,112.5,2.05,30.5,553.0,455.2,337.02
2017,7,19,9,0,749.0,115.0,2.1,31.0,603.0,508.69,377.25
2017,7,19,9,15,765.5,118.5,2.1,31.5,648.5,559.33,414.03
2017,7,19,9,30,782.0,122.0,2.1,32.0,694.0,609.48,449.29
2017,7,19,9,45,796.0,123.5,2.15,32.5,735.5,655.27,480.79
2017,7,19,10,0,810.0,125.0,2.2,33.0,777.0,699.78,510.62
2017,7,19,10,15,819.5,127.5,2.25,33.5,812.0,736.34,534.17
2017,7,19,10,30,829.0,130.0,2.3,34.0,847.0,774.04,557.16
2017,7,19,10,45,837.5,130.5,2.35,34.5,876.0,806.78,576.66
2017,7,19,11,0,846.0,131.0,2.4,35.0,905.0,836.92,594.34
2017,7,19,11,15,850.5,132.0,2.45,35.0,926.5,861.29,609.49
2017,7,19,11,30,855.0,133.0,2.5,35.0,948.0,882.56,622.72
2017,7,19,11,45,847.0,142.0,2.6,35.5,958.5,896.55,630.47
2017,7,19,12,0,839.0,151.0,2.7,36.0,969.0,906.83,635.98
2017,7,19,12,15,840.0,151.0,2.75,36.0,975.0,913.98,640.57
2017,7,19,12,30,841.0,151.0,2.8,36.0,981.0,917.95,643.28
2017,7,19,12,45,840.5,151.0,2.9,36.5,979.0,917.44,642.31
2017,7,19,13,0,840.0,151.0,3.0,37.0,977.0,913.82,639.49
2017,7,19,13,15,837.5,150.5,3.05,37.0,966.5,904.76,634.32
2017,7,19,13,30,835.0,150.0,3.1,37.0,956.0,892.47,627.21
2017,7,19,13,45,830.5,149.0,3.2,37.0,938.0,874.74,617.0
2017,7,19,14,0,826.0,148.0,3.3,37.0,920.0,853.9,604.79
2017,7,19,14,15,571.0,280.5,3.35,37.0,807.5,755.07,537.54
2017,7,19,14,30,316.0,413.0,3.4,37.0,695.0,646.4,459.93
2017,7,19,14,45,548.5,281.5,3.45,37.0,748.5,701.42,503.45
2017,7,19,15,0,781.0,150.0,3.5,37.0,802.0,732.03,528.93
2017,7,19,15,15,769.5,147.0,3.5,36.5,763.5,690.89,501.72
2017,7,19,15,30,758.0,144.0,3.5,36.0,725.0,648.12,473.14
2017,7,19,15,45,443.5,230.5,3.55,36.0,565.5,495.51,363.01
2017,7,19,16,0,129.0,317.0,3.6,36.0,406.0,360.78,263.78
2017,7,19,16,15,408.5,222.0,3.55,35.5,474.5,422.12,310.72
2017,7,19,16,30,688.0,127.0,3.5,35.0,543.0,448.25,328.46
2017,7,19,16,45,509.0,161.0,3.5,35.0,453.5,362.24,263.93
2017,7,19,17,0,330.0,195.0,3.5,35.0,364.0,293.46,213.11
2017,7,19,17,15,450.0,149.0,3.4,34.5,350.5,270.99,192.09
2017,7,19,17,30,570.0,103.0,3.3,34.0,337.0,234.08,157.66
2017,7,19,17,45,526.5,94.0,3.2,34.0,285.5,181.48,115.73
2017,7,19,18,0,483.0,85.0,3.1,34.0,234.0,133.64,79.72
2017,7,19,18,15,417.5,74.5,2.8,33.0,184.5,86.42,49.48
2017,7,19,18,30,352.0,64.0,2.5,32.0,135.0,48.56,34.68
2017,7,19,18,45,263.0,49.0,2.2,31.5,93.0,37.54,25.13
2017,7,19,19,0,174.0,34.0,1.9,31.0,51.0,26.46,14.81
2017,7,19,19,15,87.0,17.0,1.95,30.5,25.5,13.39,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,5,45,29.0,8.5,1.65,25.5,10.0,7.73,0.0
2017,7,20,6,0,58.0,17.0,1.9,26.0,20.0,13.97,0.0
2017,7,20,6,15,161.0,34.0,2.05,26.5,55.5,26.42,15.23
2017,7,20,6,30,264.0,51.0,2.2,27.0,91.0,39.07,26.98
2017,7,20,6,45,350.0,62.0,2.4,27.5,138.0,48.12,35.07
2017,7,20,7,0,436.0,73.0,2.6,28.0,185.0,87.77,50.79
2017,7,20,7,15,491.0,81.5,2.6,28.5,236.5,133.03,80.79
2017,7,20,7,30,546.0,90.0,2.6,29.0,288.0,183.23,118.91
2017,7,20,7,45,591.0,95.5,2.6,29.5,341.5,234.36,160.25
2017,7,20,8,0,636.0,101.0,2.6,30.0,395.0,290.04,205.7
2017,7,20,8,15,664.5,106.0,2.55,30.5,447.0,343.45,249.29
2017,7,20,8,30,693.0,111.0,2.5,31.0,499.0,398.86,293.32
2017,7,20,8,45,718.0,114.0,2.5,31.5,549.0,452.45,334.84
2017,7,20,9,0,743.0,117.0,2.5,32.0,599.0,508.11,376.53
2017,7,20,9,15,759.5,120.0,2.4,32.5,645.0,558.07,412.58
2017,7,20,9,30,776.0,123.0,2.3,33.0,691.0,607.54,447.02
2017,7,20,9,45,791.0,125.0,2.25,33.5,732.5,654.29,478.69
2017,7,20,10,0,806.0,127.0,2.2,34.0,774.0,699.85,508.59
2017,7,20,10,15,815.5,129.0,2.15,34.5,809.0,735.73,530.99
2017,7,20,10,30,825.0,131.0,2.1,35.0,844.0,772.9,552.83
2017,7,20,10,45,833.5,131.5,2.05,35.5,873.5,805.58,571.39
2017,7,20,11,0,842.0,132.0,2.0,36.0,903.0,835.66,588.05
2017,7,20,11,15,847.0,133.5,2.0,36.0,924.5,860.87,603.14
2017,7,20,11,30,852.0,135.0,2.0,36.0,946.0,883.0,616.31
2017,7,20,11,45,868.5,126.0,2.05,36.5,963.5,902.82,627.23
2017,7,20,12,0,885.0,117.0,2.1,37.0,981.0,919.63,636.32
2017,7,20,12,15,886.0,117.5,2.15,37.0,987.0,927.73,641.43
2017,7,20,12,30,887.0,118.0,2.2,37.0,993.0,932.42,644.62
2017,7,20,12,45,887.5,117.0,2.25,37.5,991.0,931.93,643.39
2017,7,20,13,0,888.0,116.0,2.3,38.0,989.0,928.07,640.22
2017,7,20,13,15,886.5,115.5,2.35,38.0,979.0,919.4,635.54
2017,7,20,13,30,885.0,115.0,2.4,38.0,969.0,907.27,628.81
2017,7,20,13,45,881.5,114.0,2.5,38.5,951.0,889.46,617.7
2017,7,20,14,0,878.0,113.0,2.6,39.0,933.0,868.31,604.53
2017,7,20,14,15,872.5,112.0,2.65,39.0,908.0,842.26,589.16
2017,7,20,14,30,867.0,111.0,2.7,39.0,883.0,813.19,571.82
2017,7,20,14,45,859.0,109.5,2.75,39.0,850.5,778.85,550.96
2017,7,20,15,0,851.0,108.0,2.8,39.0,818.0,741.99,528.28
2017,7,20,15,15,841.0,106.0,2.85,38.5,779.5,700.92,503.28
2017,7,20,15,30,831.0,104.0,2.9,38.0,741.0,657.89,475.17
2017,7,20,15,45,816.0,102.5,2.95,38.0,697.0,610.5,442.25
2017,7,20,16,0,801.0,101.0,3.0,38.0,653.0,562.77,408.19
2017,7,20,16,15,784.0,97.5,3.05,37.5,605.0,510.1,370.49
2017,7,20,16,30,767.0,94.0,3.1,37.0,557.0,457.19,331.3
2017,7,20,16,45,742.5,91.0,3.2,37.0,505.5,401.65,288.33
2017,7,20,17,0,718.0,88.0,3.3,37.0,454.0,347.27,245.01
2017,7,20,17,15,686.5,83.5,3.25,36.5,401.0,288.55,198.03
2017,7,20,17,30,655.0,79.0,3.2,36.0,348.0,234.4,153.93
2017,7,20,17,45,610.0,73.5,3.2,36.0,294.5,179.66,110.2
2017,7,20,18,0,565.0,68.0,3.2,36.0,241.0,129.69,72.64
2017,7,20,18,15,500.0,60.5,3.05,35.0,190.5,81.7,42.63
2017,7,20,18,30,435.0,53.0,2.9,34.0,140.0,41.47,28.54
2017,7,20,18,45,332.5,42.0,2.75,33.5,96.5,33.17,21.33
2017,7,20,19,0,230.0,31.0,2.6,33.0,53.0,24.21,12.84
2017,7,20,19,15,115.0,15.5,2.85,32.5,26.5,12.22,0.0
2017,7,20,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.35,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.6,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,1.95,25.5,9.5,7.73,0.0
2017,7,21,6,0,45.0,17.0,2.2,26.0,19.0,13.95,0.0
2017,7,21,6,15,147.5,34.5,2.35,26.5,54.0,26.81,15.42
2017,7,21,6,30,250.0,52.0,2.5,27.0,89.0,39.84,27.59
2017,7,21,6,45,345.0,62.0,2.65,27.5,137.0,48.17,35.1
2017,7,21,7,0,440.0,72.0,2.8,28.0,185.0,88.84,51.49
2017,7,21,7,15,496.0,80.5,2.8,28.5,236.5,133.05,80.61
2017,7,21,7,30,552.0,89.0,2.8,29.0,288.0,183.8,119.2
2017,7,21,7,45,597.5,94.0,2.8,30.0,342.0,235.03,160.38
2017,7,21,8,0,643.0,99.0,2.8,31.0,396.0,290.86,205.53
2017,7,21,8,15,672.0,104.0,2.65,31.5,448.0,344.91,249.45
2017,7,21,8,30,701.0,109.0,2.5,32.0,500.0,401.01,293.72
2017,7,21,8,45,725.0,112.0,2.45,33.0,550.0,456.03,335.33
2017,7,21,9,0,749.0,115.0,2.4,34.0,600.0,510.14,374.74
2017,7,21,9,15,765.5,118.0,2.3,34.5,646.0,560.46,410.66
2017,7,21,9,30,782.0,121.0,2.2,35.0,692.0,610.27,444.96
2017,7,21,9,45,795.0,123.5,2.1,35.5,733.0,656.49,475.62
2017,7,21,10,0,808.0,126.0,2.0,36.0,774.0,701.34,504.34
2017,7,21,10,15,817.5,128.0,2.05,36.0,809.5,737.37,528.18
2017,7,21,10,30,827.0,130.0,2.1,36.0,845.0,774.67,551.71
2017,7,21,10,45,834.5,131.5,2.15,36.5,873.5,807.56,571.05
2017,7,21,11,0,842.0,133.0,2.2,37.0,902.0,837.79,588.56
2017,7,21,11,15,847.0,134.0,2.3,37.5,923.5,862.59,602.93
2017,7,21,11,30,852.0,135.0,2.4,38.0,945.0,884.32,615.38
2017,7,21,11,45,850.5,139.0,2.5,38.5,958.0,899.71,623.88
2017,7,21,12,0,849.0,143.0,2.6,39.0,971.0,911.65,630.33
2017,7,21,12,15,850.5,143.0,2.7,39.0,977.0,919.42,635.61
2017,7,21,12,30,852.0,143.0,2.8,39.0,983.0,923.96,639.0
2017,7,21,12,45,851.5,143.0,2.9,39.0,981.0,923.47,639.37
2017,7,21,13,0,851.0,143.0,3.0,39.0,979.0,919.79,637.87
2017,7,21,13,15,849.0,142.5,3.1,39.0,969.0,911.05,633.28
2017,7,21,13,30,847.0,142.0,3.2,39.0,959.0,899.0,626.71
2017,7,21,13,45,842.5,141.0,3.3,39.5,940.5,881.01,615.1
2017,7,21,14,0,838.0,140.0,3.4,40.0,922.0,859.86,601.55
2017,7,21,14,15,831.5,138.5,3.45,39.5,897.0,833.51,586.92
2017,7,21,14,30,825.0,137.0,3.5,39.0,872.0,804.33,570.34
2017,7,21,14,45,494.0,271.5,3.55,39.0,707.0,651.92,465.38
2017,7,21,15,0,163.0,406.0,3.6,39.0,542.0,497.12,354.07
2017,7,21,15,15,469.5,270.0,3.65,39.0,635.0,593.5,427.3
2017,7,21,15,30,776.0,134.0,3.7,39.0,728.0,653.05,472.18
2017,7,21,15,45,758.5,132.0,3.75,39.0,684.0,605.24,438.31
2017,7,21,16,0,741.0,130.0,3.8,39.0,640.0,556.79,403.7
2017,7,21,16,15,721.5,126.0,3.85,38.5,592.0,504.07,366.0
2017,7,21,16,30,702.0,122.0,3.9,38.0,544.0,452.12,327.61
2017,7,21,16,45,671.5,118.5,4.0,37.5,492.5,396.44,285.43
2017,7,21,17,0,641.0,115.0,4.1,37.0,441.0,342.7,243.5
2017,7,21,17,15,606.5,108.5,4.15,36.5,388.5,287.27,199.48
2017,7,21,17,30,572.0,102.0,4.2,36.0,336.0,234.93,157.35
2017,7,21,17,45,522.0,94.5,4.3,36.0,283.5,182.14,115.73
2017,7,21,18,0,472.0,87.0,4.4,36.0,231.0,133.08,79.15
2017,7,21,18,15,406.0,75.5,4.35,35.5,181.5,87.12,49.75
2017,7,21,18,30,340.0,64.0,4.3,35.0,132.0,49.0,34.55
2017,7,21,18,45,249.5,48.5,4.25,34.5,90.0,37.17,24.42
2017,7,21,19,0,159.0,33.0,4.2,34.0,48.0,25.68,13.77
2017,7,21,19,15,79.5,16.5,4.25,33.5,24.0,13.0,0.0
2017,7,21,19,30,0.0,0.0,4.3,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.35,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
