Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,11,6,15,105.0,19.0,2.0,25.5,30.5,14.92,0.0
2017,8,11,6,30,210.0,38.0,2.2,26.0,61.0,29.5,18.27
2017,8,11,6,45,315.5,49.5,2.4,26.5,107.0,44.7,26.35
2017,8,11,7,0,421.0,61.0,2.6,27.0,153.0,87.74,49.71
2017,8,11,7,15,484.5,70.0,2.65,27.5,205.0,134.24,82.31
2017,8,11,7,30,548.0,79.0,2.7,28.0,257.0,188.39,124.71
2017,8,11,7,45,598.5,83.5,2.8,29.0,312.0,242.2,168.74
2017,8,11,8,0,649.0,88.0,2.9,30.0,367.0,301.3,217.0
2017,8,11,8,15,679.5,93.0,2.95,30.5,420.5,358.02,263.48
2017,8,11,8,30,710.0,98.0,3.0,31.0,474.0,417.01,310.43
2017,8,11,8,45,734.0,101.0,3.05,31.5,525.0,473.65,354.3
2017,8,11,9,0,758.0,104.0,3.1,32.0,576.0,529.94,396.54
2017,8,11,9,15,775.0,107.5,3.1,32.5,623.0,582.98,435.02
2017,8,11,9,30,792.0,111.0,3.1,33.0,670.0,635.53,471.94
2017,8,11,9,45,805.5,113.0,3.1,33.5,712.0,683.35,504.54
2017,8,11,10,0,819.0,115.0,3.1,34.0,754.0,725.78,532.13
2017,8,11,10,15,828.5,117.0,3.0,34.0,790.0,766.74,557.96
2017,8,11,10,30,838.0,119.0,2.9,34.0,826.0,805.47,581.95
2017,8,11,10,45,847.0,119.5,2.85,34.5,855.5,839.91,601.89
2017,8,11,11,0,856.0,120.0,2.8,35.0,885.0,871.69,619.88
2017,8,11,11,15,860.5,121.0,2.75,35.0,906.5,897.04,634.88
2017,8,11,11,30,865.0,122.0,2.7,35.0,928.0,919.18,647.83
2017,8,11,11,45,854.5,132.0,2.7,35.5,938.5,932.47,654.25
2017,8,11,12,0,844.0,142.0,2.7,36.0,949.0,941.85,658.34
2017,8,11,12,15,624.5,280.5,2.65,36.0,879.5,890.05,623.41
2017,8,11,12,30,405.0,419.0,2.6,36.0,810.0,805.13,562.88
2017,8,11,12,45,626.0,280.5,2.6,36.5,883.0,893.79,625.2
2017,8,11,13,0,847.0,142.0,2.6,37.0,956.0,950.18,660.15
2017,8,11,13,15,844.5,141.0,2.55,37.0,945.0,939.74,653.01
2017,8,11,13,30,842.0,140.0,2.5,37.0,934.0,925.93,644.43
2017,8,11,13,45,840.0,137.5,2.5,37.0,916.0,907.84,633.69
2017,8,11,14,0,838.0,135.0,2.5,37.0,898.0,886.43,620.94
2017,8,11,14,15,831.5,133.5,2.45,37.0,871.5,858.81,603.91
2017,8,11,14,30,825.0,132.0,2.4,37.0,845.0,828.31,585.08
2017,8,11,14,45,812.5,132.0,2.4,37.0,811.0,797.62,566.41
2017,8,11,15,0,800.0,132.0,2.4,37.0,777.0,758.2,541.94
2017,8,11,15,15,788.5,129.0,2.4,36.5,737.5,714.68,515.27
2017,8,11,15,30,777.0,126.0,2.4,36.0,698.0,669.46,485.89
2017,8,11,15,45,763.0,121.5,2.4,36.0,653.5,619.72,451.66
2017,8,11,16,0,749.0,117.0,2.4,36.0,609.0,569.03,415.89
2017,8,11,16,15,728.5,113.0,2.4,35.5,559.5,514.61,377.23
2017,8,11,16,30,708.0,109.0,2.4,35.0,510.0,459.57,336.82
2017,8,11,16,45,683.0,103.0,2.4,35.0,458.0,401.83,292.46
2017,8,11,17,0,658.0,97.0,2.4,35.0,406.0,345.52,247.9
2017,8,11,17,15,620.5,91.0,2.15,34.5,352.5,286.95,201.03
2017,8,11,17,30,583.0,85.0,1.9,34.0,299.0,231.9,156.29
2017,8,11,17,45,533.0,76.5,1.65,33.5,246.0,175.93,111.69
2017,8,11,18,0,483.0,68.0,1.4,33.0,193.0,125.69,73.47
2017,8,11,18,15,404.0,57.0,1.3,32.0,144.0,77.13,41.83
2017,8,11,18,30,325.0,46.0,1.2,31.0,95.0,37.23,24.95
2017,8,11,18,45,162.5,33.0,1.15,30.5,57.5,25.65,14.22
2017,8,11,19,0,0.0,20.0,1.1,30.0,20.0,16.97,0.0
2017,8,11,19,15,0.0,10.0,1.15,29.5,10.0,9.1,0.0
2017,8,11,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,12,6,15,95.0,19.0,2.5,25.5,29.5,14.93,0.0
2017,8,12,6,30,190.0,38.0,2.8,26.0,59.0,29.49,18.18
2017,8,12,6,45,299.0,50.5,3.15,26.5,105.0,45.66,27.07
2017,8,12,7,0,408.0,63.0,3.5,27.0,151.0,89.2,51.27
2017,8,12,7,15,472.5,72.0,3.5,27.5,203.5,135.16,83.63
2017,8,12,7,30,537.0,81.0,3.5,28.0,256.0,188.93,125.81
2017,8,12,7,45,593.5,84.5,3.5,29.0,311.5,242.91,169.87
2017,8,12,8,0,650.0,88.0,3.5,30.0,367.0,302.91,218.78
2017,8,12,8,15,681.0,93.0,3.4,30.5,420.5,359.99,265.56
2017,8,12,8,30,712.0,98.0,3.3,31.0,474.0,419.39,312.76
2017,8,12,8,45,740.5,100.0,3.2,31.5,526.5,477.49,357.53
2017,8,12,9,0,769.0,102.0,3.1,32.0,579.0,535.72,400.87
2017,8,12,9,15,786.0,105.0,3.05,32.5,626.0,588.88,439.24
2017,8,12,9,30,803.0,108.0,3.0,33.0,673.0,641.51,475.98
2017,8,12,9,45,818.0,109.0,2.95,33.5,716.0,686.69,506.59
2017,8,12,10,0,833.0,110.0,2.9,34.0,759.0,733.16,536.26
2017,8,12,10,15,842.5,112.0,2.9,34.0,795.0,774.69,562.76
2017,8,12,10,30,852.0,114.0,2.9,34.0,831.0,813.95,587.53
2017,8,12,10,45,861.0,114.0,2.95,34.5,861.0,848.38,608.0
2017,8,12,11,0,870.0,114.0,3.0,35.0,891.0,880.08,626.56
2017,8,12,11,15,874.5,115.0,3.05,35.5,912.5,905.79,641.17
2017,8,12,11,30,879.0,116.0,3.1,36.0,934.0,928.23,653.69
2017,8,12,11,45,886.5,113.5,3.15,36.5,949.0,946.75,663.75
2017,8,12,12,0,894.0,111.0,3.2,37.0,964.0,961.87,671.73
2017,8,12,12,15,895.0,111.0,3.2,37.0,969.5,969.7,676.3
2017,8,12,12,30,896.0,111.0,3.2,37.0,975.0,973.9,678.76
2017,8,12,12,45,895.5,110.5,3.25,37.5,972.5,972.54,676.83
2017,8,12,13,0,895.0,110.0,3.3,38.0,970.0,967.55,672.78
2017,8,12,13,15,893.0,109.5,3.3,38.0,958.5,957.5,666.78
2017,8,12,13,30,891.0,109.0,3.3,38.0,947.0,943.85,658.66
2017,8,12,13,45,887.0,108.5,3.3,38.0,928.0,924.82,647.24
2017,8,12,14,0,883.0,108.0,3.3,38.0,909.0,902.39,633.74
2017,8,12,14,15,877.0,106.5,3.25,38.0,882.5,873.93,616.14
2017,8,12,14,30,871.0,105.0,3.2,38.0,856.0,842.42,596.58
2017,8,12,14,45,856.5,107.0,3.2,38.0,821.0,804.54,573.09
2017,8,12,15,0,842.0,109.0,3.2,38.0,786.0,764.54,548.05
2017,8,12,15,15,831.0,107.0,3.15,37.5,746.5,721.37,521.54
2017,8,12,15,30,820.0,105.0,3.1,37.0,707.0,676.33,492.42
2017,8,12,15,45,804.5,102.5,3.1,37.0,661.5,628.58,459.13
2017,8,12,16,0,789.0,100.0,3.1,37.0,616.0,576.97,422.38
2017,8,12,16,15,769.5,97.0,3.05,36.5,566.5,522.04,382.95
2017,8,12,16,30,750.0,94.0,3.0,36.0,517.0,467.19,342.26
2017,8,12,16,45,723.0,90.0,3.0,36.0,464.0,408.48,296.9
2017,8,12,17,0,696.0,86.0,3.0,36.0,411.0,349.83,250.33
2017,8,12,17,15,659.5,80.5,2.75,35.0,356.5,289.85,202.53
2017,8,12,17,30,623.0,75.0,2.5,34.0,302.0,233.22,156.48
2017,8,12,17,45,568.0,68.5,2.25,33.5,248.0,175.68,110.39
2017,8,12,18,0,513.0,62.0,2.0,33.0,194.0,124.4,71.33
2017,8,12,18,15,431.5,52.5,2.15,32.0,144.5,75.1,39.35
2017,8,12,18,30,350.0,43.0,2.3,31.0,95.0,36.0,23.9
2017,8,12,18,45,219.5,29.0,2.45,30.5,57.0,22.64,11.69
2017,8,12,19,0,89.0,15.0,2.6,30.0,19.0,13.64,0.0
2017,8,12,19,15,44.5,7.5,3.0,30.0,9.5,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.0,18.5,3.55,25.5,29.0,14.55,0.0
2017,8,13,6,30,200.0,37.0,3.7,26.0,58.0,28.75,17.49
2017,8,13,6,45,325.0,47.0,3.85,26.5,106.0,44.0,25.13
2017,8,13,7,0,450.0,57.0,4.0,27.0,154.0,88.16,48.72
2017,8,13,7,15,514.5,65.0,4.05,27.5,207.0,135.98,82.56
2017,8,13,7,30,579.0,73.0,4.1,28.0,260.0,191.54,126.51
2017,8,13,7,45,636.0,75.5,4.15,28.5,317.0,247.33,172.79
2017,8,13,8,0,693.0,78.0,4.2,29.0,374.0,310.74,225.38
2017,8,13,8,15,723.0,82.0,4.25,29.5,428.0,368.74,273.65
2017,8,13,8,30,753.0,86.0,4.3,30.0,482.0,428.86,322.24
2017,8,13,8,45,779.5,87.5,4.35,30.5,535.0,486.51,367.61
2017,8,13,9,0,806.0,89.0,4.4,31.0,588.0,545.15,412.29
2017,8,13,9,15,822.0,91.5,4.35,31.5,635.5,597.48,450.86
2017,8,13,9,30,838.0,94.0,4.3,32.0,683.0,650.06,488.36
2017,8,13,9,45,851.5,95.0,4.3,32.5,726.0,698.38,521.93
2017,8,13,10,0,865.0,96.0,4.3,33.0,769.0,745.14,551.98
2017,8,13,10,15,874.0,98.0,4.2,33.5,805.5,787.55,578.14
2017,8,13,10,30,883.0,100.0,4.1,34.0,842.0,827.56,602.26
2017,8,13,10,45,891.0,100.5,4.05,34.5,872.0,862.62,622.96
2017,8,13,11,0,899.0,101.0,4.0,35.0,902.0,894.79,641.54
2017,8,13,11,15,903.5,101.5,3.95,35.0,924.0,920.74,657.27
2017,8,13,11,30,908.0,102.0,3.9,35.0,946.0,943.31,670.83
2017,8,13,11,45,900.0,110.0,3.85,35.5,957.0,957.95,677.93
2017,8,13,12,0,892.0,118.0,3.8,36.0,968.0,968.61,682.58
2017,8,13,12,15,893.0,118.5,3.75,36.0,973.5,976.87,687.22
2017,8,13,12,30,894.0,119.0,3.7,36.0,979.0,981.5,689.68
2017,8,13,12,45,894.5,118.0,3.65,36.5,976.5,980.58,687.34
2017,8,13,13,0,895.0,117.0,3.6,37.0,974.0,976.03,682.87
2017,8,13,13,15,892.5,116.5,3.55,37.0,962.5,965.45,676.18
2017,8,13,13,30,890.0,116.0,3.5,37.0,951.0,951.29,667.37
2017,8,13,13,45,885.5,114.5,3.5,37.5,932.0,930.79,653.6
2017,8,13,14,0,881.0,113.0,3.5,38.0,913.0,906.9,637.79
2017,8,13,14,15,875.0,112.0,3.45,38.0,885.5,878.91,620.47
2017,8,13,14,30,869.0,111.0,3.4,38.0,858.0,847.86,601.19
2017,8,13,14,45,857.0,111.0,3.4,38.0,823.0,810.02,577.68
2017,8,13,15,0,845.0,111.0,3.4,38.0,788.0,769.88,552.51
2017,8,13,15,15,833.0,108.5,3.35,38.0,747.5,725.28,523.93
2017,8,13,15,30,821.0,106.0,3.3,38.0,707.0,678.88,492.89
2017,8,13,15,45,804.5,104.0,3.25,38.0,661.0,630.93,459.37
2017,8,13,16,0,788.0,102.0,3.2,38.0,615.0,579.1,422.43
2017,8,13,16,15,768.0,98.5,3.1,37.5,565.0,523.35,382.46
2017,8,13,16,30,748.0,95.0,3.0,37.0,515.0,467.74,341.32
2017,8,13,16,45,717.5,91.5,2.95,36.5,461.0,407.99,295.97
2017,8,13,17,0,687.0,88.0,2.9,36.0,407.0,348.73,249.61
2017,8,13,17,15,649.5,82.5,2.6,35.5,352.5,288.85,201.52
2017,8,13,17,30,612.0,77.0,2.3,35.0,298.0,232.46,155.51
2017,8,13,17,45,552.0,70.5,2.05,34.5,243.5,174.52,109.58
2017,8,13,18,0,492.0,64.0,1.8,34.0,189.0,123.49,71.13
2017,8,13,18,15,409.5,54.0,1.95,33.0,140.0,74.95,39.77
2017,8,13,18,30,327.0,44.0,2.1,32.0,91.0,36.79,24.38
2017,8,13,18,45,199.0,29.0,2.25,31.5,53.5,22.64,11.38
2017,8,13,19,0,71.0,14.0,2.4,31.0,16.0,12.73,0.0
2017,8,13,19,15,35.5,7.0,2.8,30.5,8.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,6,15,15.5,18.0,3.85,25.0,19.5,15.6,0.0
2017,8,14,6,30,31.0,36.0,4.1,25.0,39.0,30.35,18.76
2017,8,14,6,45,79.0,58.5,4.35,25.5,73.5,49.68,33.2
2017,8,14,7,0,127.0,81.0,4.6,26.0,108.0,79.57,54.24
2017,8,14,7,15,162.0,101.5,4.65,26.5,146.5,112.34,78.91
2017,8,14,7,30,197.0,122.0,4.7,27.0,185.0,150.61,108.95
2017,8,14,7,45,361.0,119.5,4.8,27.5,263.0,210.39,152.82
2017,8,14,8,0,525.0,117.0,4.9,28.0,341.0,287.66,212.38
2017,8,14,8,15,615.5,110.0,4.9,28.5,407.5,353.13,264.86
2017,8,14,8,30,706.0,103.0,4.9,29.0,474.0,424.58,321.48
2017,8,14,8,45,739.0,103.5,4.95,29.5,527.5,483.3,367.79
2017,8,14,9,0,772.0,104.0,5.0,30.0,581.0,542.71,413.36
2017,8,14,9,15,789.0,107.0,5.0,30.5,628.5,596.18,453.1
2017,8,14,9,30,806.0,110.0,5.0,31.0,676.0,649.09,491.28
2017,8,14,9,45,822.5,110.5,5.0,31.5,719.0,694.89,523.52
2017,8,14,10,0,839.0,111.0,5.0,32.0,762.0,742.28,554.96
2017,8,14,10,15,848.5,113.0,4.9,32.5,798.0,784.12,580.98
2017,8,14,10,30,858.0,115.0,4.8,33.0,834.0,823.65,604.99
2017,8,14,10,45,866.0,115.0,4.75,33.5,863.5,857.45,625.07
2017,8,14,11,0,874.0,115.0,4.7,34.0,893.0,888.45,643.15
2017,8,14,11,15,878.5,116.0,4.55,34.5,914.5,914.26,657.33
2017,8,14,11,30,883.0,117.0,4.4,35.0,936.0,936.77,669.23
2017,8,14,11,45,882.5,119.5,4.3,35.5,949.0,952.62,677.0
2017,8,14,12,0,882.0,122.0,4.2,36.0,962.0,964.85,682.49
2017,8,14,12,15,883.0,122.5,4.1,36.0,967.0,972.99,686.85
2017,8,14,12,30,884.0,123.0,4.0,36.0,972.0,977.55,689.03
2017,8,14,12,45,883.0,123.0,3.9,36.5,969.0,976.1,686.1
2017,8,14,13,0,882.0,123.0,3.8,37.0,966.0,971.07,681.05
2017,8,14,13,15,879.0,122.0,3.7,37.0,954.5,959.6,673.49
2017,8,14,13,30,876.0,121.0,3.6,37.0,943.0,944.61,663.85
2017,8,14,13,45,871.0,120.5,3.5,37.0,923.5,924.78,651.24
2017,8,14,14,0,866.0,120.0,3.4,37.0,904.0,901.64,636.62
2017,8,14,14,15,859.5,118.5,3.3,37.0,877.0,873.03,618.54
2017,8,14,14,30,853.0,117.0,3.2,37.0,850.0,841.44,598.57
2017,8,14,14,45,844.5,115.0,3.15,37.0,816.0,804.93,575.62
2017,8,14,15,0,836.0,113.0,3.1,37.0,782.0,765.92,550.92
2017,8,14,15,15,824.5,110.5,3.05,37.0,742.0,721.95,522.72
2017,8,14,15,30,813.0,108.0,3.0,37.0,702.0,676.15,492.01
2017,8,14,15,45,799.0,105.0,3.0,37.0,656.5,629.2,459.36
2017,8,14,16,0,785.0,102.0,3.0,37.0,611.0,578.04,423.0
2017,8,14,16,15,765.0,98.5,2.95,36.5,561.0,522.33,383.1
2017,8,14,16,30,745.0,95.0,2.9,36.0,511.0,466.79,341.99
2017,8,14,16,45,716.5,91.0,2.9,36.0,457.5,407.5,296.27
2017,8,14,17,0,688.0,87.0,2.9,36.0,404.0,348.52,249.53
2017,8,14,17,15,650.0,81.5,2.65,35.0,349.5,288.35,201.66
2017,8,14,17,30,612.0,76.0,2.4,34.0,295.0,231.74,155.7
2017,8,14,17,45,552.0,69.5,2.2,33.5,241.0,173.74,109.5
2017,8,14,18,0,492.0,63.0,2.0,33.0,187.0,122.66,70.82
2017,8,14,18,15,406.5,53.0,2.25,32.0,137.5,73.88,39.22
2017,8,14,18,30,321.0,43.0,2.5,31.0,88.0,35.87,23.69
2017,8,14,18,45,188.5,28.0,2.8,30.5,51.5,21.87,10.57
2017,8,14,19,0,56.0,13.0,3.1,30.0,15.0,11.82,0.0
2017,8,14,19,15,28.0,6.5,3.4,29.5,7.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,6,15,72.0,19.5,3.4,25.5,27.0,15.9,0.0
2017,8,15,6,30,144.0,39.0,3.6,26.0,54.0,31.07,19.14
2017,8,15,6,45,260.5,53.5,3.85,26.5,100.5,48.71,29.34
2017,8,15,7,0,377.0,68.0,4.1,27.0,147.0,91.2,53.71
2017,8,15,7,15,246.5,96.0,4.15,27.5,154.0,121.47,82.29
2017,8,15,7,30,116.0,124.0,4.2,28.0,161.0,134.29,98.5
2017,8,15,7,45,385.0,107.5,4.3,28.5,265.0,207.23,149.05
2017,8,15,8,0,654.0,91.0,4.4,29.0,369.0,311.13,226.99
2017,8,15,8,15,686.0,96.0,4.45,29.5,423.5,369.18,274.89
2017,8,15,8,30,718.0,101.0,4.5,30.0,478.0,429.66,323.5
2017,8,15,8,45,500.5,182.0,4.55,30.5,458.0,433.43,328.03
2017,8,15,9,0,283.0,263.0,4.6,31.0,438.0,409.12,308.97
2017,8,15,9,15,552.5,184.5,4.6,31.5,560.0,527.77,398.74
2017,8,15,9,30,822.0,106.0,4.6,32.0,682.0,657.52,494.51
2017,8,15,9,45,838.0,106.5,4.6,32.5,725.5,703.8,526.36
2017,8,15,10,0,854.0,107.0,4.6,33.0,769.0,751.51,557.35
2017,8,15,10,15,863.0,108.5,4.55,33.5,805.0,793.07,583.16
2017,8,15,10,30,872.0,110.0,4.5,34.0,841.0,832.24,607.01
2017,8,15,10,45,879.5,111.0,4.5,34.5,870.5,867.04,627.84
2017,8,15,11,0,887.0,112.0,4.5,35.0,900.0,898.96,646.6
2017,8,15,11,15,891.5,113.0,4.45,35.0,922.0,925.08,662.58
2017,8,15,11,30,896.0,114.0,4.4,35.0,944.0,947.86,676.4
2017,8,15,11,45,891.5,119.0,4.4,35.5,955.5,962.56,683.87
2017,8,15,12,0,887.0,124.0,4.4,36.0,967.0,973.45,689.01
2017,8,15,12,15,887.5,124.5,4.35,36.0,972.0,981.12,693.36
2017,8,15,12,30,888.0,125.0,4.3,36.0,977.0,985.16,695.52
2017,8,15,12,45,886.5,125.0,4.3,36.5,973.5,983.19,692.81
2017,8,15,13,0,885.0,125.0,4.3,37.0,970.0,977.6,687.98
2017,8,15,13,15,882.0,124.5,4.3,37.0,958.5,966.52,681.21
2017,8,15,13,30,879.0,124.0,4.3,37.0,947.0,951.89,672.31
2017,8,15,13,45,873.5,123.5,4.35,37.5,927.0,931.47,658.66
2017,8,15,14,0,868.0,123.0,4.4,38.0,907.0,907.75,642.98
2017,8,15,14,15,861.0,121.5,4.45,38.0,879.5,878.57,625.12
2017,8,15,14,30,854.0,120.0,4.5,38.0,852.0,846.42,605.28
2017,8,15,14,45,836.5,123.0,4.55,38.0,815.5,807.27,580.68
2017,8,15,15,0,819.0,126.0,4.6,38.0,779.0,771.46,558.15
2017,8,15,15,15,806.5,123.0,4.6,37.5,738.5,726.09,529.87
2017,8,15,15,30,794.0,120.0,4.6,37.0,698.0,679.04,498.53
2017,8,15,15,45,578.5,191.0,4.7,37.0,597.0,571.12,420.15
2017,8,15,16,0,363.0,262.0,4.8,37.0,496.0,467.88,344.41
2017,8,15,16,15,243.0,253.0,4.9,36.5,404.0,373.05,275.9
2017,8,15,16,30,123.0,244.0,5.0,36.0,312.0,285.64,211.74
2017,8,15,16,45,369.0,177.0,5.1,36.0,352.0,331.87,245.26
2017,8,15,17,0,615.0,110.0,5.2,36.0,392.0,343.04,248.51
2017,8,15,17,15,572.5,102.5,5.15,35.0,337.5,283.55,201.17
2017,8,15,17,30,530.0,95.0,5.1,34.0,283.0,228.31,156.58
2017,8,15,17,45,457.5,87.5,5.05,33.5,229.0,169.43,110.33
2017,8,15,18,0,385.0,80.0,5.0,33.0,175.0,121.52,74.59
2017,8,15,18,15,298.5,65.5,4.85,32.5,127.5,75.45,44.02
2017,8,15,18,30,212.0,51.0,4.7,32.0,80.0,40.21,27.03
2017,8,15,18,45,114.5,31.0,4.55,31.5,45.5,24.95,12.35
2017,8,15,19,0,17.0,11.0,4.4,31.0,11.0,10.01,0.0
2017,8,15,19,15,8.5,5.5,4.35,30.5,5.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,16,6,15,6.0,16.5,3.55,26.5,17.5,14.37,0.0
2017,8,16,6,30,12.0,33.0,3.8,27.0,35.0,28.04,16.53
2017,8,16,6,45,45.5,57.0,4.1,27.5,66.5,48.73,32.51
2017,8,16,7,0,79.0,81.0,4.4,28.0,98.0,75.79,52.49
2017,8,16,7,15,115.5,102.0,4.55,28.5,134.5,106.35,75.43
2017,8,16,7,30,152.0,123.0,4.7,29.0,171.0,141.62,102.68
2017,8,16,7,45,216.0,142.0,4.9,29.5,225.5,189.23,139.31
2017,8,16,8,0,280.0,161.0,5.1,30.0,280.0,243.31,181.45
2017,8,16,8,15,234.5,192.5,5.1,30.0,301.5,272.36,205.95
2017,8,16,8,30,189.0,224.0,5.1,30.0,323.0,291.94,221.98
2017,8,16,8,45,246.0,241.0,5.1,30.5,384.0,353.57,268.64
2017,8,16,9,0,303.0,258.0,5.1,31.0,445.0,416.79,315.82
2017,8,16,9,15,385.0,255.0,5.05,31.5,511.5,481.88,364.03
2017,8,16,9,30,467.0,252.0,5.0,32.0,578.0,561.06,421.47
2017,8,16,9,45,618.5,198.0,4.95,32.5,659.0,644.38,482.34
2017,8,16,10,0,770.0,144.0,4.9,33.0,740.0,731.24,544.54
2017,8,16,10,15,781.0,147.0,4.9,33.5,776.0,773.45,571.4
2017,8,16,10,30,792.0,150.0,4.9,34.0,812.0,813.67,596.41
2017,8,16,10,45,805.0,148.5,4.9,34.5,842.5,848.96,617.8
2017,8,16,11,0,818.0,147.0,4.9,35.0,873.0,881.88,637.42
2017,8,16,11,15,636.0,265.5,4.9,35.0,838.5,857.23,618.45
2017,8,16,11,30,454.0,384.0,4.9,35.0,804.0,813.85,583.91
2017,8,16,11,45,648.5,265.5,4.9,35.5,875.5,894.05,641.5
2017,8,16,12,0,843.0,147.0,4.9,36.0,947.0,955.0,680.22
2017,8,16,12,15,844.5,147.0,4.9,36.0,952.5,962.76,684.64
2017,8,16,12,30,846.0,147.0,4.9,36.0,958.0,967.09,687.29
2017,8,16,12,45,848.0,145.0,4.9,36.0,956.0,966.62,686.98
2017,8,16,13,0,850.0,143.0,4.9,36.0,954.0,962.68,684.58
2017,8,16,13,15,847.5,142.5,4.9,36.0,942.5,952.34,678.18
2017,8,16,13,30,845.0,142.0,4.9,36.0,931.0,938.59,669.7
2017,8,16,13,45,842.5,139.0,4.95,36.5,912.0,919.13,656.53
2017,8,16,14,0,840.0,136.0,5.0,37.0,893.0,896.34,641.29
2017,8,16,14,15,833.5,134.5,5.0,37.0,866.0,868.23,623.64
2017,8,16,14,30,827.0,133.0,5.0,37.0,839.0,837.22,604.06
2017,8,16,14,45,819.0,130.0,5.0,37.0,805.5,806.95,584.92
2017,8,16,15,0,811.0,127.0,5.0,37.0,772.0,767.34,559.37
2017,8,16,15,15,798.0,124.5,5.0,36.5,731.5,722.3,531.02
2017,8,16,15,30,785.0,122.0,5.0,36.0,691.0,675.66,499.62
2017,8,16,15,45,766.0,119.5,5.05,36.0,644.5,623.79,462.84
2017,8,16,16,0,747.0,117.0,5.1,36.0,598.0,571.44,424.81
2017,8,16,16,15,725.0,113.0,5.1,35.5,548.0,515.8,384.12
2017,8,16,16,30,703.0,109.0,5.1,35.0,498.0,459.91,341.99
2017,8,16,16,45,403.5,149.5,5.1,35.0,367.5,322.25,238.79
2017,8,16,17,0,104.0,190.0,5.1,35.0,237.0,212.26,157.41
2017,8,16,17,15,327.5,139.0,5.0,34.5,259.5,232.74,168.4
2017,8,16,17,30,551.0,88.0,4.9,34.0,282.0,227.48,155.34
2017,8,16,17,45,489.0,79.5,4.8,33.5,228.5,170.77,110.12
2017,8,16,18,0,427.0,71.0,4.7,33.0,175.0,119.46,71.2
2017,8,16,18,15,337.5,58.5,4.55,32.5,127.0,72.38,40.3
2017,8,16,18,30,248.0,46.0,4.4,32.0,79.0,36.45,23.92
2017,8,16,18,45,135.0,28.0,4.25,31.5,45.0,21.87,9.67
2017,8,16,19,0,22.0,10.0,4.1,31.0,11.0,9.1,0.0
2017,8,16,19,15,11.0,5.0,4.1,30.5,5.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,6,15,46.0,19.5,2.6,26.0,24.0,15.83,0.0
2017,8,17,6,30,92.0,39.0,2.8,26.0,48.0,30.92,18.77
2017,8,17,6,45,201.5,55.5,3.0,26.5,92.5,50.5,31.33
2017,8,17,7,0,311.0,72.0,3.2,27.0,137.0,90.02,55.09
2017,8,17,7,15,303.0,91.0,3.35,27.0,170.0,128.04,85.31
2017,8,17,7,30,295.0,110.0,3.5,27.0,203.0,163.34,115.45
2017,8,17,7,45,284.0,135.5,3.65,27.5,240.0,203.23,149.34
2017,8,17,8,0,273.0,161.0,3.8,28.0,277.0,241.72,181.41
2017,8,17,8,15,343.0,172.5,3.85,28.5,338.5,298.49,225.69
2017,8,17,8,30,413.0,184.0,3.9,29.0,400.0,367.49,278.89
2017,8,17,8,45,395.0,212.0,4.0,29.5,436.0,409.47,310.97
2017,8,17,9,0,377.0,240.0,4.1,30.0,472.0,443.01,335.83
2017,8,17,9,15,417.0,247.5,4.1,30.5,523.0,502.34,379.15
2017,8,17,9,30,457.0,255.0,4.1,31.0,574.0,558.65,419.39
2017,8,17,9,45,632.0,189.5,4.15,31.5,660.5,647.63,484.82
2017,8,17,10,0,807.0,124.0,4.2,32.0,747.0,741.24,551.67
2017,8,17,10,15,817.5,126.0,4.15,32.0,783.5,783.44,578.89
2017,8,17,10,30,828.0,128.0,4.1,32.0,820.0,817.24,600.42
2017,8,17,10,45,838.0,128.0,4.1,32.5,850.0,851.87,621.35
2017,8,17,11,0,848.0,128.0,4.1,33.0,880.0,883.88,640.34
2017,8,17,11,15,853.0,129.5,4.05,33.5,901.5,909.97,655.06
2017,8,17,11,30,858.0,131.0,4.0,34.0,923.0,932.87,667.63
2017,8,17,11,45,850.5,139.0,4.0,34.5,934.0,946.78,674.63
2017,8,17,12,0,843.0,147.0,4.0,35.0,945.0,956.9,679.32
2017,8,17,12,15,844.0,147.5,3.9,35.0,950.5,964.61,683.42
2017,8,17,12,30,845.0,148.0,3.8,35.0,956.0,968.89,685.41
2017,8,17,12,45,845.5,147.0,3.75,35.5,953.5,967.84,683.03
2017,8,17,13,0,846.0,146.0,3.7,36.0,951.0,963.34,678.61
2017,8,17,13,15,843.0,145.5,3.6,36.0,939.5,952.5,671.41
2017,8,17,13,30,840.0,145.0,3.5,36.0,928.0,938.26,662.2
2017,8,17,13,45,836.5,143.0,3.45,36.0,909.0,918.83,650.07
2017,8,17,14,0,833.0,141.0,3.4,36.0,890.0,896.13,635.96
2017,8,17,14,15,664.0,233.5,3.3,36.0,819.0,830.37,592.6
2017,8,17,14,30,495.0,326.0,3.2,36.0,748.0,751.8,536.85
2017,8,17,14,45,468.0,317.5,3.15,36.5,703.5,703.27,503.91
2017,8,17,15,0,441.0,309.0,3.1,37.0,659.0,654.81,470.53
2017,8,17,15,15,599.5,222.5,3.0,36.5,671.0,673.49,487.75
2017,8,17,15,30,758.0,136.0,2.9,36.0,683.0,671.49,489.98
2017,8,17,15,45,741.0,132.0,2.85,36.0,637.5,620.52,454.22
2017,8,17,16,0,724.0,128.0,2.8,36.0,592.0,569.17,417.63
2017,8,17,16,15,701.0,123.5,2.65,35.5,542.0,513.15,377.33
2017,8,17,16,30,678.0,119.0,2.5,35.0,492.0,457.77,336.31
2017,8,17,16,45,632.0,115.0,2.4,35.0,434.0,393.76,287.43
2017,8,17,17,0,586.0,111.0,2.3,35.0,376.0,333.64,240.44
2017,8,17,17,15,557.0,102.0,2.0,34.0,326.5,278.63,196.79
2017,8,17,17,30,528.0,93.0,1.7,33.0,277.0,226.31,154.41
2017,8,17,17,45,466.0,83.5,1.45,32.5,224.5,167.77,108.36
2017,8,17,18,0,404.0,74.0,1.2,32.0,172.0,119.01,71.71
2017,8,17,18,15,313.5,60.5,1.3,31.5,124.0,72.36,41.16
2017,8,17,18,30,223.0,47.0,1.4,31.0,76.0,37.04,24.45
2017,8,17,18,45,117.5,28.0,1.55,30.5,42.5,22.64,9.67
2017,8,17,19,0,12.0,9.0,1.7,30.0,9.0,8.19,0.0
2017,8,17,19,15,6.0,4.5,2.05,29.5,4.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,18,6,15,90.0,17.5,2.3,25.5,26.0,13.82,0.0
2017,8,18,6,30,180.0,35.0,2.5,26.0,52.0,27.28,15.77
2017,8,18,6,45,288.5,48.5,2.75,26.5,98.0,47.16,26.91
2017,8,18,7,0,397.0,62.0,3.0,27.0,144.0,90.35,51.89
2017,8,18,7,15,466.0,72.0,3.1,27.5,197.0,139.88,87.73
2017,8,18,7,30,535.0,82.0,3.2,28.0,250.0,196.05,132.08
2017,8,18,7,45,592.5,86.0,3.3,28.5,306.5,251.5,177.81
2017,8,18,8,0,650.0,90.0,3.4,29.0,363.0,313.11,228.55
2017,8,18,8,15,682.5,95.0,3.35,29.5,417.5,371.42,276.35
2017,8,18,8,30,715.0,100.0,3.3,30.0,472.0,432.22,324.64
2017,8,18,8,45,746.5,101.0,3.3,30.5,525.5,491.38,370.33
2017,8,18,9,0,778.0,102.0,3.3,31.0,579.0,551.18,415.05
2017,8,18,9,15,795.0,105.5,3.25,31.5,627.0,605.69,454.36
2017,8,18,9,30,812.0,109.0,3.2,32.0,675.0,659.62,491.99
2017,8,18,9,45,828.5,109.5,3.2,32.5,718.0,705.65,523.39
2017,8,18,10,0,845.0,110.0,3.2,33.0,761.0,753.47,553.74
2017,8,18,10,15,854.5,112.0,3.1,33.5,797.5,795.65,579.06
2017,8,18,10,30,864.0,114.0,3.0,34.0,834.0,835.48,602.39
2017,8,18,10,45,872.0,114.5,2.95,34.5,864.0,870.01,622.16
2017,8,18,11,0,880.0,115.0,2.9,35.0,894.0,901.68,639.89
2017,8,18,11,15,884.5,116.5,2.8,35.0,915.5,928.11,655.08
2017,8,18,11,30,889.0,118.0,2.7,35.0,937.0,951.19,668.09
2017,8,18,11,45,885.0,123.0,2.65,35.5,949.0,966.15,675.0
2017,8,18,12,0,881.0,128.0,2.6,36.0,961.0,977.32,679.65
2017,8,18,12,15,882.0,128.5,2.55,36.0,966.5,985.32,683.84
2017,8,18,12,30,883.0,129.0,2.5,36.0,972.0,989.7,685.91
2017,8,18,12,45,881.5,129.0,2.45,36.5,968.5,987.56,682.7
2017,8,18,13,0,880.0,129.0,2.4,37.0,965.0,981.81,677.44
2017,8,18,13,15,877.5,128.0,2.35,37.0,953.5,970.55,670.38
2017,8,18,13,30,875.0,127.0,2.3,37.0,942.0,955.74,661.28
2017,8,18,13,45,869.5,126.5,2.25,37.5,922.0,935.14,647.36
2017,8,18,14,0,864.0,126.0,2.2,38.0,902.0,911.23,631.55
2017,8,18,14,15,857.5,124.5,2.15,38.0,874.5,882.31,614.02
2017,8,18,14,30,851.0,123.0,2.1,38.0,847.0,850.4,594.64
2017,8,18,14,45,840.5,121.5,2.1,38.0,812.0,812.42,571.73
2017,8,18,15,0,830.0,120.0,2.1,38.0,777.0,772.09,547.14
2017,8,18,15,15,818.0,117.5,2.1,37.5,736.0,731.94,523.52
2017,8,18,15,30,806.0,115.0,2.1,37.0,695.0,684.96,493.74
2017,8,18,15,45,789.0,112.5,2.1,37.0,648.5,633.27,458.6
2017,8,18,16,0,772.0,110.0,2.1,37.0,602.0,580.84,422.01
2017,8,18,16,15,750.5,106.0,2.1,36.5,551.5,524.03,382.11
2017,8,18,16,30,729.0,102.0,2.1,36.0,501.0,467.59,341.03
2017,8,18,16,45,700.0,97.0,2.15,36.0,447.0,406.55,294.7
2017,8,18,17,0,671.0,92.0,2.2,36.0,393.0,348.15,248.87
2017,8,18,17,15,630.5,86.0,1.95,35.0,338.0,287.32,200.83
2017,8,18,17,30,590.0,80.0,1.7,34.0,283.0,230.42,155.0
2017,8,18,17,45,533.0,71.5,1.45,33.5,229.5,172.22,108.75
2017,8,18,18,0,476.0,63.0,1.2,33.0,176.0,120.7,69.74
2017,8,18,18,15,385.0,52.0,1.2,32.0,127.0,71.55,38.06
2017,8,18,18,30,294.0,41.0,1.2,31.0,78.0,32.59,20.78
2017,8,18,18,45,147.0,20.5,1.3,30.5,39.0,16.02,4.62
2017,8,18,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,17.0,1.9,25.5,26.0,15.46,0.0
2017,8,19,6,30,190.0,34.0,2.1,26.0,52.0,26.53,15.04
2017,8,19,6,45,312.5,45.5,2.35,26.5,99.0,46.09,25.35
2017,8,19,7,0,435.0,57.0,2.6,27.0,146.0,92.06,51.66
2017,8,19,7,15,502.5,66.0,2.6,27.5,199.5,141.2,87.22
2017,8,19,7,30,570.0,75.0,2.6,28.0,253.0,198.52,132.73
2017,8,19,7,45,629.5,77.5,2.65,28.5,310.5,255.33,179.65
2017,8,19,8,0,689.0,80.0,2.7,29.0,368.0,318.44,231.6
2017,8,19,8,15,719.5,84.5,2.65,29.5,423.0,378.95,281.05
2017,8,19,8,30,750.0,89.0,2.6,30.0,478.0,440.21,329.5
2017,8,19,8,45,776.0,91.5,2.6,31.0,530.5,498.98,373.89
2017,8,19,9,0,802.0,94.0,2.6,32.0,583.0,558.7,417.21
2017,8,19,9,15,818.5,96.5,2.5,32.5,631.0,613.1,455.66
2017,8,19,9,30,835.0,99.0,2.4,33.0,679.0,664.09,490.42
2017,8,19,9,45,848.5,100.5,2.3,33.5,722.5,713.04,522.34
2017,8,19,10,0,862.0,102.0,2.2,34.0,766.0,760.42,550.77
2017,8,19,10,15,871.0,104.0,2.1,34.5,802.5,802.88,575.31
2017,8,19,10,30,880.0,106.0,2.0,35.0,839.0,842.9,597.76
2017,8,19,10,45,887.0,107.0,1.95,35.5,868.5,877.57,616.81
2017,8,19,11,0,894.0,108.0,1.9,36.0,898.0,909.27,633.76
2017,8,19,11,15,898.5,109.0,1.9,36.0,919.5,935.54,649.04
2017,8,19,11,30,903.0,110.0,1.9,36.0,941.0,958.42,662.27
2017,8,19,11,45,910.0,107.5,1.9,36.5,956.0,976.72,671.37
2017,8,19,12,0,917.0,105.0,1.9,37.0,971.0,991.49,678.38
2017,8,19,12,15,917.5,105.0,1.95,37.0,976.0,998.77,682.99
2017,8,19,12,30,918.0,105.0,2.0,37.0,981.0,1002.27,685.51
2017,8,19,12,45,917.5,104.5,2.1,37.5,977.5,1000.52,684.13
2017,8,19,13,0,917.0,104.0,2.2,38.0,974.0,994.97,680.58
2017,8,19,13,15,914.5,103.5,2.25,38.0,962.0,983.72,674.58
2017,8,19,13,30,912.0,103.0,2.3,38.0,950.0,968.77,666.44
2017,8,19,13,45,908.0,102.0,2.4,38.5,930.0,948.28,654.04
2017,8,19,14,0,904.0,101.0,2.5,39.0,910.0,924.27,639.49
2017,8,19,14,15,898.0,100.0,2.55,39.0,882.5,895.12,622.64
2017,8,19,14,30,892.0,99.0,2.6,39.0,855.0,862.81,603.73
2017,8,19,14,45,872.5,103.5,2.65,39.0,817.5,821.99,579.23
2017,8,19,15,0,853.0,108.0,2.7,39.0,780.0,779.3,553.28
2017,8,19,15,15,841.0,106.0,2.75,38.5,739.0,734.26,526.54
2017,8,19,15,30,829.0,104.0,2.8,38.0,698.0,687.4,497.38
2017,8,19,15,45,813.5,101.0,2.85,38.0,651.5,638.33,463.79
2017,8,19,16,0,798.0,98.0,2.9,38.0,605.0,585.08,426.44
2017,8,19,16,15,777.5,94.5,2.9,37.5,554.0,527.96,385.92
2017,8,19,16,30,757.0,91.0,2.9,37.0,503.0,471.04,344.1
2017,8,19,16,45,728.5,86.5,2.95,37.0,449.0,410.15,297.42
2017,8,19,17,0,700.0,82.0,3.0,37.0,395.0,351.02,250.63
2017,8,19,17,15,661.0,77.0,2.7,36.0,339.5,288.65,201.08
2017,8,19,17,30,622.0,72.0,2.4,35.0,284.0,231.27,154.49
2017,8,19,17,45,563.0,65.0,2.15,34.5,230.0,172.12,107.33
2017,8,19,18,0,504.0,58.0,1.9,34.0,176.0,119.83,67.72
2017,8,19,18,15,413.0,47.5,1.9,33.0,126.5,69.35,35.29
2017,8,19,18,30,322.0,37.0,1.9,32.0,77.0,30.38,18.82
2017,8,19,18,45,161.0,18.5,1.95,31.5,38.5,14.61,2.99
2017,8,19,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,6,15,107.5,16.0,1.7,24.5,26.0,14.55,0.0
2017,8,20,6,30,215.0,32.0,1.9,25.0,52.0,25.02,13.78
2017,8,20,6,45,331.0,43.5,2.1,25.5,99.0,46.92,25.49
2017,8,20,7,0,447.0,55.0,2.3,26.0,146.0,92.34,51.5
2017,8,20,7,15,513.5,63.5,2.3,26.5,199.0,141.76,87.56
2017,8,20,7,30,580.0,72.0,2.3,27.0,252.0,199.23,133.51
2017,8,20,7,45,634.5,75.5,2.35,28.0,309.0,256.26,180.63
2017,8,20,8,0,689.0,79.0,2.4,29.0,366.0,319.03,231.99
2017,8,20,8,15,719.5,83.5,2.35,29.5,421.0,379.59,281.33
2017,8,20,8,30,750.0,88.0,2.3,30.0,476.0,440.94,329.67
2017,8,20,8,45,776.5,90.0,2.3,31.0,528.5,499.54,373.74
2017,8,20,9,0,803.0,92.0,2.3,32.0,581.0,559.13,416.76
2017,8,20,9,15,819.0,95.0,2.25,32.5,629.0,613.82,455.35
2017,8,20,9,30,835.0,98.0,2.2,33.0,677.0,665.02,490.26
2017,8,20,9,45,848.0,99.5,2.15,33.5,720.0,713.65,521.93
2017,8,20,10,0,861.0,101.0,2.1,34.0,763.0,760.66,550.31
2017,8,20,10,15,870.0,103.0,2.15,34.5,799.5,803.1,575.87
2017,8,20,10,30,879.0,105.0,2.2,35.0,836.0,843.1,599.56
2017,8,20,10,45,886.0,106.0,2.25,35.5,865.5,877.74,619.58
2017,8,20,11,0,893.0,107.0,2.3,36.0,895.0,909.41,637.61
2017,8,20,11,15,897.5,108.0,2.35,36.0,916.5,935.65,653.51
2017,8,20,11,30,902.0,109.0,2.4,36.0,938.0,958.49,667.36
2017,8,20,11,45,894.0,117.0,2.45,36.5,949.0,972.79,674.61
2017,8,20,12,0,886.0,125.0,2.5,37.0,960.0,983.1,679.54
2017,8,20,12,15,887.0,125.5,2.55,37.0,965.5,991.05,684.58
2017,8,20,12,30,888.0,126.0,2.6,37.0,971.0,995.36,687.51
2017,8,20,12,45,888.0,125.5,2.65,37.5,968.0,994.07,685.72
2017,8,20,13,0,888.0,125.0,2.7,38.0,965.0,989.11,681.84
2017,8,20,13,15,885.5,124.0,2.75,38.0,953.5,977.61,675.49
2017,8,20,13,30,883.0,123.0,2.8,38.0,942.0,962.51,667.05
2017,8,20,13,45,879.0,122.0,2.85,38.0,922.0,942.49,655.61
2017,8,20,14,0,875.0,121.0,2.9,38.0,902.0,919.06,642.07
2017,8,20,14,15,868.5,119.5,2.9,38.0,874.5,889.65,624.41
2017,8,20,14,30,862.0,118.0,2.9,38.0,847.0,857.21,604.79
2017,8,20,14,45,851.5,116.5,2.95,38.0,811.5,818.66,581.42
2017,8,20,15,0,841.0,115.0,3.0,38.0,776.0,777.73,556.28
2017,8,20,15,15,829.0,113.0,3.0,38.0,735.0,733.05,528.13
2017,8,20,15,30,817.0,111.0,3.0,38.0,694.0,690.19,499.86
2017,8,20,15,45,800.5,107.5,3.05,38.0,647.0,637.12,463.56
2017,8,20,16,0,784.0,104.0,3.1,38.0,600.0,583.26,425.72
2017,8,20,16,15,762.5,100.5,3.1,37.5,549.0,526.17,385.15
2017,8,20,16,30,741.0,97.0,3.1,37.0,498.0,469.42,343.4
2017,8,20,16,45,711.0,92.5,3.15,36.5,444.0,407.63,296.67
2017,8,20,17,0,681.0,88.0,3.2,36.0,390.0,348.58,250.38
2017,8,20,17,15,640.0,82.0,2.9,35.5,334.5,286.89,200.81
