Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,17,30,601.0,68.0,1.8,27.0,249.0,221.84,152.44
2017,8,30,17,45,538.0,59.0,1.55,26.5,195.0,160.94,102.48
2017,8,30,18,0,475.0,50.0,1.3,26.0,141.0,107.63,61.08
2017,8,30,18,15,363.0,38.0,1.25,25.0,93.5,56.42,27.94
2017,8,30,18,30,251.0,26.0,1.2,24.0,46.0,21.2,9.72
2017,8,30,18,45,125.5,13.0,1.2,23.5,23.0,11.82,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,31,6,15,90.0,12.0,2.3,19.5,18.5,10.91,0.0
2017,8,31,6,30,180.0,24.0,2.6,20.0,37.0,18.86,6.31
2017,8,31,6,45,287.5,39.5,2.9,20.5,81.5,48.78,25.53
2017,8,31,7,0,395.0,55.0,3.2,21.0,126.0,98.09,58.31
2017,8,31,7,15,467.0,65.5,3.05,21.5,179.5,148.83,97.66
2017,8,31,7,30,539.0,76.0,2.9,22.0,233.0,208.46,146.89
2017,8,31,7,45,583.5,84.5,2.8,23.0,288.0,266.28,196.0
2017,8,31,8,0,628.0,93.0,2.7,24.0,343.0,328.82,248.03
2017,8,31,8,15,662.5,99.5,2.7,24.5,398.0,389.47,297.96
2017,8,31,8,30,697.0,106.0,2.7,25.0,453.0,452.87,348.43
2017,8,31,8,45,718.5,112.5,2.7,26.0,505.0,511.63,393.02
2017,8,31,9,0,740.0,119.0,2.7,27.0,557.0,571.0,436.3
2017,8,31,9,15,759.5,123.0,2.7,27.5,605.0,625.93,475.8
2017,8,31,9,30,779.0,127.0,2.7,28.0,653.0,681.1,514.24
2017,8,31,9,45,790.5,131.5,2.7,28.5,695.5,730.23,547.3
2017,8,31,10,0,802.0,136.0,2.7,29.0,738.0,777.73,577.37
2017,8,31,10,15,812.5,138.5,2.65,29.0,774.5,820.51,604.43
2017,8,31,10,30,823.0,141.0,2.6,29.0,811.0,861.07,629.71
2017,8,31,10,45,829.5,144.0,2.6,29.5,839.5,896.15,650.21
2017,8,31,11,0,836.0,147.0,2.6,30.0,868.0,928.34,668.67
2017,8,31,11,15,608.5,272.0,2.55,30.0,804.0,865.63,624.48
2017,8,31,11,30,381.0,397.0,2.5,30.0,740.0,770.94,555.53
2017,8,31,11,45,589.5,292.5,2.45,30.0,831.5,889.95,639.52
2017,8,31,12,0,798.0,188.0,2.4,30.0,923.0,991.05,704.9
2017,8,31,12,15,799.0,188.5,2.3,30.0,927.5,998.06,707.11
2017,8,31,12,30,800.0,189.0,2.2,30.0,932.0,1001.56,708.1
2017,8,31,12,45,802.5,186.0,2.15,30.5,929.0,999.58,704.92
2017,8,31,13,0,805.0,183.0,2.1,31.0,926.0,994.04,699.7
2017,8,31,13,15,472.5,317.5,2.0,31.0,752.5,800.73,571.22
2017,8,31,13,30,140.0,452.0,1.9,31.0,579.0,583.73,418.74
2017,8,31,13,45,466.5,312.5,1.85,31.0,719.0,771.96,555.43
2017,8,31,14,0,793.0,173.0,1.8,31.0,859.0,918.09,653.08
2017,8,31,14,15,513.0,283.5,1.7,31.0,721.5,758.28,544.35
2017,8,31,14,30,233.0,394.0,1.6,31.0,584.0,587.34,424.42
2017,8,31,14,45,165.5,373.5,1.55,31.0,506.0,502.15,366.12
2017,8,31,15,0,98.0,353.0,1.5,31.0,428.0,411.47,302.02
2017,8,31,15,15,114.5,334.5,1.45,31.0,417.0,410.11,302.34
2017,8,31,15,30,131.0,316.0,1.4,31.0,406.0,397.2,293.91
2017,8,31,15,45,217.5,283.0,1.35,31.0,419.0,414.17,308.0
2017,8,31,16,0,304.0,250.0,1.3,31.0,432.0,429.32,319.79
2017,8,31,16,15,474.0,187.0,1.2,30.5,440.0,451.32,336.72
2017,8,31,16,30,644.0,124.0,1.1,30.0,448.0,450.33,335.03
2017,8,31,16,45,611.0,115.5,1.05,30.0,394.0,388.41,287.23
2017,8,31,17,0,578.0,107.0,1.0,30.0,340.0,329.15,240.47
2017,8,31,17,15,529.0,97.5,0.95,29.5,285.0,266.9,191.06
2017,8,31,17,30,480.0,88.0,0.9,29.0,230.0,207.31,143.0
2017,8,31,17,45,412.0,75.0,0.85,28.5,178.0,149.55,97.31
2017,8,31,18,0,344.0,62.0,0.8,28.0,126.0,100.17,59.98
2017,8,31,18,15,244.5,44.5,0.85,27.5,82.0,53.55,28.99
2017,8,31,18,30,145.0,27.0,0.9,27.0,38.0,21.13,8.79
2017,8,31,18,45,72.5,13.5,0.95,26.5,19.0,12.28,0.0
2017,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,6,15,51.0,12.0,1.35,20.5,15.5,10.91,0.0
2017,9,1,6,30,102.0,24.0,1.6,21.0,31.0,19.54,6.15
2017,9,1,6,45,194.0,44.5,1.85,21.5,73.5,48.83,27.91
2017,9,1,7,0,286.0,65.0,2.1,22.0,116.0,93.32,58.67
2017,9,1,7,15,355.5,80.5,2.0,22.5,167.5,141.19,95.59
2017,9,1,7,30,425.0,96.0,1.9,23.0,219.0,197.75,141.38
2017,9,1,7,45,476.5,107.5,1.8,23.5,273.5,253.45,187.59
2017,9,1,8,0,528.0,119.0,1.7,24.0,328.0,314.88,237.76
2017,9,1,8,15,565.5,127.5,1.5,25.0,382.0,376.43,286.14
2017,9,1,8,30,603.0,136.0,1.3,26.0,436.0,438.06,332.51
2017,9,1,8,45,631.5,143.0,1.15,27.0,488.0,496.28,374.44
2017,9,1,9,0,660.0,150.0,1.0,28.0,540.0,556.03,415.38
2017,9,1,9,15,681.5,156.0,0.95,28.5,588.0,611.44,452.96
2017,9,1,9,30,703.0,162.0,0.9,29.0,636.0,666.97,489.24
2017,9,1,9,45,717.5,167.5,0.9,29.5,678.5,716.59,520.87
2017,9,1,10,0,732.0,173.0,0.9,30.0,721.0,765.08,550.89
2017,9,1,10,15,744.5,176.5,0.95,30.0,757.5,808.49,578.49
2017,9,1,10,30,757.0,180.0,1.0,30.0,794.0,850.04,604.1
2017,9,1,10,45,766.0,183.0,1.05,30.5,823.0,885.88,624.7
2017,9,1,11,0,775.0,186.0,1.1,31.0,852.0,913.26,639.96
2017,9,1,11,15,781.0,187.5,1.1,31.0,874.0,939.07,654.83
2017,9,1,11,30,787.0,189.0,1.1,31.0,896.0,961.82,667.84
2017,9,1,11,45,792.0,190.0,1.1,31.0,909.5,979.95,678.1
2017,9,1,12,0,797.0,191.0,1.1,31.0,923.0,994.75,686.47
2017,9,1,12,15,798.0,191.0,1.05,31.0,927.5,1001.2,689.07
2017,9,1,12,30,799.0,191.0,1.0,31.0,932.0,1004.14,689.75
2017,9,1,12,45,802.5,188.0,1.0,31.5,929.0,1003.09,687.75
2017,9,1,13,0,806.0,185.0,1.0,32.0,926.0,998.45,683.8
2017,9,1,13,15,802.5,184.0,1.0,32.0,913.5,985.37,676.36
2017,9,1,13,30,799.0,183.0,1.0,32.0,901.0,968.88,667.07
2017,9,1,13,45,797.0,179.0,1.05,32.0,880.5,947.55,655.8
2017,9,1,14,0,795.0,175.0,1.1,32.0,860.0,922.95,642.54
2017,9,1,14,15,786.5,172.5,1.15,32.0,831.0,890.86,624.56
2017,9,1,14,30,778.0,170.0,1.2,32.0,802.0,856.11,604.79
2017,9,1,14,45,766.5,166.5,1.25,32.0,766.0,815.44,581.0
2017,9,1,15,0,755.0,163.0,1.3,32.0,730.0,776.18,557.73
2017,9,1,15,15,739.5,159.0,1.3,31.5,687.5,727.77,527.56
2017,9,1,15,30,724.0,155.0,1.3,31.0,645.0,678.2,495.83
2017,9,1,15,45,706.0,148.5,1.35,31.0,597.5,623.63,459.18
2017,9,1,16,0,688.0,142.0,1.4,31.0,550.0,568.75,421.17
2017,9,1,16,15,660.5,136.0,1.35,30.5,498.0,509.14,378.75
2017,9,1,16,30,633.0,130.0,1.3,30.0,446.0,450.84,335.88
2017,9,1,16,45,599.5,121.0,1.3,30.0,392.0,388.73,288.38
2017,9,1,17,0,566.0,112.0,1.3,30.0,338.0,329.37,241.53
2017,9,1,17,15,516.0,101.5,1.25,29.0,283.0,263.5,189.65
2017,9,1,17,30,466.0,91.0,1.2,28.0,228.0,206.48,143.66
2017,9,1,17,45,398.0,77.0,1.15,27.5,175.5,148.64,97.64
2017,9,1,18,0,330.0,63.0,1.1,27.0,123.0,99.21,60.06
2017,9,1,18,15,231.5,44.5,1.1,26.0,79.0,52.69,28.87
2017,9,1,18,30,133.0,26.0,1.1,25.0,35.0,20.37,7.45
2017,9,1,18,45,66.5,13.0,1.15,24.5,17.5,11.82,0.0
2017,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,12.0,1.45,20.5,15.5,10.91,0.0
2017,9,2,6,30,108.0,24.0,1.7,21.0,31.0,18.8,5.07
2017,9,2,6,45,206.0,43.5,2.0,21.5,74.0,49.28,27.72
2017,9,2,7,0,304.0,63.0,2.3,22.0,117.0,94.59,58.88
2017,9,2,7,15,375.5,77.0,2.15,22.5,168.5,142.77,96.12
2017,9,2,7,30,447.0,91.0,2.0,23.0,220.0,199.85,142.5
2017,9,2,7,45,499.0,101.0,1.9,24.0,274.5,255.73,188.75
2017,9,2,8,0,551.0,111.0,1.8,25.0,329.0,320.71,241.32
2017,9,2,8,15,587.5,119.5,1.75,25.5,383.0,379.99,288.89
2017,9,2,8,30,624.0,128.0,1.7,26.0,437.0,442.42,337.27
2017,9,2,8,45,650.0,135.0,1.7,27.0,488.0,500.42,380.19
2017,9,2,9,0,676.0,142.0,1.7,28.0,539.0,559.65,422.33
2017,9,2,9,15,696.5,147.0,1.65,28.5,586.5,614.2,460.23
2017,9,2,9,30,717.0,152.0,1.6,29.0,634.0,668.71,496.82
2017,9,2,9,45,729.5,158.0,1.6,29.5,676.0,717.94,528.93
2017,9,2,10,0,742.0,164.0,1.6,30.0,718.0,765.82,559.29
2017,9,2,10,15,754.0,167.0,1.55,30.0,754.0,808.62,585.65
2017,9,2,10,30,766.0,170.0,1.5,30.0,790.0,845.1,607.32
2017,9,2,10,45,771.5,174.5,1.5,30.5,818.0,879.03,626.49
2017,9,2,11,0,777.0,179.0,1.5,31.0,846.0,910.21,643.73
2017,9,2,11,15,783.0,180.5,1.5,31.0,867.0,936.0,658.82
2017,9,2,11,30,789.0,182.0,1.5,31.0,888.0,958.74,672.07
2017,9,2,11,45,783.5,189.0,1.5,31.5,898.5,972.48,678.47
2017,9,2,12,0,778.0,196.0,1.5,32.0,909.0,982.64,682.83
2017,9,2,12,15,779.5,196.5,1.5,32.0,913.5,989.89,686.95
2017,9,2,12,30,781.0,197.0,1.5,32.0,918.0,993.7,689.12
2017,9,2,12,45,778.0,197.5,1.55,32.0,913.5,989.58,687.33
2017,9,2,13,0,775.0,198.0,1.6,32.0,909.0,982.03,683.64
2017,9,2,13,15,771.5,196.5,1.6,32.0,896.0,968.68,675.84
2017,9,2,13,30,768.0,195.0,1.6,32.0,883.0,952.05,666.17
2017,9,2,13,45,761.5,193.5,1.65,32.0,861.5,936.18,657.69
2017,9,2,14,0,755.0,192.0,1.7,32.0,840.0,910.18,642.86
2017,9,2,14,15,746.0,189.0,1.7,32.0,811.5,877.59,623.33
2017,9,2,14,30,737.0,186.0,1.7,32.0,783.0,842.51,602.15
2017,9,2,14,45,708.0,191.5,1.75,32.0,743.5,797.17,574.2
2017,9,2,15,0,679.0,197.0,1.8,32.0,704.0,751.04,544.52
2017,9,2,15,15,661.5,191.5,1.75,31.5,662.0,702.43,513.28
2017,9,2,15,30,644.0,186.0,1.7,31.0,620.0,653.07,480.79
2017,9,2,15,45,623.0,178.5,1.7,31.0,573.0,599.05,443.63
2017,9,2,16,0,602.0,171.0,1.7,31.0,526.0,545.24,405.66
2017,9,2,16,15,573.0,162.5,1.6,30.5,475.0,482.72,360.81
2017,9,2,16,30,544.0,154.0,1.5,30.0,424.0,426.15,318.93
2017,9,2,16,45,506.5,143.0,1.4,30.0,371.0,365.57,272.35
2017,9,2,17,0,469.0,132.0,1.3,30.0,318.0,308.43,227.32
2017,9,2,17,15,419.0,118.0,1.2,29.0,264.5,248.33,180.24
2017,9,2,17,30,369.0,104.0,1.1,28.0,211.0,193.89,136.88
2017,9,2,17,45,304.0,86.0,1.05,27.5,161.0,138.98,93.67
2017,9,2,18,0,239.0,68.0,1.0,27.0,111.0,91.08,57.33
2017,9,2,18,15,158.0,45.5,1.0,26.5,69.5,48.87,27.97
2017,9,2,18,30,77.0,23.0,1.0,26.0,28.0,18.75,5.2
2017,9,2,18,45,38.5,11.5,1.0,25.5,14.0,10.46,0.0
2017,9,2,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,6,15,24.5,10.0,1.1,21.5,11.5,9.1,0.0
2017,9,3,6,30,49.0,20.0,1.3,22.0,23.0,16.4,3.04
2017,9,3,6,45,117.5,45.5,1.5,22.5,63.5,46.29,27.69
2017,9,3,7,0,186.0,71.0,1.7,23.0,104.0,86.89,57.32
2017,9,3,7,15,247.0,92.5,1.5,23.5,153.0,131.78,92.04
2017,9,3,7,30,308.0,114.0,1.3,24.0,202.0,184.49,134.08
2017,9,3,7,45,301.5,138.0,1.1,24.5,240.0,225.93,169.07
2017,9,3,8,0,295.0,162.0,0.9,25.0,278.0,266.37,201.97
2017,9,3,8,15,346.0,169.0,0.9,25.5,325.0,314.6,239.47
2017,9,3,8,30,397.0,176.0,0.9,26.0,372.0,374.35,284.76
2017,9,3,8,45,452.0,182.5,0.95,27.0,429.0,435.39,329.43
2017,9,3,9,0,507.0,189.0,1.0,28.0,486.0,501.24,376.22
2017,9,3,9,15,546.0,200.5,1.05,28.5,545.0,565.85,421.28
2017,9,3,9,30,585.0,212.0,1.1,29.0,604.0,632.75,466.64
2017,9,3,9,45,449.5,272.5,1.15,29.5,585.5,619.02,453.4
2017,9,3,10,0,314.0,333.0,1.2,30.0,567.0,583.17,425.34
2017,9,3,10,15,300.5,355.0,1.2,30.0,588.0,607.67,441.26
2017,9,3,10,30,287.0,377.0,1.2,30.0,609.0,630.16,455.12
2017,9,3,10,45,280.0,394.0,1.3,30.0,627.5,651.51,469.1
2017,9,3,11,0,273.0,411.0,1.4,30.0,646.0,671.33,482.01
2017,9,3,11,15,299.5,415.0,1.45,30.0,678.5,708.09,506.69
2017,9,3,11,30,326.0,419.0,1.5,30.0,711.0,744.56,530.86
2017,9,3,11,45,330.5,426.0,1.55,30.5,725.5,761.94,540.9
2017,9,3,12,0,335.0,433.0,1.6,31.0,740.0,777.81,550.12
2017,9,3,12,15,396.5,408.0,1.65,31.0,773.0,816.11,576.73
2017,9,3,12,30,458.0,383.0,1.7,31.0,806.0,865.04,609.46
2017,9,3,12,45,570.5,319.0,1.75,31.0,843.0,912.36,642.84
2017,9,3,13,0,683.0,255.0,1.8,31.0,880.0,958.23,674.98
2017,9,3,13,15,679.0,253.5,1.85,31.0,867.0,944.89,666.94
2017,9,3,13,30,675.0,252.0,1.9,31.0,854.0,928.55,657.62
2017,9,3,13,45,562.5,297.5,1.95,31.0,791.0,850.52,606.26
2017,9,3,14,0,450.0,343.0,2.0,31.0,728.0,777.25,557.28
2017,9,3,14,15,474.0,321.0,2.0,31.0,714.0,763.06,549.87
2017,9,3,14,30,498.0,299.0,2.0,31.0,700.0,745.49,539.65
2017,9,3,14,45,561.5,260.5,2.0,31.0,693.5,740.8,538.85
2017,9,3,15,0,625.0,222.0,2.0,31.0,687.0,733.28,535.75
2017,9,3,15,15,598.0,212.5,2.0,30.5,636.5,675.76,498.04
2017,9,3,15,30,571.0,203.0,2.0,30.0,586.0,614.54,457.26
2017,9,3,15,45,464.5,217.5,2.0,30.0,514.0,529.57,396.43
2017,9,3,16,0,358.0,232.0,2.0,30.0,442.0,445.65,335.33
2017,9,3,16,15,425.0,193.5,1.9,29.5,419.5,431.47,325.95
2017,9,3,16,30,492.0,155.0,1.8,29.0,397.0,401.64,303.54
2017,9,3,16,45,432.0,152.5,1.75,29.0,346.5,342.24,257.48
2017,9,3,17,0,372.0,150.0,1.7,29.0,296.0,284.32,212.09
2017,9,3,17,15,345.0,130.5,1.55,28.0,249.0,232.95,171.28
2017,9,3,17,30,318.0,111.0,1.4,27.0,202.0,184.59,132.02
2017,9,3,17,45,259.0,89.5,1.25,26.5,152.5,131.62,90.05
2017,9,3,18,0,200.0,68.0,1.1,26.0,103.0,86.23,55.3
2017,9,3,18,15,129.0,43.5,1.1,25.5,63.0,45.44,26.19
2017,9,3,18,30,58.0,19.0,1.1,25.0,23.0,15.63,2.09
2017,9,3,18,45,29.0,9.5,1.1,25.0,11.5,8.64,0.0
2017,9,3,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,15,27.5,9.5,1.0,20.5,11.5,8.64,0.0
2017,9,4,6,30,55.0,19.0,1.2,21.0,23.0,15.62,1.98
2017,9,4,6,45,127.0,43.5,1.4,22.0,63.0,45.61,26.79
2017,9,4,7,0,199.0,68.0,1.6,23.0,103.0,86.53,56.42
2017,9,4,7,15,261.5,89.0,1.4,23.5,152.5,132.19,91.79
2017,9,4,7,30,324.0,110.0,1.2,24.0,202.0,185.84,134.68
2017,9,4,7,45,378.0,124.5,1.05,24.5,255.0,242.27,180.16
2017,9,4,8,0,432.0,139.0,0.9,25.0,308.0,302.04,227.47
2017,9,4,8,15,470.0,151.5,0.85,25.5,361.0,358.83,271.7
2017,9,4,8,30,508.0,164.0,0.8,26.0,414.0,419.2,317.13
2017,9,4,8,45,544.5,170.5,0.75,27.0,465.5,476.22,357.91
2017,9,4,9,0,581.0,177.0,0.7,28.0,517.0,535.81,398.85
2017,9,4,9,15,603.5,184.5,0.8,28.0,564.0,593.69,439.85
2017,9,4,9,30,626.0,192.0,0.9,28.0,611.0,648.03,477.66
2017,9,4,9,45,645.5,196.5,1.0,28.5,653.0,697.31,510.43
2017,9,4,10,0,665.0,201.0,1.1,29.0,695.0,746.04,542.19
2017,9,4,10,15,678.5,205.5,1.15,29.0,731.0,788.94,570.06
2017,9,4,10,30,692.0,210.0,1.2,29.0,767.0,830.26,596.58
2017,9,4,10,45,704.5,211.5,1.3,29.5,796.5,865.85,618.45
2017,9,4,11,0,717.0,213.0,1.4,30.0,826.0,899.27,638.45
2017,9,4,11,15,724.0,215.0,1.45,30.0,847.0,925.59,654.58
2017,9,4,11,30,731.0,217.0,1.5,30.0,868.0,949.08,669.05
2017,9,4,11,45,770.0,195.0,1.55,30.5,889.5,968.62,679.78
2017,9,4,12,0,809.0,173.0,1.6,31.0,911.0,993.89,694.1
2017,9,4,12,15,810.5,173.0,1.65,31.0,915.0,1000.69,698.48
2017,9,4,12,30,812.0,173.0,1.7,31.0,919.0,1003.92,701.0
2017,9,4,12,45,814.0,170.5,1.8,31.0,915.5,1001.54,700.88
2017,9,4,13,0,816.0,168.0,1.9,31.0,912.0,995.55,698.65
2017,9,4,13,15,813.0,167.0,1.9,31.0,899.5,982.58,691.01
2017,9,4,13,30,810.0,166.0,1.9,31.0,887.0,966.16,681.37
2017,9,4,13,45,807.5,162.5,1.95,31.0,866.5,944.33,669.0
2017,9,4,14,0,805.0,159.0,2.0,31.0,846.0,919.22,654.57
2017,9,4,14,15,796.5,157.0,2.0,31.0,817.0,887.09,635.12
2017,9,4,14,30,788.0,155.0,2.0,31.0,788.0,852.28,613.9
2017,9,4,14,45,771.0,155.0,2.05,31.0,750.5,809.94,588.01
2017,9,4,15,0,754.0,155.0,2.1,31.0,713.0,769.09,562.82
2017,9,4,15,15,738.5,151.0,2.1,31.0,671.0,720.49,530.71
2017,9,4,15,30,723.0,147.0,2.1,31.0,629.0,670.75,496.96
2017,9,4,15,45,707.5,140.0,2.1,31.0,582.0,617.14,459.76
2017,9,4,16,0,692.0,133.0,2.1,31.0,535.0,563.0,421.16
2017,9,4,16,15,665.0,126.5,2.0,30.5,483.0,502.81,377.45
2017,9,4,16,30,638.0,120.0,1.9,30.0,431.0,443.91,333.32
2017,9,4,16,45,606.0,111.0,1.8,29.5,377.5,382.06,285.62
2017,9,4,17,0,574.0,102.0,1.7,29.0,324.0,322.8,238.41
2017,9,4,17,15,523.0,92.5,1.55,28.0,269.5,260.04,188.01
2017,9,4,17,30,472.0,83.0,1.4,27.0,215.0,200.29,139.26
2017,9,4,17,45,404.0,69.0,1.3,26.5,164.0,142.16,92.55
2017,9,4,18,0,336.0,55.0,1.2,26.0,113.0,92.51,54.57
2017,9,4,18,15,228.5,37.5,1.2,25.5,70.0,46.22,23.73
2017,9,4,18,30,121.0,20.0,1.2,25.0,27.0,15.71,0.25
2017,9,4,18,45,60.5,10.0,1.2,24.5,13.5,9.1,0.0
2017,9,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,6,15,54.0,11.0,1.1,21.5,14.5,10.01,0.0
2017,9,5,6,30,108.0,22.0,1.3,22.0,29.0,17.27,1.86
2017,9,5,6,45,215.0,39.5,1.55,22.5,71.0,48.39,26.01
2017,9,5,7,0,322.0,57.0,1.8,23.0,113.0,94.27,57.41
2017,9,5,7,15,397.0,70.0,1.75,23.5,164.5,143.77,95.77
2017,9,5,7,30,472.0,83.0,1.7,24.0,216.0,202.6,143.6
2017,9,5,7,45,527.0,91.0,1.7,25.0,271.0,262.44,193.01
2017,9,5,8,0,582.0,99.0,1.7,26.0,326.0,325.7,244.28
2017,9,5,8,15,618.5,106.0,1.65,26.5,380.0,385.53,292.2
2017,9,5,8,30,655.0,113.0,1.6,27.0,434.0,448.41,340.77
2017,9,5,8,45,681.0,119.0,1.55,27.5,485.5,507.17,384.58
2017,9,5,9,0,707.0,125.0,1.5,28.0,537.0,567.07,427.54
2017,9,5,9,15,727.0,129.5,1.35,28.5,584.5,622.29,464.96
2017,9,5,9,30,747.0,134.0,1.2,29.0,632.0,677.34,500.59
2017,9,5,9,45,759.0,139.5,1.05,29.5,673.5,724.71,529.48
2017,9,5,10,0,771.0,145.0,0.9,30.0,715.0,772.35,556.41
2017,9,5,10,15,506.5,265.0,0.75,30.0,647.0,702.73,503.29
2017,9,5,10,30,242.0,385.0,0.6,30.0,579.0,590.28,421.46
2017,9,5,10,45,522.5,272.0,0.45,30.5,711.0,760.96,537.06
2017,9,5,11,0,803.0,159.0,0.3,31.0,843.0,919.86,631.53
2017,9,5,11,15,663.0,252.5,0.35,31.0,826.5,907.01,620.99
2017,9,5,11,30,523.0,346.0,0.4,31.0,810.0,875.71,598.75
2017,9,5,11,45,661.0,262.0,0.45,31.5,857.5,938.85,640.51
2017,9,5,12,0,799.0,178.0,0.5,32.0,905.0,990.66,670.26
2017,9,5,12,15,561.0,307.0,0.6,32.0,818.5,893.7,610.81
2017,9,5,12,30,323.0,436.0,0.7,32.0,732.0,774.91,534.01
2017,9,5,12,45,560.5,307.0,0.85,32.0,817.5,893.0,617.62
2017,9,5,13,0,798.0,178.0,1.0,32.0,903.0,989.14,680.06
2017,9,5,13,15,794.0,177.0,1.05,32.0,890.0,975.28,671.7
2017,9,5,13,30,790.0,176.0,1.1,32.0,877.0,958.07,662.78
2017,9,5,13,45,782.0,175.0,1.2,32.0,855.0,933.82,650.35
2017,9,5,14,0,774.0,174.0,1.3,32.0,833.0,906.61,635.96
2017,9,5,14,15,765.0,171.5,1.35,32.0,803.5,874.22,617.48
2017,9,5,14,30,756.0,169.0,1.4,32.0,774.0,843.81,600.11
2017,9,5,14,45,733.0,171.5,1.5,32.0,736.0,799.71,574.21
2017,9,5,15,0,710.0,174.0,1.6,32.0,698.0,754.43,546.36
2017,9,5,15,15,648.0,184.5,1.55,31.5,641.0,687.1,501.89
2017,9,5,15,30,586.0,195.0,1.5,31.0,584.0,622.33,458.27
2017,9,5,15,45,553.0,188.0,1.5,31.0,533.0,559.33,414.91
2017,9,5,16,0,520.0,181.0,1.5,31.0,482.0,502.33,374.54
2017,9,5,16,15,478.0,178.0,1.5,30.5,434.0,446.26,334.35
2017,9,5,16,30,436.0,175.0,1.5,30.0,386.0,393.43,295.41
2017,9,5,16,45,403.5,158.0,1.5,30.0,335.0,335.28,251.06
2017,9,5,17,0,371.0,141.0,1.5,30.0,284.0,280.28,208.04
2017,9,5,17,15,329.5,123.0,1.35,29.0,234.5,221.19,161.73
2017,9,5,17,30,288.0,105.0,1.2,28.0,185.0,171.6,122.14
2017,9,5,17,45,224.5,84.0,1.1,27.5,137.5,120.24,81.91
2017,9,5,18,0,161.0,63.0,1.0,27.0,90.0,77.07,49.28
2017,9,5,18,15,80.5,40.0,1.0,26.5,53.5,39.52,22.62
2017,9,5,18,30,0.0,17.0,1.0,26.0,17.0,14.96,0.0
2017,9,5,18,45,0.0,8.5,1.05,26.0,8.5,7.73,0.0
2017,9,5,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,6,15,12.5,6.0,3.9,19.0,7.0,5.46,0.0
2017,9,6,6,30,25.0,12.0,3.9,19.0,14.0,10.63,0.0
2017,9,6,6,45,73.0,39.0,3.95,19.5,50.5,39.07,23.27
2017,9,6,7,0,121.0,66.0,4.0,20.0,87.0,74.99,50.97
2017,9,6,7,15,169.0,94.0,4.15,20.5,135.5,120.58,87.49
2017,9,6,7,30,217.0,122.0,4.3,21.0,184.0,171.49,129.14
2017,9,6,7,45,196.0,139.0,4.5,21.5,204.0,192.69,148.66
2017,9,6,8,0,175.0,156.0,4.7,22.0,224.0,213.83,167.24
2017,9,6,8,15,131.5,181.0,4.85,22.5,236.5,229.87,180.86
2017,9,6,8,30,88.0,206.0,5.0,23.0,249.0,235.05,184.78
2017,9,6,8,45,282.0,213.5,5.2,23.5,373.5,368.17,290.25
2017,9,6,9,0,476.0,221.0,5.4,24.0,498.0,517.88,406.2
2017,9,6,9,15,500.5,231.5,5.4,24.0,544.5,570.93,446.21
2017,9,6,9,30,525.0,242.0,5.4,24.0,591.0,624.91,486.49
2017,9,6,9,45,558.5,243.0,5.45,24.5,636.0,677.0,524.13
2017,9,6,10,0,592.0,244.0,5.5,25.0,681.0,729.95,561.71
2017,9,6,10,15,607.0,249.5,5.45,25.0,717.5,775.48,593.66
2017,9,6,10,30,622.0,255.0,5.4,25.0,754.0,816.9,622.33
2017,9,6,10,45,644.5,253.0,5.4,25.5,786.0,856.37,648.55
2017,9,6,11,0,667.0,251.0,5.4,26.0,818.0,894.32,673.36
2017,9,6,11,15,675.0,253.5,5.35,26.0,839.0,921.08,690.96
2017,9,6,11,30,683.0,256.0,5.3,26.0,860.0,945.19,706.69
2017,9,6,11,45,734.5,227.5,5.3,26.5,886.0,978.24,727.58
2017,9,6,12,0,786.0,199.0,5.3,27.0,912.0,1000.06,740.28
2017,9,6,12,15,788.0,199.0,5.2,27.0,916.5,1007.11,743.95
2017,9,6,12,30,790.0,199.0,5.1,27.0,921.0,1010.66,745.46
2017,9,6,12,45,798.0,193.0,5.05,27.5,919.0,1010.8,743.7
2017,9,6,13,0,806.0,187.0,5.0,28.0,917.0,1007.28,739.67
2017,9,6,13,15,803.0,185.5,4.9,28.0,904.0,993.71,730.24
2017,9,6,13,30,800.0,184.0,4.8,28.0,891.0,976.71,718.71
2017,9,6,13,45,803.5,176.5,4.7,28.0,872.0,956.59,705.23
2017,9,6,14,0,807.0,169.0,4.6,28.0,853.0,932.9,689.47
2017,9,6,14,15,799.0,166.5,4.5,28.0,823.5,900.42,668.11
2017,9,6,14,30,791.0,164.0,4.4,28.0,794.0,865.21,644.91
2017,9,6,14,45,790.5,155.0,4.3,28.0,760.0,827.25,619.77
2017,9,6,15,0,790.0,146.0,4.2,28.0,726.0,786.38,592.51
2017,9,6,15,15,774.5,142.5,4.05,27.5,682.5,737.05,559.62
2017,9,6,15,30,759.0,139.0,3.9,27.0,639.0,688.53,525.72
2017,9,6,15,45,752.0,129.0,3.75,27.0,592.5,635.52,487.06
2017,9,6,16,0,745.0,119.0,3.6,27.0,546.0,581.07,446.42
2017,9,6,16,15,718.0,113.5,3.25,26.5,492.5,519.04,399.29
2017,9,6,16,30,691.0,108.0,2.9,26.0,439.0,458.19,351.76
2017,9,6,16,45,669.0,97.5,2.55,26.0,385.5,396.09,301.32
2017,9,6,17,0,647.0,87.0,2.2,26.0,332.0,335.35,250.59
2017,9,6,17,15,595.5,79.0,1.95,25.0,275.5,269.5,196.3
2017,9,6,17,30,544.0,71.0,1.7,24.0,219.0,209.23,145.72
2017,9,6,17,45,479.5,58.5,1.45,23.0,166.0,148.22,95.54
2017,9,6,18,0,415.0,46.0,1.2,22.0,113.0,95.21,54.2
2017,9,6,18,15,289.5,31.5,1.2,21.5,69.0,45.22,21.34
2017,9,6,18,30,164.0,17.0,1.2,21.0,25.0,13.79,0.0
2017,9,6,18,45,82.0,8.5,1.2,20.5,12.5,7.73,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,6,15,100.0,9.5,1.9,13.5,15.5,8.64,0.0
2017,9,7,6,30,200.0,19.0,2.1,14.0,31.0,15.47,0.0
2017,9,7,6,45,317.5,33.5,2.35,15.0,76.0,52.37,26.27
2017,9,7,7,0,435.0,48.0,2.6,16.0,121.0,104.43,62.47
2017,9,7,7,15,510.5,57.5,2.45,16.5,176.0,158.67,106.38
2017,9,7,7,30,586.0,67.0,2.3,17.0,231.0,222.21,160.44
2017,9,7,7,45,630.5,75.5,2.15,18.0,287.0,283.71,213.79
2017,9,7,8,0,675.0,84.0,2.0,19.0,343.0,349.86,269.55
2017,9,7,8,15,709.0,89.5,2.15,20.0,399.5,412.6,321.44
2017,9,7,8,30,743.0,95.0,2.3,21.0,456.0,477.91,373.47
2017,9,7,8,45,764.5,100.5,2.45,22.0,508.5,538.25,419.92
2017,9,7,9,0,786.0,106.0,2.6,23.0,561.0,598.98,464.97
2017,9,7,9,15,804.5,110.0,2.65,23.5,610.5,656.27,506.58
2017,9,7,9,30,823.0,114.0,2.7,24.0,660.0,713.0,546.55
2017,9,7,9,45,833.0,119.0,2.75,24.5,702.0,763.48,580.03
2017,9,7,10,0,843.0,124.0,2.8,25.0,744.0,812.04,611.05
2017,9,7,10,15,853.5,126.0,2.75,25.0,781.0,855.72,638.9
2017,9,7,10,30,864.0,128.0,2.7,25.0,818.0,889.28,659.65
2017,9,7,10,45,868.5,131.5,2.7,25.5,846.5,923.34,679.71
2017,9,7,11,0,873.0,135.0,2.7,26.0,875.0,954.23,697.5
2017,9,7,11,15,878.0,136.0,2.7,26.0,896.5,979.82,713.15
2017,9,7,11,30,883.0,137.0,2.7,26.0,918.0,1002.01,726.66
2017,9,7,11,45,885.0,138.5,2.7,26.5,930.5,1018.24,734.96
2017,9,7,12,0,887.0,140.0,2.7,27.0,943.0,1030.78,741.02
2017,9,7,12,15,888.0,140.0,2.7,27.0,946.5,1037.13,744.74
2017,9,7,12,30,889.0,140.0,2.7,27.0,950.0,1039.7,746.26
2017,9,7,12,45,888.0,139.5,2.75,27.0,945.0,1036.0,744.45
2017,9,7,13,0,887.0,139.0,2.8,27.0,940.0,1028.54,740.42
2017,9,7,13,15,883.5,138.5,2.8,27.0,926.0,1014.89,732.12
2017,9,7,13,30,880.0,138.0,2.8,27.0,912.0,997.62,721.64
2017,9,7,13,45,874.5,136.5,2.85,27.5,890.0,973.93,706.14
2017,9,7,14,0,869.0,135.0,2.9,28.0,868.0,946.89,688.54
2017,9,7,14,15,860.5,133.0,2.9,27.5,837.5,913.46,669.06
2017,9,7,14,30,852.0,131.0,2.9,27.0,807.0,884.94,652.74
2017,9,7,14,45,838.5,129.5,2.9,27.0,768.5,841.62,625.0
2017,9,7,15,0,825.0,128.0,2.9,27.0,730.0,796.2,595.67
2017,9,7,15,15,810.0,125.0,2.9,27.0,686.0,746.29,562.89
2017,9,7,15,30,795.0,122.0,2.9,27.0,642.0,694.98,527.37
2017,9,7,15,45,776.0,117.0,2.9,27.0,593.0,637.93,486.56
2017,9,7,16,0,757.0,112.0,2.9,27.0,544.0,581.19,444.85
2017,9,7,16,15,730.0,107.0,2.7,26.5,490.0,519.03,398.16
2017,9,7,16,30,703.0,102.0,2.5,26.0,436.0,458.03,350.93
2017,9,7,16,45,667.5,95.0,2.35,25.5,380.5,392.87,299.21
2017,9,7,17,0,632.0,88.0,2.2,25.0,325.0,330.6,248.17
2017,9,7,17,15,579.5,79.5,1.95,24.0,268.5,264.83,193.78
2017,9,7,17,30,527.0,71.0,1.7,23.0,212.0,204.81,143.28
2017,9,7,17,45,451.0,59.5,1.45,22.5,159.5,143.71,93.18
2017,9,7,18,0,375.0,48.0,1.2,22.0,107.0,92.11,53.3
2017,9,7,18,15,253.0,32.0,1.2,21.5,64.5,43.59,20.95
2017,9,7,18,30,131.0,16.0,1.2,21.0,22.0,12.62,0.0
2017,9,7,18,45,65.5,8.0,1.2,20.5,11.0,7.28,0.0
2017,9,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.75,14.5,14.0,8.64,0.0
2017,9,8,6,30,156.0,19.0,2.0,15.0,28.0,15.37,0.0
2017,9,8,6,45,273.0,35.0,2.3,16.0,72.0,51.7,26.84
2017,9,8,7,0,390.0,51.0,2.6,17.0,116.0,102.47,62.5
2017,9,8,7,15,465.5,62.5,2.55,17.5,170.0,155.93,105.64
2017,9,8,7,30,541.0,74.0,2.5,18.0,224.0,218.78,158.73
2017,9,8,7,45,596.0,81.0,2.45,19.0,280.5,279.63,210.96
2017,9,8,8,0,651.0,88.0,2.4,20.0,337.0,346.4,266.94
2017,9,8,8,15,686.5,94.0,2.55,21.0,393.0,409.02,318.58
2017,9,8,8,30,722.0,100.0,2.7,22.0,449.0,474.43,370.58
2017,9,8,8,45,748.5,104.5,2.9,23.0,502.5,535.67,417.8
2017,9,8,9,0,775.0,109.0,3.1,24.0,556.0,597.27,463.68
2017,9,8,9,15,793.5,112.5,3.0,24.0,604.5,653.55,505.11
2017,9,8,9,30,812.0,116.0,2.9,24.0,653.0,709.28,544.91
2017,9,8,9,45,826.0,119.0,2.85,24.5,696.5,760.22,578.39
2017,9,8,10,0,840.0,122.0,2.8,25.0,740.0,809.58,609.47
2017,9,8,10,15,850.5,124.5,2.75,25.5,776.5,853.63,636.34
2017,9,8,10,30,861.0,127.0,2.7,26.0,813.0,887.57,656.02
2017,9,8,10,45,869.0,128.5,2.65,26.5,842.5,922.65,676.29
2017,9,8,11,0,877.0,130.0,2.6,27.0,872.0,954.77,694.34
2017,9,8,11,15,882.0,131.0,2.55,27.0,893.0,980.4,709.44
2017,9,8,11,30,887.0,132.0,2.5,27.0,914.0,1002.61,722.36
2017,9,8,11,45,895.5,129.5,2.45,27.5,928.0,1021.22,731.58
2017,9,8,12,0,904.0,127.0,2.4,28.0,942.0,1036.27,738.56
2017,9,8,12,15,904.5,127.0,2.35,28.0,946.0,1042.13,741.35
2017,9,8,12,30,905.0,127.0,2.3,28.0,950.0,1044.15,741.94
2017,9,8,12,45,904.0,126.5,2.25,28.0,944.5,1040.31,739.03
2017,9,8,13,0,903.0,126.0,2.2,28.0,939.0,1032.63,733.91
2017,9,8,13,15,900.0,125.5,2.15,28.0,925.5,1019.18,725.34
2017,9,8,13,30,897.0,125.0,2.1,28.0,912.0,1002.03,714.62
2017,9,8,13,45,891.0,124.0,2.1,28.0,889.5,977.91,700.18
2017,9,8,14,0,885.0,123.0,2.1,28.0,867.0,950.41,683.67
2017,9,8,14,15,877.0,121.5,2.1,28.0,836.5,917.37,663.58
2017,9,8,14,30,869.0,120.0,2.1,28.0,806.0,881.38,641.52
2017,9,8,14,45,857.0,118.5,2.1,28.0,768.5,839.32,615.3
2017,9,8,15,0,845.0,117.0,2.1,28.0,731.0,800.93,591.33
2017,9,8,15,15,830.5,114.0,2.1,27.5,687.0,750.53,560.01
2017,9,8,15,30,816.0,111.0,2.1,27.0,643.0,698.63,526.26
2017,9,8,15,45,794.5,108.5,2.1,27.0,593.0,641.48,485.91
2017,9,8,16,0,773.0,106.0,2.1,27.0,543.0,584.11,444.25
2017,9,8,16,15,746.5,101.0,2.0,26.5,489.5,521.89,398.21
2017,9,8,16,30,720.0,96.0,1.9,26.0,436.0,460.22,351.04
2017,9,8,16,45,681.0,90.5,1.8,26.0,379.5,394.08,298.36
2017,9,8,17,0,642.0,85.0,1.7,26.0,323.0,331.2,246.75
2017,9,8,17,15,589.0,77.0,1.55,25.0,266.5,265.16,192.59
2017,9,8,17,30,536.0,69.0,1.4,24.0,210.0,204.91,142.21
2017,9,8,17,45,453.5,58.0,1.3,23.5,157.0,142.55,91.63
2017,9,8,18,0,371.0,47.0,1.2,23.0,104.0,90.53,51.89
2017,9,8,18,15,185.5,33.5,1.2,22.5,62.0,40.07,19.77
2017,9,8,18,30,0.0,20.0,1.2,22.0,20.0,16.91,0.0
2017,9,8,18,45,0.0,10.0,1.3,21.5,10.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,6,15,47.5,9.0,2.0,15.5,11.5,8.19,0.0
2017,9,9,6,30,95.0,18.0,2.2,16.0,23.0,14.72,0.0
2017,9,9,6,45,200.5,37.5,2.45,16.5,65.0,48.48,26.42
2017,9,9,7,0,306.0,57.0,2.7,17.0,107.0,96.03,60.79
2017,9,9,7,15,379.5,71.5,2.6,18.0,159.0,146.32,101.07
2017,9,9,7,30,453.0,86.0,2.5,19.0,211.0,205.82,150.57
2017,9,9,7,45,514.0,95.0,2.45,20.0,267.0,267.94,202.84
2017,9,9,8,0,575.0,104.0,2.4,21.0,323.0,334.32,257.66
2017,9,9,8,15,612.0,112.0,2.55,21.5,378.0,395.38,308.05
2017,9,9,8,30,649.0,120.0,2.7,22.0,433.0,459.56,359.4
2017,9,9,8,45,682.0,124.0,2.85,23.0,486.0,520.23,405.92
2017,9,9,9,0,715.0,128.0,3.0,24.0,539.0,582.71,452.26
2017,9,9,9,15,736.0,132.5,3.0,24.5,587.5,639.16,493.1
2017,9,9,9,30,757.0,137.0,3.0,25.0,636.0,695.47,532.65
2017,9,9,9,45,778.0,138.0,3.05,25.5,680.0,745.24,566.83
2017,9,9,10,0,799.0,139.0,3.1,26.0,724.0,796.3,599.82
2017,9,9,10,15,810.5,141.5,3.1,26.0,760.5,839.72,628.02
2017,9,9,10,30,822.0,144.0,3.1,26.0,797.0,880.94,654.51
2017,9,9,10,45,835.0,143.0,3.15,26.5,827.0,917.46,676.67
2017,9,9,11,0,848.0,142.0,3.2,27.0,857.0,951.35,696.93
2017,9,9,11,15,853.5,143.5,3.25,27.0,878.5,977.85,713.67
2017,9,9,11,30,859.0,145.0,3.3,27.0,900.0,990.01,721.15
2017,9,9,11,45,861.5,146.0,3.35,27.5,912.0,1005.74,729.75
2017,9,9,12,0,864.0,147.0,3.4,28.0,924.0,1017.9,736.08
2017,9,9,12,15,865.0,147.5,3.4,28.0,928.0,1024.44,740.01
2017,9,9,12,30,866.0,148.0,3.4,28.0,932.0,1027.29,741.74
2017,9,9,12,45,864.5,147.5,3.45,28.5,926.5,1022.98,737.93
2017,9,9,13,0,863.0,147.0,3.5,29.0,921.0,1015.0,731.95
2017,9,9,13,15,859.5,146.0,3.5,29.0,907.0,1000.93,723.29
2017,9,9,13,30,856.0,145.0,3.5,29.0,893.0,994.22,719.56
2017,9,9,13,45,848.5,144.5,3.55,29.0,870.5,969.36,704.4
2017,9,9,14,0,841.0,144.0,3.6,29.0,848.0,941.28,687.25
2017,9,9,14,15,832.0,142.0,3.6,29.0,817.5,907.25,665.81
2017,9,9,14,30,823.0,140.0,3.6,29.0,787.0,870.46,642.45
2017,9,9,14,45,808.0,139.0,3.65,29.0,748.5,827.16,614.77
2017,9,9,15,0,793.0,138.0,3.7,29.0,710.0,781.96,585.51
2017,9,9,15,15,777.0,134.0,3.65,28.5,666.5,731.39,552.68
2017,9,9,15,30,761.0,130.0,3.6,28.0,623.0,681.43,518.32
2017,9,9,15,45,737.0,126.5,3.6,28.0,573.5,623.74,476.64
2017,9,9,16,0,713.0,123.0,3.6,28.0,524.0,566.26,434.07
2017,9,9,16,15,684.5,117.0,3.4,27.5,471.0,504.36,387.48
2017,9,9,16,30,656.0,111.0,3.2,27.0,418.0,443.91,340.6
2017,9,9,16,45,614.0,104.0,3.05,26.5,362.5,378.45,288.65
2017,9,9,17,0,572.0,97.0,2.9,26.0,307.0,316.75,238.22
2017,9,9,17,15,517.0,87.0,2.6,25.0,252.0,252.29,185.14
2017,9,9,17,30,462.0,77.0,2.3,24.0,197.0,194.01,136.44
2017,9,9,17,45,380.5,63.0,2.0,23.5,145.5,131.65,85.95
2017,9,9,18,0,299.0,49.0,1.7,23.0,94.0,82.11,48.11
2017,9,9,18,15,187.5,30.5,1.65,22.5,54.5,37.49,17.42
2017,9,9,18,30,76.0,12.0,1.6,22.0,15.0,10.91,0.0
2017,9,9,18,45,38.0,6.0,1.55,21.5,7.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
