Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,10,6,15,35.5,8.0,2.85,16.0,10.0,7.28,0.0
2017,9,10,6,30,71.0,16.0,3.0,16.0,20.0,13.25,0.0
2017,9,10,6,45,164.0,37.5,3.15,16.5,60.5,46.56,25.92
2017,9,10,7,0,257.0,59.0,3.3,17.0,101.0,92.11,59.65
2017,9,10,7,15,328.5,76.0,3.25,18.0,151.5,141.37,99.16
2017,9,10,7,30,400.0,93.0,3.2,19.0,202.0,199.68,147.57
2017,9,10,7,45,461.0,103.5,3.15,20.0,257.0,257.1,195.89
2017,9,10,8,0,522.0,114.0,3.1,21.0,312.0,321.43,249.11
2017,9,10,8,15,560.5,123.0,3.2,21.5,366.0,384.53,300.99
2017,9,10,8,30,599.0,132.0,3.3,22.0,420.0,447.69,351.56
2017,9,10,8,45,633.0,137.5,3.4,23.0,472.5,507.9,397.77
2017,9,10,9,0,667.0,143.0,3.5,24.0,525.0,570.15,444.01
2017,9,10,9,15,688.5,148.5,3.5,24.5,573.0,625.72,484.48
2017,9,10,9,30,710.0,154.0,3.5,25.0,621.0,681.33,523.85
2017,9,10,9,45,728.5,157.5,3.55,25.5,664.0,732.32,559.12
2017,9,10,10,0,747.0,161.0,3.6,26.0,707.0,782.41,592.72
2017,9,10,10,15,760.0,164.0,3.6,26.5,743.0,826.13,620.3
2017,9,10,10,30,773.0,167.0,3.6,27.0,779.0,863.2,643.0
2017,9,10,10,45,785.0,168.0,3.65,27.5,809.0,899.52,665.28
2017,9,10,11,0,797.0,169.0,3.7,28.0,839.0,933.33,685.7
2017,9,10,11,15,803.5,170.5,3.7,28.0,860.5,959.67,702.16
2017,9,10,11,30,810.0,172.0,3.7,28.0,882.0,982.87,716.62
2017,9,10,11,45,813.5,173.5,3.75,28.0,895.0,999.83,727.4
2017,9,10,12,0,817.0,175.0,3.8,28.0,908.0,1013.3,736.06
2017,9,10,12,15,818.5,175.5,3.8,28.0,912.0,1020.21,740.26
2017,9,10,12,30,820.0,176.0,3.8,28.0,916.0,1023.48,742.29
2017,9,10,12,45,822.5,173.0,3.85,28.5,912.5,1020.56,739.31
2017,9,10,13,0,825.0,170.0,3.9,29.0,909.0,1013.96,734.14
2017,9,10,13,15,822.0,169.0,3.95,29.0,895.0,1000.3,725.99
2017,9,10,13,30,819.0,168.0,4.0,29.0,881.0,983.15,715.68
2017,9,10,13,45,817.5,164.0,4.05,29.0,860.0,960.97,702.13
2017,9,10,14,0,816.0,160.0,4.1,29.0,839.0,935.41,686.39
2017,9,10,14,15,807.0,157.5,4.1,29.0,809.0,901.4,664.73
2017,9,10,14,30,798.0,155.0,4.1,29.0,779.0,864.7,641.21
2017,9,10,14,45,783.5,153.0,4.15,29.0,741.0,821.48,613.28
2017,9,10,15,0,769.0,151.0,4.2,29.0,703.0,779.71,586.11
2017,9,10,15,15,752.0,147.0,4.15,28.5,659.5,728.83,552.17
2017,9,10,15,30,735.0,143.0,4.1,28.0,616.0,676.93,516.29
2017,9,10,15,45,717.5,136.0,4.1,28.0,567.5,620.94,475.73
2017,9,10,16,0,700.0,129.0,4.1,28.0,519.0,564.63,433.92
2017,9,10,16,15,670.0,122.5,3.9,27.5,466.0,501.97,386.61
2017,9,10,16,30,640.0,116.0,3.7,27.0,413.0,440.97,339.19
2017,9,10,16,45,603.5,107.0,3.5,27.0,358.0,376.75,287.4
2017,9,10,17,0,567.0,98.0,3.3,27.0,303.0,315.71,236.88
2017,9,10,17,15,510.0,88.0,2.9,26.0,248.0,250.9,183.61
2017,9,10,17,30,453.0,78.0,2.5,25.0,193.0,190.08,133.07
2017,9,10,17,45,373.5,63.5,2.2,24.0,142.0,130.72,85.24
2017,9,10,18,0,294.0,49.0,1.9,23.0,91.0,81.42,47.67
2017,9,10,18,15,178.0,30.0,1.85,22.5,52.0,36.5,16.49
2017,9,10,18,30,62.0,11.0,1.8,22.0,13.0,10.01,0.0
2017,9,10,18,45,31.0,5.5,1.75,21.5,6.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,52.0,8.5,2.2,16.5,11.0,7.73,0.0
2017,9,11,6,30,104.0,17.0,2.5,17.0,22.0,14.64,0.0
2017,9,11,6,45,212.0,35.5,2.9,18.0,63.5,48.93,25.76
2017,9,11,7,0,320.0,54.0,3.3,19.0,105.0,97.14,60.52
2017,9,11,7,15,397.5,67.0,3.25,19.5,157.0,148.04,101.38
2017,9,11,7,30,475.0,80.0,3.2,20.0,209.0,211.28,154.24
2017,9,11,7,45,525.0,91.0,3.2,21.0,264.0,270.71,204.86
2017,9,11,8,0,575.0,102.0,3.2,22.0,319.0,335.62,258.92
2017,9,11,8,15,613.0,109.5,3.35,22.5,373.5,396.8,309.49
2017,9,11,8,30,651.0,117.0,3.5,23.0,428.0,461.19,361.13
2017,9,11,8,45,675.0,124.5,3.65,24.0,479.5,520.49,406.64
2017,9,11,9,0,699.0,132.0,3.8,25.0,531.0,580.71,451.29
2017,9,11,9,15,720.0,137.0,3.85,25.0,579.5,636.96,493.3
2017,9,11,9,30,741.0,142.0,3.9,25.0,628.0,693.11,534.28
2017,9,11,9,45,753.0,148.0,3.95,25.5,669.5,743.02,568.75
2017,9,11,10,0,765.0,154.0,4.0,26.0,711.0,791.44,600.71
2017,9,11,10,15,777.0,157.5,4.0,26.0,747.5,831.46,627.06
2017,9,11,10,30,789.0,161.0,4.0,26.0,784.0,873.01,654.3
2017,9,11,10,45,420.5,267.0,4.05,26.5,600.5,672.89,507.67
2017,9,11,11,0,52.0,373.0,4.1,27.0,417.0,409.56,306.97
2017,9,11,11,15,434.0,271.5,4.05,27.0,650.0,713.9,537.56
2017,9,11,11,30,816.0,170.0,4.0,27.0,883.0,988.29,726.87
2017,9,11,11,45,813.0,175.0,4.0,27.5,893.5,1002.39,732.17
2017,9,11,12,0,810.0,180.0,4.0,28.0,904.0,1012.83,737.12
2017,9,11,12,15,811.0,180.5,3.95,28.0,907.5,1019.12,740.65
2017,9,11,12,30,812.0,181.0,3.9,28.0,911.0,1021.8,741.98
2017,9,11,12,45,814.0,178.5,3.85,28.5,907.0,1018.83,738.32
2017,9,11,13,0,816.0,176.0,3.8,29.0,903.0,1012.22,732.49
2017,9,11,13,15,812.0,174.5,3.75,29.0,889.0,997.08,722.74
2017,9,11,13,30,808.0,173.0,3.7,29.0,875.0,978.5,710.93
2017,9,11,13,45,804.5,170.0,3.7,29.0,853.0,955.55,696.66
2017,9,11,14,0,801.0,167.0,3.7,29.0,831.0,929.36,680.32
2017,9,11,14,15,791.5,164.5,3.65,29.0,801.0,895.19,658.39
2017,9,11,14,30,782.0,162.0,3.6,29.0,771.0,858.42,634.69
2017,9,11,14,45,751.5,168.0,3.55,29.0,730.0,814.81,606.23
2017,9,11,15,0,721.0,174.0,3.5,29.0,689.0,765.99,573.28
2017,9,11,15,15,703.5,169.0,3.4,29.0,645.5,715.46,538.18
2017,9,11,15,30,686.0,164.0,3.3,29.0,602.0,664.1,501.86
2017,9,11,15,45,670.0,154.5,3.25,29.0,554.5,608.74,462.22
2017,9,11,16,0,654.0,145.0,3.2,29.0,507.0,553.06,421.36
2017,9,11,16,15,623.5,137.5,2.95,28.5,455.0,491.38,375.23
2017,9,11,16,30,593.0,130.0,2.7,28.0,403.0,431.52,329.2
2017,9,11,16,45,559.0,118.5,2.45,27.5,349.0,368.52,279.57
2017,9,11,17,0,525.0,107.0,2.2,27.0,295.0,305.31,228.46
2017,9,11,17,15,468.0,95.0,1.95,26.0,240.5,241.57,176.66
2017,9,11,17,30,411.0,83.0,1.7,25.0,186.0,184.38,129.54
2017,9,11,17,45,336.5,66.5,1.45,24.0,136.0,126.71,83.29
2017,9,11,18,0,262.0,50.0,1.2,23.0,86.0,78.54,46.54
2017,9,11,18,15,153.5,29.5,1.2,22.5,48.5,34.69,15.2
2017,9,11,18,30,45.0,9.0,1.2,22.0,11.0,8.19,0.0
2017,9,11,18,45,22.5,4.5,1.2,21.5,5.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,6,15,62.0,8.5,1.45,16.0,11.5,7.73,0.0
2017,9,12,6,30,124.0,17.0,1.7,17.0,23.0,15.21,0.0
2017,9,12,6,45,248.0,34.0,2.0,18.0,66.5,51.04,25.92
2017,9,12,7,0,372.0,51.0,2.3,19.0,110.0,104.39,64.12
2017,9,12,7,15,452.0,63.0,2.35,19.5,164.0,158.84,108.0
2017,9,12,7,30,532.0,75.0,2.4,20.0,218.0,223.27,162.04
2017,9,12,7,45,586.0,83.5,2.45,21.0,275.0,285.25,214.86
2017,9,12,8,0,640.0,92.0,2.5,22.0,332.0,353.07,271.24
2017,9,12,8,15,677.0,98.5,2.55,23.0,388.5,416.61,322.84
2017,9,12,8,30,714.0,105.0,2.6,24.0,445.0,483.11,374.78
2017,9,12,8,45,739.5,110.5,2.65,25.0,498.0,544.62,421.1
2017,9,12,9,0,765.0,116.0,2.7,26.0,551.0,607.05,466.31
2017,9,12,9,15,784.5,120.0,2.75,26.5,600.0,662.98,506.3
2017,9,12,9,30,804.0,124.0,2.8,27.0,649.0,719.61,545.6
2017,9,12,9,45,817.0,128.0,2.85,27.5,692.0,770.5,578.97
2017,9,12,10,0,830.0,132.0,2.9,28.0,735.0,819.72,610.04
2017,9,12,10,15,840.0,135.0,2.9,28.0,771.0,863.45,637.92
2017,9,12,10,30,850.0,138.0,2.9,28.0,807.0,904.76,663.96
2017,9,12,10,45,856.0,140.5,2.9,28.5,835.5,939.28,683.97
2017,9,12,11,0,862.0,143.0,2.9,29.0,864.0,970.71,701.85
2017,9,12,11,15,867.0,144.5,2.85,29.0,884.5,996.88,717.27
2017,9,12,11,30,872.0,146.0,2.8,29.0,905.0,1008.4,723.35
2017,9,12,11,45,871.0,148.5,2.8,29.5,916.0,1022.13,730.06
2017,9,12,12,0,870.0,151.0,2.8,30.0,927.0,1044.34,742.15
2017,9,12,12,15,870.5,151.0,2.75,30.0,930.0,1037.49,736.98
2017,9,12,12,30,871.0,151.0,2.7,30.0,933.0,1039.11,737.54
2017,9,12,12,45,869.5,151.0,2.65,30.5,927.0,1034.99,733.08
2017,9,12,13,0,868.0,151.0,2.6,31.0,921.0,1039.28,734.06
2017,9,12,13,15,864.0,150.0,2.5,31.0,906.5,1023.97,723.84
2017,9,12,13,30,860.0,149.0,2.4,31.0,892.0,1005.03,711.63
2017,9,12,13,45,853.5,147.5,2.35,31.5,869.0,979.68,694.61
2017,9,12,14,0,847.0,146.0,2.3,32.0,846.0,951.04,675.68
2017,9,12,14,15,838.0,143.5,2.2,32.0,815.0,916.01,653.63
2017,9,12,14,30,829.0,141.0,2.1,32.0,784.0,878.19,629.81
2017,9,12,14,45,806.5,143.0,2.05,32.0,743.5,831.23,600.4
2017,9,12,15,0,784.0,145.0,2.0,32.0,703.0,782.87,569.84
2017,9,12,15,15,767.0,141.0,1.9,31.5,658.0,734.31,539.01
2017,9,12,15,30,750.0,137.0,1.8,31.0,613.0,681.62,503.91
2017,9,12,15,45,720.5,134.0,1.7,31.0,562.0,621.08,461.44
2017,9,12,16,0,691.0,131.0,1.6,31.0,511.0,561.34,418.57
2017,9,12,16,15,660.0,124.5,1.45,30.5,457.5,498.47,372.95
2017,9,12,16,30,629.0,118.0,1.3,30.0,404.0,437.41,327.23
2017,9,12,16,45,569.5,112.5,1.2,29.5,346.0,367.19,273.69
2017,9,12,17,0,510.0,107.0,1.1,29.0,288.0,299.66,220.88
2017,9,12,17,15,452.0,94.5,1.05,28.0,233.0,236.06,170.42
2017,9,12,17,30,394.0,82.0,1.0,27.0,178.0,179.18,124.48
2017,9,12,17,45,296.5,65.0,1.0,26.0,126.5,118.04,77.14
2017,9,12,18,0,199.0,48.0,1.0,25.0,75.0,69.43,41.4
2017,9,12,18,15,99.5,27.0,1.05,24.5,40.5,29.21,11.78
2017,9,12,18,30,0.0,6.0,1.1,24.0,6.0,5.46,0.0
2017,9,12,18,45,0.0,3.0,1.15,23.5,3.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.5,1.35,18.5,7.5,6.82,0.0
2017,9,13,6,30,0.0,15.0,1.6,19.0,15.0,13.21,0.0
2017,9,13,6,45,110.0,36.5,1.9,19.5,53.5,42.42,23.62
2017,9,13,7,0,220.0,58.0,2.2,20.0,92.0,88.51,57.44
2017,9,13,7,15,289.0,77.0,2.2,20.5,142.0,137.24,96.4
2017,9,13,7,30,358.0,96.0,2.2,21.0,192.0,194.77,143.82
2017,9,13,7,45,387.0,108.0,2.25,22.0,233.5,240.77,182.93
2017,9,13,8,0,416.0,120.0,2.3,23.0,275.0,289.82,223.63
2017,9,13,8,15,442.0,137.0,2.5,23.5,325.0,345.22,268.72
2017,9,13,8,30,468.0,154.0,2.7,24.0,375.0,402.92,314.35
2017,9,13,8,45,412.0,189.5,2.9,25.0,401.0,433.99,337.34
2017,9,13,9,0,356.0,225.0,3.1,26.0,427.0,449.75,347.78
2017,9,13,9,15,383.0,240.5,3.05,26.5,475.0,502.81,386.46
2017,9,13,9,30,410.0,256.0,3.0,27.0,523.0,567.19,432.01
2017,9,13,9,45,410.0,275.5,3.0,28.0,557.5,607.04,457.82
2017,9,13,10,0,410.0,295.0,3.0,29.0,592.0,645.52,482.11
2017,9,13,10,15,360.5,328.0,2.95,29.5,598.5,643.73,477.73
2017,9,13,10,30,311.0,361.0,2.9,30.0,605.0,647.76,477.33
2017,9,13,10,45,258.0,386.5,2.85,30.5,594.0,636.66,466.44
2017,9,13,11,0,205.0,412.0,2.8,31.0,583.0,607.82,443.63
2017,9,13,11,15,229.0,419.5,2.75,31.0,615.0,643.95,468.56
2017,9,13,11,30,253.0,427.0,2.7,31.0,647.0,694.64,502.47
2017,9,13,11,45,260.5,431.5,2.65,31.5,661.0,711.2,511.87
2017,9,13,12,0,268.0,436.0,2.6,32.0,675.0,726.59,520.66
2017,9,13,12,15,299.0,429.5,2.5,32.0,696.5,752.87,538.19
2017,9,13,12,30,330.0,423.0,2.4,32.0,718.0,777.75,554.58
2017,9,13,12,45,362.5,405.0,2.35,32.5,727.5,790.41,562.36
2017,9,13,13,0,395.0,387.0,2.3,33.0,737.0,800.9,568.8
2017,9,13,13,15,351.5,398.0,2.2,33.0,705.5,764.19,543.22
2017,9,13,13,30,308.0,409.0,2.1,33.0,674.0,726.89,517.54
2017,9,13,13,45,308.5,397.0,2.05,33.0,657.0,707.62,505.41
2017,9,13,14,0,309.0,385.0,2.0,33.0,640.0,686.95,492.2
2017,9,13,14,15,382.5,341.5,1.95,33.0,645.0,698.0,502.17
2017,9,13,14,30,456.0,298.0,1.9,33.0,650.0,715.44,515.75
2017,9,13,14,45,412.0,299.0,1.85,33.0,605.0,661.3,478.87
2017,9,13,15,0,368.0,300.0,1.8,33.0,560.0,598.97,436.66
2017,9,13,15,15,251.0,295.0,1.75,32.5,467.5,489.49,360.38
2017,9,13,15,30,134.0,290.0,1.7,32.0,375.0,379.97,282.0
2017,9,13,15,45,146.5,266.0,1.7,32.0,352.0,356.67,266.44
2017,9,13,16,0,159.0,242.0,1.7,32.0,329.0,331.88,248.98
2017,9,13,16,15,197.5,213.0,1.65,31.5,310.0,314.75,237.36
2017,9,13,16,30,236.0,184.0,1.6,31.0,291.0,299.35,226.12
2017,9,13,16,45,204.5,167.0,1.55,30.5,250.5,248.5,187.44
2017,9,13,17,0,173.0,150.0,1.5,30.0,210.0,207.33,155.58
2017,9,13,17,15,146.5,124.0,1.45,29.0,168.5,162.75,120.76
2017,9,13,17,30,120.0,98.0,1.4,28.0,127.0,121.55,88.06
2017,9,13,17,45,89.5,72.0,1.35,27.0,90.5,83.18,57.59
2017,9,13,18,0,59.0,46.0,1.3,26.0,54.0,49.07,30.8
2017,9,13,18,15,29.5,23.0,1.4,25.5,27.0,22.04,7.67
2017,9,13,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,1.7,20.5,7.0,5.91,0.0
2017,9,14,6,30,28.0,13.0,2.0,21.0,14.0,11.87,0.0
2017,9,14,6,45,109.5,37.5,2.4,22.0,52.5,43.73,24.17
2017,9,14,7,0,191.0,62.0,2.8,23.0,91.0,86.92,56.63
2017,9,14,7,15,263.5,81.5,2.95,23.5,140.5,134.32,93.98
2017,9,14,7,30,336.0,101.0,3.1,24.0,190.0,194.57,142.97
2017,9,14,7,45,407.5,111.0,3.3,24.5,244.5,251.75,190.05
2017,9,14,8,0,479.0,121.0,3.5,25.0,299.0,317.16,243.47
2017,9,14,8,15,519.5,131.0,3.55,25.5,352.5,376.18,291.28
2017,9,14,8,30,560.0,141.0,3.6,26.0,406.0,438.95,340.69
2017,9,14,8,45,600.0,145.0,3.7,27.0,458.0,503.36,389.29
2017,9,14,9,0,640.0,149.0,3.8,28.0,510.0,566.49,435.5
2017,9,14,9,15,662.0,154.5,3.8,28.5,557.0,621.22,474.79
2017,9,14,9,30,684.0,160.0,3.8,29.0,604.0,676.07,513.11
2017,9,14,9,45,703.5,163.5,3.8,29.5,646.5,726.77,547.55
2017,9,14,10,0,723.0,167.0,3.8,30.0,689.0,776.68,580.63
2017,9,14,10,15,735.5,170.5,3.8,30.5,724.0,819.57,607.34
2017,9,14,10,30,748.0,174.0,3.8,31.0,759.0,860.58,632.45
2017,9,14,10,45,757.0,176.0,3.8,31.5,787.0,894.67,652.67
2017,9,14,11,0,766.0,178.0,3.8,32.0,815.0,919.96,666.96
2017,9,14,11,15,771.5,180.0,3.8,32.0,835.0,944.98,682.47
2017,9,14,11,30,777.0,182.0,3.8,32.0,855.0,966.92,695.98
2017,9,14,11,45,788.0,178.0,3.8,32.5,868.0,985.07,705.69
2017,9,14,12,0,799.0,174.0,3.8,33.0,881.0,999.95,713.36
2017,9,14,12,15,799.5,174.0,3.8,33.0,884.0,1004.92,716.26
2017,9,14,12,30,800.0,174.0,3.8,33.0,887.0,1006.33,717.09
2017,9,14,12,45,797.5,174.0,3.8,33.5,881.0,1001.14,712.41
2017,9,14,13,0,795.0,174.0,3.8,34.0,875.0,992.43,705.67
2017,9,14,13,15,790.5,173.0,3.8,34.0,860.5,977.26,696.4
2017,9,14,13,30,786.0,172.0,3.8,34.0,846.0,958.75,685.11
2017,9,14,13,45,778.0,171.0,3.8,34.0,823.5,933.7,669.68
2017,9,14,14,0,770.0,170.0,3.8,34.0,801.0,905.7,652.37
2017,9,14,14,15,760.0,167.0,3.8,34.0,770.5,871.15,630.74
2017,9,14,14,30,750.0,164.0,3.8,34.0,740.0,838.89,610.56
2017,9,14,14,45,732.0,163.0,3.8,34.0,702.0,794.76,582.28
2017,9,14,15,0,714.0,162.0,3.8,34.0,664.0,749.22,552.45
2017,9,14,15,15,696.0,157.5,3.8,33.5,621.0,698.98,519.34
2017,9,14,15,30,678.0,153.0,3.8,33.0,578.0,648.01,484.89
2017,9,14,15,45,654.0,147.0,3.85,33.0,530.0,591.19,444.52
2017,9,14,16,0,630.0,141.0,3.9,33.0,482.0,534.86,403.5
2017,9,14,16,15,598.5,133.5,3.75,32.5,430.5,473.8,358.32
2017,9,14,16,30,567.0,126.0,3.6,32.0,379.0,414.75,313.34
2017,9,14,16,45,524.5,116.0,3.5,31.5,325.5,347.34,260.95
2017,9,14,17,0,482.0,106.0,3.4,31.0,272.0,288.17,213.5
2017,9,14,17,15,422.5,93.5,3.2,30.0,219.0,225.86,163.37
2017,9,14,17,30,363.0,81.0,3.0,29.0,166.0,170.52,118.37
2017,9,14,17,45,281.0,63.5,2.85,28.5,118.5,113.77,73.68
2017,9,14,18,0,199.0,46.0,2.7,28.0,71.0,67.59,39.2
2017,9,14,18,15,99.5,23.0,2.85,27.5,35.5,25.68,7.09
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.5,1.9,21.5,7.0,0.0,0.0
2017,9,15,6,30,28.0,13.0,2.1,22.0,14.0,11.94,0.0
2017,9,15,6,45,106.5,37.0,2.3,22.5,52.0,43.5,23.82
2017,9,15,7,0,185.0,61.0,2.5,23.0,90.0,85.81,55.95
2017,9,15,7,15,258.0,80.5,2.6,23.5,139.0,133.09,93.2
2017,9,15,7,30,331.0,100.0,2.7,24.0,188.0,193.37,142.16
2017,9,15,7,45,391.5,113.5,2.8,24.5,241.0,249.98,188.87
2017,9,15,8,0,452.0,127.0,2.9,25.0,294.0,313.58,240.67
2017,9,15,8,15,238.0,151.0,2.9,25.5,240.0,261.18,202.8
2017,9,15,8,30,24.0,175.0,2.9,26.0,186.0,170.91,131.59
2017,9,15,8,45,318.5,166.5,2.95,26.5,344.5,351.88,274.41
2017,9,15,9,0,613.0,158.0,3.0,27.0,503.0,560.13,431.28
2017,9,15,9,15,412.0,227.0,2.95,27.5,468.0,520.99,398.07
2017,9,15,9,30,211.0,296.0,2.9,28.0,433.0,446.45,339.0
2017,9,15,9,45,464.0,232.0,2.85,28.5,558.5,608.45,460.09
2017,9,15,10,0,717.0,168.0,2.8,29.0,684.0,774.62,577.83
2017,9,15,10,15,729.5,171.5,2.8,29.5,719.0,817.27,603.17
2017,9,15,10,30,742.0,175.0,2.8,30.0,754.0,858.05,627.79
2017,9,15,10,45,758.0,173.5,2.85,30.5,784.0,894.59,649.67
2017,9,15,11,0,774.0,172.0,2.9,31.0,814.0,923.03,666.12
2017,9,15,11,15,780.0,174.0,2.9,31.0,834.0,948.63,681.74
2017,9,15,11,30,786.0,176.0,2.9,31.0,854.0,971.14,695.41
2017,9,15,11,45,800.5,169.5,2.9,31.5,868.0,990.21,705.52
2017,9,15,12,0,815.0,163.0,2.9,32.0,882.0,1005.98,713.6
2017,9,15,12,15,816.0,163.0,2.9,32.0,885.0,1011.44,716.74
2017,9,15,12,30,817.0,163.0,2.9,32.0,888.0,1013.28,717.82
2017,9,15,12,45,815.5,162.5,2.9,32.5,882.5,1008.45,713.41
2017,9,15,13,0,814.0,162.0,2.9,33.0,877.0,1000.01,706.94
2017,9,15,13,15,810.0,161.0,2.85,33.0,862.5,985.03,697.53
2017,9,15,13,30,806.0,160.0,2.8,33.0,848.0,966.63,686.12
2017,9,15,13,45,799.0,158.0,2.8,33.0,825.5,941.04,670.63
2017,9,15,14,0,792.0,156.0,2.8,33.0,803.0,912.41,653.24
2017,9,15,14,15,782.5,154.0,2.75,33.0,772.5,878.66,632.15
2017,9,15,14,30,773.0,152.0,2.7,33.0,742.0,842.35,609.37
2017,9,15,14,45,760.0,148.5,2.7,33.0,705.0,799.3,582.3
2017,9,15,15,0,747.0,145.0,2.7,33.0,668.0,757.68,555.96
2017,9,15,15,15,729.5,141.0,2.7,33.0,624.5,707.0,522.36
2017,9,15,15,30,712.0,137.0,2.7,33.0,581.0,655.45,487.04
2017,9,15,15,45,689.0,131.5,2.75,33.0,532.5,598.22,447.03
2017,9,15,16,0,666.0,126.0,2.8,33.0,484.0,541.31,406.13
2017,9,15,16,15,634.5,119.5,2.7,32.5,431.5,479.43,360.78
2017,9,15,16,30,603.0,113.0,2.6,32.0,379.0,419.48,315.45
2017,9,15,16,45,559.5,104.5,2.55,31.5,325.0,354.74,265.28
2017,9,15,17,0,516.0,96.0,2.5,31.0,271.0,294.11,216.83
2017,9,15,17,15,454.5,85.0,2.3,30.0,218.0,227.27,163.22
2017,9,15,17,30,393.0,74.0,2.1,29.0,165.0,171.0,117.42
2017,9,15,17,45,305.5,58.5,1.95,28.5,117.0,113.36,72.16
2017,9,15,18,0,218.0,43.0,1.8,28.0,69.0,66.95,37.75
2017,9,15,18,15,109.0,21.5,2.0,27.5,34.5,24.64,4.68
2017,9,15,18,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,16,6,15,21.0,7.0,1.15,22.5,7.5,0.0,0.0
2017,9,16,6,30,42.0,14.0,1.4,23.0,15.0,13.54,0.0
2017,9,16,6,45,138.5,35.0,1.65,23.5,53.5,44.83,23.35
2017,9,16,7,0,235.0,56.0,1.9,24.0,92.0,91.3,57.94
2017,9,16,7,15,313.5,72.0,2.05,24.5,141.5,140.7,96.82
2017,9,16,7,30,392.0,88.0,2.2,25.0,191.0,200.05,145.11
2017,9,16,7,45,452.0,99.0,2.35,25.5,244.5,257.86,193.08
2017,9,16,8,0,512.0,110.0,2.5,26.0,298.0,322.48,245.86
2017,9,16,8,15,552.5,118.5,2.5,26.5,351.0,385.99,296.63
2017,9,16,8,30,593.0,127.0,2.5,27.0,404.0,449.7,346.05
2017,9,16,8,45,628.5,131.5,2.55,27.5,456.0,509.76,391.44
2017,9,16,9,0,664.0,136.0,2.6,28.0,508.0,571.97,437.03
2017,9,16,9,15,686.0,141.0,2.55,28.5,555.0,627.27,475.89
2017,9,16,9,30,708.0,146.0,2.5,29.0,602.0,682.64,513.59
2017,9,16,9,45,730.0,147.0,2.45,29.5,644.5,733.53,547.21
2017,9,16,10,0,752.0,148.0,2.4,30.0,687.0,783.72,578.49
2017,9,16,10,15,764.0,151.0,2.35,30.5,722.0,822.61,601.38
2017,9,16,10,30,776.0,154.0,2.3,31.0,757.0,863.04,624.98
2017,9,16,10,45,788.5,154.0,2.3,31.5,786.0,898.57,645.44
2017,9,16,11,0,801.0,154.0,2.3,32.0,815.0,931.57,664.11
2017,9,16,11,15,806.5,155.5,2.3,32.0,835.0,956.65,679.02
2017,9,16,11,30,812.0,157.0,2.3,32.0,855.0,978.53,691.98
2017,9,16,11,45,793.0,172.0,2.3,32.5,861.5,986.65,695.01
2017,9,16,12,0,774.0,187.0,2.3,33.0,868.0,990.56,695.66
2017,9,16,12,15,775.0,187.0,2.3,33.0,871.0,995.77,698.7
2017,9,16,12,30,776.0,187.0,2.3,33.0,874.0,997.49,699.69
2017,9,16,12,45,776.5,185.5,2.3,33.0,868.5,993.72,697.44
2017,9,16,13,0,777.0,184.0,2.3,33.0,863.0,986.45,693.19
2017,9,16,13,15,772.5,182.5,2.3,33.0,849.0,970.79,683.86
2017,9,16,13,30,768.0,181.0,2.3,33.0,835.0,951.85,672.63
2017,9,16,13,45,762.5,178.0,2.3,33.5,812.5,927.32,656.6
2017,9,16,14,0,757.0,175.0,2.3,34.0,790.0,905.81,642.61
2017,9,16,14,15,747.0,172.5,2.3,34.0,760.0,871.54,621.78
2017,9,16,14,30,737.0,170.0,2.3,34.0,730.0,834.88,599.38
2017,9,16,14,45,729.5,163.0,2.35,34.0,694.0,793.4,573.99
2017,9,16,15,0,722.0,156.0,2.4,34.0,658.0,749.82,546.76
2017,9,16,15,15,703.5,151.5,2.4,33.5,614.5,698.77,513.86
2017,9,16,15,30,685.0,147.0,2.4,33.0,571.0,647.03,479.61
2017,9,16,15,45,663.0,140.5,2.45,33.0,523.0,590.58,440.37
2017,9,16,16,0,641.0,134.0,2.5,33.0,475.0,534.44,400.22
2017,9,16,16,15,608.5,126.5,2.45,32.5,423.0,472.22,354.92
2017,9,16,16,30,576.0,119.0,2.4,32.0,371.0,412.13,309.74
2017,9,16,16,45,534.0,109.5,2.35,31.5,318.0,348.53,260.57
2017,9,16,17,0,492.0,100.0,2.3,31.0,265.0,285.74,210.64
2017,9,16,17,15,431.0,88.0,2.05,30.0,212.0,222.93,160.22
2017,9,16,17,30,370.0,76.0,1.8,29.0,159.0,167.28,115.07
2017,9,16,17,45,285.0,59.0,1.6,28.5,112.0,110.16,70.3
2017,9,16,18,0,200.0,42.0,1.4,28.0,65.0,64.02,35.99
2017,9,16,18,15,100.0,21.0,1.45,27.5,32.5,23.62,2.1
2017,9,16,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,17,6,15,30.0,7.0,0.65,22.5,8.0,0.0,0.0
2017,9,17,6,30,60.0,14.0,0.8,23.0,16.0,14.02,0.0
2017,9,17,6,45,174.5,33.0,0.95,23.5,55.5,47.84,24.07
2017,9,17,7,0,289.0,52.0,1.1,24.0,95.0,96.57,59.79
2017,9,17,7,15,173.5,76.0,1.25,24.5,105.0,112.23,79.12
2017,9,17,7,30,58.0,100.0,1.4,25.0,115.0,108.64,81.43
2017,9,17,7,45,74.0,123.5,1.55,25.5,147.5,140.16,106.97
2017,9,17,8,0,90.0,147.0,1.7,26.0,180.0,173.74,133.74
2017,9,17,8,15,375.5,128.0,1.75,26.5,298.5,310.9,239.83
2017,9,17,8,30,661.0,109.0,1.8,27.0,417.0,468.83,359.37
2017,9,17,8,45,690.5,114.0,1.85,27.5,469.0,529.43,404.11
2017,9,17,9,0,720.0,119.0,1.9,28.0,521.0,591.44,448.94
2017,9,17,9,15,740.5,123.5,1.85,28.5,568.5,647.82,487.81
2017,9,17,9,30,761.0,128.0,1.8,29.0,616.0,701.73,523.72
2017,9,17,9,45,517.0,227.5,1.8,29.5,569.0,647.61,480.14
2017,9,17,10,0,273.0,327.0,1.8,30.0,522.0,561.73,414.2
2017,9,17,10,15,540.0,235.5,1.8,30.0,645.5,719.61,528.73
2017,9,17,10,30,807.0,144.0,1.8,30.0,769.0,881.76,636.29
2017,9,17,10,45,814.5,146.0,1.8,30.5,796.5,915.6,654.04
2017,9,17,11,0,822.0,148.0,1.8,31.0,824.0,946.56,671.09
2017,9,17,11,15,827.0,149.5,1.8,31.5,844.0,971.55,684.31
2017,9,17,11,30,832.0,151.0,1.8,32.0,864.0,993.22,695.49
2017,9,17,11,45,837.5,150.0,1.8,32.5,876.0,1009.31,703.28
2017,9,17,12,0,843.0,149.0,1.8,33.0,888.0,1021.86,709.02
2017,9,17,12,15,574.5,285.5,1.8,33.0,790.5,900.31,631.34
2017,9,17,12,30,306.0,422.0,1.8,33.0,693.0,756.73,533.11
2017,9,17,12,45,572.5,285.0,1.8,33.0,786.5,896.0,631.33
2017,9,17,13,0,839.0,148.0,1.8,33.0,880.0,1012.04,704.46
2017,9,17,13,15,835.0,147.0,1.75,33.0,865.0,996.59,693.5
2017,9,17,13,30,831.0,146.0,1.7,33.0,850.0,977.63,681.92
2017,9,17,13,45,823.5,145.0,1.7,33.5,827.0,951.95,665.57
2017,9,17,14,0,816.0,144.0,1.7,34.0,804.0,923.16,647.41
2017,9,17,14,15,806.5,141.5,1.7,33.5,773.0,888.08,627.91
2017,9,17,14,30,797.0,139.0,1.7,33.0,742.0,850.37,606.57
2017,9,17,14,45,784.0,136.5,1.75,33.0,704.5,807.38,580.8
2017,9,17,15,0,771.0,134.0,1.8,33.0,667.0,762.48,553.42
2017,9,17,15,15,754.0,130.0,1.85,33.0,623.0,711.43,521.23
2017,9,17,15,30,737.0,126.0,1.9,33.0,579.0,661.48,487.87
2017,9,17,15,45,715.0,121.0,2.0,33.0,530.5,604.18,448.72
2017,9,17,16,0,693.0,116.0,2.1,33.0,482.0,547.04,408.39
2017,9,17,16,15,661.5,110.0,2.1,32.5,429.5,484.22,362.98
2017,9,17,16,30,630.0,104.0,2.1,32.0,377.0,423.31,317.35
2017,9,17,16,45,588.5,96.0,2.15,31.5,322.5,358.39,267.27
2017,9,17,17,0,547.0,88.0,2.2,31.0,268.0,297.32,218.46
2017,9,17,17,15,485.0,77.5,2.0,30.0,214.5,231.83,165.65
2017,9,17,17,30,423.0,67.0,1.8,29.0,161.0,171.18,116.22
2017,9,17,17,45,331.5,52.5,1.65,28.5,113.0,112.05,69.79
2017,9,17,18,0,240.0,38.0,1.5,28.0,65.0,64.68,34.68
2017,9,17,18,15,120.0,19.0,1.6,27.5,32.5,22.61,0.0
2017,9,17,18,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,18,6,15,29.5,6.5,0.4,23.0,7.5,0.0,0.0
2017,9,18,6,30,59.0,13.0,0.4,23.0,15.0,13.22,0.0
2017,9,18,6,45,176.5,31.0,0.45,23.5,53.5,46.82,22.95
2017,9,18,7,0,294.0,49.0,0.5,24.0,92.0,95.43,58.58
2017,9,18,7,15,221.5,74.5,0.6,24.5,115.0,121.94,84.96
2017,9,18,7,30,149.0,100.0,0.7,25.0,138.0,137.96,102.17
2017,9,18,7,45,174.0,122.0,0.85,26.0,177.0,177.72,134.37
2017,9,18,8,0,199.0,144.0,1.0,27.0,216.0,220.51,168.24
2017,9,18,8,15,206.5,169.0,1.05,27.5,254.5,260.99,199.83
2017,9,18,8,30,214.0,194.0,1.1,28.0,293.0,302.13,231.01
2017,9,18,8,45,298.0,204.0,1.2,28.5,359.5,380.95,290.03
2017,9,18,9,0,382.0,214.0,1.3,29.0,426.0,461.12,348.6
2017,9,18,9,15,389.5,232.0,1.3,29.0,465.5,504.93,379.29
2017,9,18,9,30,397.0,250.0,1.3,29.0,505.0,548.44,409.32
2017,9,18,9,45,374.5,274.5,1.3,29.5,527.5,574.95,425.53
2017,9,18,10,0,352.0,299.0,1.3,30.0,550.0,598.44,439.36
2017,9,18,10,15,342.5,323.5,1.3,30.5,578.0,630.12,458.68
2017,9,18,10,30,333.0,348.0,1.3,31.0,606.0,659.96,476.33
2017,9,18,10,45,381.5,342.0,1.3,31.5,647.5,709.4,508.39
2017,9,18,11,0,430.0,336.0,1.3,32.0,689.0,772.96,548.47
2017,9,18,11,15,448.5,338.0,1.25,32.0,714.5,803.97,567.01
2017,9,18,11,30,467.0,340.0,1.2,32.0,740.0,833.56,584.75
2017,9,18,11,45,332.5,389.5,1.2,32.5,676.5,744.5,523.09
2017,9,18,12,0,198.0,439.0,1.2,33.0,613.0,649.28,457.31
2017,9,18,12,15,330.0,398.0,1.2,33.0,688.0,756.52,531.08
2017,9,18,12,30,462.0,357.0,1.2,33.0,763.0,861.4,599.24
2017,9,18,12,45,419.5,373.0,1.25,33.0,739.5,832.58,579.65
2017,9,18,13,0,377.0,389.0,1.3,33.0,716.0,789.72,552.76
2017,9,18,13,15,575.5,280.5,1.3,33.0,770.5,882.33,617.43
2017,9,18,13,30,774.0,172.0,1.3,33.0,825.0,949.96,660.92
2017,9,18,13,45,767.0,170.0,1.3,33.0,802.0,924.72,645.26
2017,9,18,14,0,760.0,168.0,1.3,33.0,779.0,896.54,628.86
2017,9,18,14,15,749.5,165.5,1.3,32.5,749.0,867.24,612.98
2017,9,18,14,30,739.0,163.0,1.3,32.0,719.0,829.95,591.87
2017,9,18,14,45,704.5,169.5,1.35,32.0,678.0,780.13,561.8
2017,9,18,15,0,670.0,176.0,1.4,32.0,637.0,729.96,529.86
2017,9,18,15,15,528.5,208.5,1.45,31.5,557.5,621.56,456.9
2017,9,18,15,30,387.0,241.0,1.5,31.0,478.0,518.73,385.6
2017,9,18,15,45,372.5,225.0,1.55,31.0,437.5,472.73,353.98
2017,9,18,16,0,358.0,209.0,1.6,31.0,397.0,427.25,321.5
2017,9,18,16,15,442.0,169.5,1.55,30.5,376.0,420.19,317.15
2017,9,18,16,30,526.0,130.0,1.5,30.0,355.0,394.47,297.51
2017,9,18,16,45,488.0,117.0,1.5,30.0,303.0,332.43,249.08
2017,9,18,17,0,450.0,104.0,1.5,30.0,251.0,274.13,202.38
2017,9,18,17,15,387.5,90.5,1.4,29.5,199.5,212.01,152.57
2017,9,18,17,30,325.0,77.0,1.3,29.0,148.0,157.33,108.39
2017,9,18,17,45,245.0,58.0,1.25,28.5,102.5,102.18,65.35
2017,9,18,18,0,165.0,39.0,1.2,28.0,57.0,57.44,31.8
2017,9,18,18,15,82.5,19.5,1.3,27.5,28.5,21.06,0.0
2017,9,18,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,6,15,12.0,5.5,2.25,24.0,6.0,0.0,0.0
2017,9,19,6,30,24.0,11.0,2.4,24.0,12.0,10.62,0.0
2017,9,19,6,45,114.5,33.0,2.55,24.5,48.5,42.39,21.39
2017,9,19,7,0,205.0,55.0,2.7,25.0,85.0,85.98,54.61
2017,9,19,7,15,285.0,71.5,2.85,25.0,133.0,136.99,94.94
2017,9,19,7,30,365.0,88.0,3.0,25.0,181.0,195.96,143.2
2017,9,19,7,45,430.5,98.0,3.15,25.5,234.5,253.38,190.88
2017,9,19,8,0,496.0,108.0,3.3,26.0,288.0,318.28,244.04
2017,9,19,8,15,248.0,94.0,3.4,26.5,184.0,219.01,169.99
2017,9,19,8,30,0.0,80.0,3.5,27.0,80.0,70.79,51.63
2017,9,19,8,45,90.0,163.0,3.65,27.5,213.0,212.22,164.37
2017,9,19,9,0,180.0,246.0,3.8,28.0,346.0,357.94,276.19
2017,9,19,9,15,440.0,194.5,3.8,28.0,467.5,513.17,395.7
2017,9,19,9,30,700.0,143.0,3.8,28.0,589.0,678.81,519.04
2017,9,19,9,45,724.0,143.0,3.8,28.5,631.5,729.77,553.31
2017,9,19,10,0,748.0,143.0,3.8,29.0,674.0,780.17,585.82
2017,9,19,10,15,571.5,235.5,3.75,29.0,653.0,749.29,560.14
2017,9,19,10,30,395.0,328.0,3.7,29.0,632.0,695.38,517.41
2017,9,19,10,45,447.0,318.5,3.65,29.5,675.0,759.27,561.02
2017,9,19,11,0,499.0,309.0,3.6,30.0,718.0,812.22,595.92
2017,9,19,11,15,443.5,341.5,3.55,30.0,711.0,803.87,587.52
2017,9,19,11,30,388.0,374.0,3.5,30.0,704.0,778.56,568.38
2017,9,19,11,45,371.5,388.5,3.5,30.5,708.0,783.33,569.69
2017,9,19,12,0,355.0,403.0,3.5,31.0,712.0,785.96,569.42
2017,9,19,12,15,592.5,273.0,3.45,31.0,790.5,911.23,659.38
2017,9,19,12,30,830.0,143.0,3.4,31.0,869.0,1009.38,723.53
2017,9,19,12,45,633.0,250.5,3.35,31.5,802.0,927.63,667.72
2017,9,19,13,0,436.0,358.0,3.3,32.0,735.0,830.91,597.57
2017,9,19,13,15,343.5,384.0,3.25,31.5,678.5,746.98,541.26
2017,9,19,13,30,251.0,410.0,3.2,31.0,622.0,677.9,493.44
2017,9,19,13,45,371.0,356.0,3.2,31.0,659.0,729.01,532.83
2017,9,19,14,0,491.0,302.0,3.2,31.0,696.0,787.22,575.45
2017,9,19,14,15,333.0,332.0,3.15,31.0,594.5,647.74,476.89
2017,9,19,14,30,175.0,362.0,3.1,31.0,493.0,517.43,382.83
2017,9,19,14,45,148.0,341.0,3.05,31.0,447.5,466.27,346.93
2017,9,19,15,0,121.0,320.0,3.0,31.0,402.0,416.76,311.39
2017,9,19,15,15,325.0,256.5,2.9,30.5,458.0,508.05,383.41
2017,9,19,15,30,529.0,193.0,2.8,30.0,514.0,579.91,438.79
2017,9,19,15,45,587.5,158.0,2.7,30.0,486.5,559.18,424.04
2017,9,19,16,0,646.0,123.0,2.6,30.0,459.0,526.09,400.11
2017,9,19,16,15,444.5,146.5,2.45,29.5,366.0,398.8,304.71
2017,9,19,16,30,243.0,170.0,2.3,29.0,273.0,290.29,222.06
2017,9,19,16,45,225.0,148.0,2.15,29.0,232.5,245.22,186.75
2017,9,19,17,0,207.0,126.0,2.0,29.0,192.0,202.07,152.04
2017,9,19,17,15,177.5,103.0,2.1,28.5,152.0,156.57,115.48
2017,9,19,17,30,148.0,80.0,2.2,28.0,112.0,114.77,81.5
2017,9,19,17,45,105.0,57.5,2.3,28.0,77.0,72.87,48.07
2017,9,19,18,0,62.0,35.0,2.4,28.0,42.0,39.67,22.02
2017,9,19,18,15,31.0,17.5,2.6,27.5,21.0,16.92,0.0
2017,9,19,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
