Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,19,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,2.1,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,2.3,24.0,12.0,10.82,0.0
2017,9,20,6,45,130.0,31.5,2.55,24.5,48.5,42.88,20.86
2017,9,20,7,0,231.0,52.0,2.8,25.0,85.0,90.24,56.87
2017,9,20,7,15,314.5,67.0,3.0,25.5,133.5,140.18,96.28
2017,9,20,7,30,398.0,82.0,3.2,26.0,182.0,200.71,145.66
2017,9,20,7,45,461.5,91.0,3.4,26.5,235.5,258.53,193.89
2017,9,20,8,0,525.0,100.0,3.6,27.0,289.0,327.29,250.17
2017,9,20,8,15,368.5,146.0,3.75,27.5,289.5,328.9,254.24
2017,9,20,8,30,212.0,192.0,3.9,28.0,290.0,300.75,232.84
2017,9,20,8,45,446.5,157.0,4.1,28.5,394.0,431.13,334.25
2017,9,20,9,0,681.0,122.0,4.3,29.0,498.0,575.07,443.23
2017,9,20,9,15,702.5,126.5,4.3,29.5,544.5,630.23,482.5
2017,9,20,9,30,724.0,131.0,4.3,30.0,591.0,685.34,521.04
2017,9,20,9,45,421.5,232.0,4.35,30.5,504.5,582.28,440.3
2017,9,20,10,0,119.0,333.0,4.4,31.0,418.0,433.34,324.35
2017,9,20,10,15,454.0,236.0,4.4,31.0,581.0,650.82,489.22
2017,9,20,10,30,789.0,139.0,4.4,31.0,744.0,865.22,639.92
2017,9,20,10,45,799.0,140.0,4.4,31.5,772.0,899.58,659.4
2017,9,20,11,0,809.0,141.0,4.4,32.0,800.0,931.24,678.05
2017,9,20,11,15,814.5,142.5,4.4,32.0,819.5,956.2,693.59
2017,9,20,11,30,820.0,144.0,4.4,32.0,839.0,977.91,707.08
2017,9,20,11,45,511.5,290.0,4.4,32.5,725.5,836.44,607.98
2017,9,20,12,0,203.0,436.0,4.4,33.0,612.0,652.95,473.6
2017,9,20,12,15,515.5,290.5,4.35,33.0,739.5,849.07,616.72
2017,9,20,12,30,828.0,145.0,4.3,33.0,867.0,1010.43,724.58
2017,9,20,12,45,825.0,145.5,4.3,33.5,860.5,1004.67,718.38
2017,9,20,13,0,822.0,146.0,4.3,34.0,854.0,995.29,711.18
2017,9,20,13,15,818.0,145.0,4.3,34.0,839.5,979.78,701.64
2017,9,20,13,30,814.0,144.0,4.3,34.0,825.0,960.83,690.01
2017,9,20,13,45,805.0,143.5,4.3,34.0,801.5,934.34,673.54
2017,9,20,14,0,796.0,143.0,4.3,34.0,778.0,904.89,655.17
2017,9,20,14,15,499.5,250.5,4.2,33.5,643.5,726.92,533.85
2017,9,20,14,30,203.0,358.0,4.1,33.0,509.0,538.01,396.81
2017,9,20,14,45,473.5,247.0,4.1,33.0,575.0,663.7,493.39
2017,9,20,15,0,744.0,136.0,4.1,33.0,641.0,746.57,555.99
2017,9,20,15,15,726.0,132.0,4.0,33.0,597.5,695.38,520.36
2017,9,20,15,30,708.0,128.0,3.9,33.0,554.0,643.42,483.63
2017,9,20,15,45,681.5,123.5,3.8,33.0,505.5,584.97,441.44
2017,9,20,16,0,655.0,119.0,3.7,33.0,457.0,527.23,398.81
2017,9,20,16,15,621.5,113.0,3.5,32.5,405.0,465.25,352.55
2017,9,20,16,30,588.0,107.0,3.3,32.0,353.0,405.48,306.61
2017,9,20,16,45,540.0,99.0,3.15,31.5,299.5,340.17,255.33
2017,9,20,17,0,492.0,91.0,3.0,31.0,246.0,276.26,203.9
2017,9,20,17,15,424.0,79.5,2.9,30.5,194.0,212.02,151.76
2017,9,20,17,30,356.0,68.0,2.8,30.0,142.0,155.88,105.98
2017,9,20,17,45,258.5,51.5,2.7,29.5,96.5,98.29,61.36
2017,9,20,18,0,161.0,35.0,2.6,29.0,51.0,53.36,27.99
2017,9,20,18,15,80.5,17.5,2.7,28.5,25.5,19.15,0.0
2017,9,20,18,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,1.95,24.0,5.5,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.1,24.0,11.0,9.52,0.0
2017,9,21,6,45,116.0,31.0,2.25,24.5,47.0,41.58,20.03
2017,9,21,7,0,218.0,52.0,2.4,25.0,83.0,88.98,56.36
2017,9,21,7,15,304.0,67.5,2.45,25.0,132.0,139.31,96.13
2017,9,21,7,30,390.0,83.0,2.5,25.0,181.0,200.56,146.25
2017,9,21,7,45,463.5,90.5,2.6,25.5,235.0,260.03,195.55
2017,9,21,8,0,537.0,98.0,2.7,26.0,289.0,331.7,253.89
2017,9,21,8,15,356.5,146.0,2.8,26.5,281.5,317.35,245.76
2017,9,21,8,30,176.0,194.0,2.9,27.0,274.0,284.55,220.51
2017,9,21,8,45,161.5,219.5,3.0,27.5,300.0,311.94,241.09
2017,9,21,9,0,147.0,245.0,3.1,28.0,326.0,337.57,259.53
2017,9,21,9,15,443.0,185.5,3.1,28.0,459.5,508.68,391.65
2017,9,21,9,30,739.0,126.0,3.1,28.0,593.0,692.62,527.63
2017,9,21,9,45,759.0,127.0,3.15,28.5,635.0,740.43,558.32
2017,9,21,10,0,779.0,128.0,3.2,29.0,677.0,789.64,589.8
2017,9,21,10,15,790.5,130.5,3.15,29.0,711.5,831.86,616.74
2017,9,21,10,30,802.0,133.0,3.1,29.0,746.0,871.9,641.96
2017,9,21,10,45,812.0,134.0,3.1,29.5,774.0,906.54,662.37
2017,9,21,11,0,822.0,135.0,3.1,30.0,802.0,938.45,680.84
2017,9,21,11,15,539.5,274.0,3.1,30.0,716.0,830.19,605.57
2017,9,21,11,30,257.0,413.0,3.1,30.0,630.0,692.91,504.81
2017,9,21,11,45,546.0,276.5,3.1,30.5,746.0,857.8,623.95
2017,9,21,12,0,835.0,140.0,3.1,31.0,862.0,1008.65,721.69
2017,9,21,12,15,836.0,140.5,3.15,31.0,864.5,1014.22,724.18
2017,9,21,12,30,837.0,141.0,3.2,31.0,867.0,1016.09,725.71
2017,9,21,12,45,832.5,142.0,3.25,31.5,860.0,1009.24,720.39
2017,9,21,13,0,828.0,143.0,3.3,32.0,853.0,998.77,712.96
2017,9,21,13,15,824.0,142.0,3.35,32.0,838.5,983.09,703.79
2017,9,21,13,30,820.0,141.0,3.4,32.0,824.0,963.96,692.49
2017,9,21,13,45,810.0,141.5,3.5,32.5,800.0,937.39,675.37
2017,9,21,14,0,800.0,142.0,3.6,33.0,776.0,907.87,656.35
2017,9,21,14,15,790.0,139.5,3.65,32.5,745.0,872.45,635.72
2017,9,21,14,30,780.0,137.0,3.7,32.0,714.0,834.53,613.19
2017,9,21,14,45,744.5,144.5,3.8,32.0,672.5,787.29,583.02
2017,9,21,15,0,709.0,152.0,3.9,32.0,631.0,736.27,549.67
2017,9,21,15,15,689.5,147.5,3.9,31.5,587.5,684.74,515.16
2017,9,21,15,30,670.0,143.0,3.9,31.0,544.0,632.67,479.38
2017,9,21,15,45,638.5,139.0,3.95,31.0,494.5,573.12,436.33
2017,9,21,16,0,607.0,135.0,4.0,31.0,445.0,514.86,393.16
2017,9,21,16,15,570.5,128.0,3.9,30.5,393.5,452.61,346.42
2017,9,21,16,30,534.0,121.0,3.8,30.0,342.0,389.02,297.4
2017,9,21,16,45,481.0,111.5,3.7,30.0,289.0,323.72,245.28
2017,9,21,17,0,428.0,102.0,3.6,30.0,236.0,263.92,196.5
2017,9,21,17,15,357.5,88.5,3.3,29.5,184.5,200.86,145.37
2017,9,21,17,30,287.0,75.0,3.0,29.0,133.0,146.33,101.16
2017,9,21,17,45,190.5,55.5,2.7,28.5,89.0,87.97,56.12
2017,9,21,18,0,94.0,36.0,2.4,28.0,45.0,45.64,24.39
2017,9,21,18,15,47.0,18.0,2.45,27.5,22.5,18.3,0.0
2017,9,21,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.5,1.45,22.5,5.5,0.0,0.0
2017,9,22,6,30,25.0,11.0,1.7,23.0,11.0,10.82,0.0
2017,9,22,6,45,135.0,30.0,2.0,23.5,47.0,44.37,21.01
2017,9,22,7,0,245.0,49.0,2.3,24.0,83.0,91.27,57.24
2017,9,22,7,15,333.5,62.5,2.35,24.5,132.0,142.09,97.53
2017,9,22,7,30,422.0,76.0,2.4,25.0,181.0,204.1,148.29
2017,9,22,7,45,482.0,85.5,2.5,25.5,234.5,266.12,200.08
2017,9,22,8,0,542.0,95.0,2.6,26.0,288.0,332.25,254.34
2017,9,22,8,15,583.5,102.0,2.7,26.5,341.0,393.36,303.67
2017,9,22,8,30,625.0,109.0,2.8,27.0,394.0,458.06,354.27
2017,9,22,8,45,661.0,112.5,2.95,28.0,445.5,519.1,400.02
2017,9,22,9,0,697.0,116.0,3.1,29.0,497.0,582.22,445.81
2017,9,22,9,15,718.5,120.0,3.1,29.0,543.5,637.57,485.94
2017,9,22,9,30,740.0,124.0,3.1,29.0,590.0,692.81,525.04
2017,9,22,9,45,756.5,126.5,3.15,29.5,631.0,739.5,555.54
2017,9,22,10,0,773.0,129.0,3.2,30.0,672.0,787.29,585.94
2017,9,22,10,15,785.0,131.5,3.25,30.5,706.5,829.68,612.23
2017,9,22,10,30,797.0,134.0,3.3,31.0,741.0,869.94,636.82
2017,9,22,10,45,804.0,136.5,3.35,31.5,768.0,903.22,656.57
2017,9,22,11,0,811.0,139.0,3.4,32.0,795.0,933.64,674.36
2017,9,22,11,15,816.5,140.5,3.45,32.0,814.5,958.5,689.89
2017,9,22,11,30,822.0,142.0,3.5,32.0,834.0,980.1,703.41
2017,9,22,11,45,494.0,287.5,3.55,32.5,705.0,818.48,592.24
2017,9,22,12,0,166.0,433.0,3.6,33.0,576.0,614.3,444.22
2017,9,22,12,15,102.5,401.5,3.65,33.0,490.0,500.89,365.16
2017,9,22,12,30,39.0,370.0,3.7,33.0,404.0,403.51,294.72
2017,9,22,12,45,413.0,268.0,3.75,33.0,621.5,721.81,529.29
2017,9,22,13,0,787.0,166.0,3.8,33.0,839.0,982.75,705.48
2017,9,22,13,15,782.5,165.0,3.8,33.0,824.0,966.96,693.74
2017,9,22,13,30,778.0,164.0,3.8,33.0,809.0,947.88,682.04
2017,9,22,13,45,417.5,258.5,3.85,33.0,604.0,688.32,504.95
2017,9,22,14,0,57.0,353.0,3.9,33.0,399.0,398.47,292.61
2017,9,22,14,15,404.0,251.5,3.95,32.5,551.0,643.42,478.72
2017,9,22,14,30,751.0,150.0,4.0,32.0,703.0,823.12,608.44
2017,9,22,14,45,741.5,144.5,4.05,32.0,666.0,784.96,582.66
2017,9,22,15,0,732.0,139.0,4.1,32.0,629.0,740.55,553.69
2017,9,22,15,15,713.0,135.0,4.1,31.5,585.5,688.99,519.45
2017,9,22,15,30,694.0,131.0,4.1,31.0,542.0,636.79,483.47
2017,9,22,15,45,670.5,125.0,4.15,31.0,494.0,579.27,441.85
2017,9,22,16,0,647.0,119.0,4.2,31.0,446.0,522.23,399.5
2017,9,22,16,15,612.5,112.5,4.1,30.5,394.5,459.57,352.25
2017,9,22,16,30,578.0,106.0,4.0,30.0,343.0,399.29,305.4
2017,9,22,16,45,533.5,96.5,3.95,30.0,290.0,334.56,253.37
2017,9,22,17,0,489.0,87.0,3.9,30.0,237.0,274.18,203.6
2017,9,22,17,15,419.0,76.0,3.55,29.5,185.5,206.81,148.47
2017,9,22,17,30,349.0,65.0,3.2,29.0,134.0,151.15,102.74
2017,9,22,17,45,251.5,48.5,2.9,28.5,89.5,94.19,58.39
2017,9,22,18,0,154.0,32.0,2.6,28.0,45.0,49.93,24.62
2017,9,22,18,15,77.0,16.0,2.5,27.5,22.5,17.65,0.0
2017,9,22,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,15,29.5,5.5,0.9,21.5,6.0,0.0,0.0
2017,9,23,6,30,59.0,11.0,1.1,22.0,12.0,12.06,0.0
2017,9,23,6,45,187.0,27.5,1.3,22.5,49.5,47.51,20.99
2017,9,23,7,0,315.0,44.0,1.5,23.0,87.0,98.71,60.42
2017,9,23,7,15,402.5,55.5,1.65,23.5,137.5,154.18,105.05
2017,9,23,7,30,490.0,67.0,1.8,24.0,188.0,219.07,158.78
2017,9,23,7,45,547.0,75.0,1.95,25.0,242.0,280.15,210.05
2017,9,23,8,0,604.0,83.0,2.1,26.0,296.0,347.41,265.02
2017,9,23,8,15,377.0,138.0,2.2,26.5,278.5,328.56,253.86
2017,9,23,8,30,150.0,193.0,2.3,27.0,261.0,271.21,209.72
2017,9,23,8,45,132.5,217.0,2.45,27.5,282.5,293.87,226.7
2017,9,23,9,0,115.0,241.0,2.6,28.0,304.0,314.51,241.33
2017,9,23,9,15,450.5,174.5,2.65,28.5,452.5,505.04,387.9
2017,9,23,9,30,786.0,108.0,2.7,29.0,601.0,709.14,536.25
2017,9,23,9,45,553.5,208.5,2.75,29.5,567.0,665.04,498.61
2017,9,23,10,0,321.0,309.0,2.8,30.0,533.0,589.24,439.02
2017,9,23,10,15,332.5,317.5,2.85,30.5,560.0,621.13,460.67
2017,9,23,10,30,344.0,326.0,2.9,31.0,587.0,652.58,481.12
2017,9,23,10,45,330.0,350.0,2.95,31.5,608.0,676.2,495.11
2017,9,23,11,0,316.0,374.0,3.0,32.0,629.0,697.76,507.6
2017,9,23,11,15,166.0,328.0,3.05,32.0,462.5,496.46,365.42
2017,9,23,11,30,16.0,282.0,3.1,32.0,296.0,275.56,202.56
2017,9,23,11,45,422.0,215.5,3.2,32.0,577.5,670.73,497.19
2017,9,23,12,0,828.0,149.0,3.3,32.0,859.0,1013.25,725.04
2017,9,23,12,15,828.5,149.0,3.35,32.0,861.0,1017.59,725.16
2017,9,23,12,30,829.0,149.0,3.4,32.0,863.0,1018.24,725.9
2017,9,23,12,45,542.5,283.0,3.45,32.5,749.0,868.88,625.57
2017,9,23,13,0,256.0,417.0,3.5,33.0,635.0,702.66,506.44
2017,9,23,13,15,535.0,282.0,3.55,33.0,726.5,847.54,613.32
2017,9,23,13,30,814.0,147.0,3.6,33.0,818.0,965.46,693.28
2017,9,23,13,45,807.5,145.0,3.65,33.0,795.0,939.48,676.56
2017,9,23,14,0,801.0,143.0,3.7,33.0,772.0,910.43,658.88
2017,9,23,14,15,790.5,140.5,3.7,32.5,741.0,874.37,637.55
2017,9,23,14,30,780.0,138.0,3.7,32.0,710.0,835.83,614.38
2017,9,23,14,45,521.5,220.0,3.75,32.0,594.0,676.56,503.52
2017,9,23,15,0,263.0,302.0,3.8,32.0,478.0,523.4,390.9
2017,9,23,15,15,472.5,220.0,3.8,32.0,509.0,592.72,446.16
2017,9,23,15,30,682.0,138.0,3.8,32.0,540.0,635.75,480.33
2017,9,23,15,45,655.5,132.5,3.85,32.0,491.5,577.28,437.82
2017,9,23,16,0,629.0,127.0,3.9,32.0,443.0,519.61,395.31
2017,9,23,16,15,594.0,119.5,3.8,31.5,391.0,456.52,348.09
2017,9,23,16,30,559.0,112.0,3.7,31.0,339.0,395.9,301.33
2017,9,23,16,45,508.0,103.0,3.65,30.5,285.5,326.29,246.53
2017,9,23,17,0,457.0,94.0,3.6,30.0,232.0,266.23,197.76
2017,9,23,17,15,389.0,80.5,3.3,29.5,181.0,202.26,145.49
2017,9,23,17,30,321.0,67.0,3.0,29.0,130.0,146.51,99.88
2017,9,23,17,45,224.0,48.5,2.7,28.5,85.5,89.56,55.7
2017,9,23,18,0,127.0,30.0,2.4,28.0,41.0,45.1,21.28
2017,9,23,18,15,63.5,15.0,2.45,27.5,20.5,16.16,0.0
2017,9,23,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.0,5.0,1.85,22.0,5.0,0.0,0.0
2017,9,24,6,30,26.0,10.0,2.1,22.0,10.0,10.06,0.0
2017,9,24,6,45,139.5,29.0,2.35,22.5,46.0,44.67,20.04
2017,9,24,7,0,253.0,48.0,2.6,23.0,82.0,93.32,58.68
2017,9,24,7,15,342.5,61.5,2.75,23.5,131.5,145.22,100.24
2017,9,24,7,30,432.0,75.0,2.9,24.0,181.0,208.44,152.45
2017,9,24,7,45,509.5,80.5,3.05,25.0,236.5,273.64,206.56
2017,9,24,8,0,587.0,86.0,3.2,26.0,292.0,344.87,264.65
2017,9,24,8,15,367.0,139.0,3.3,26.5,275.0,325.92,253.12
2017,9,24,8,30,147.0,192.0,3.4,27.0,258.0,269.31,209.07
2017,9,24,8,45,170.5,215.5,3.5,27.5,301.5,315.46,244.56
2017,9,24,9,0,194.0,239.0,3.6,28.0,345.0,363.9,280.87
2017,9,24,9,15,97.0,172.5,3.6,28.5,225.5,238.82,183.7
2017,9,24,9,30,0.0,106.0,3.6,29.0,106.0,94.29,68.96
2017,9,24,9,45,93.0,218.0,3.6,29.5,283.0,291.71,222.84
2017,9,24,10,0,186.0,330.0,3.6,30.0,460.0,488.58,367.9
2017,9,24,10,15,192.5,343.0,3.55,30.0,483.0,515.23,385.68
2017,9,24,10,30,199.0,356.0,3.5,30.0,506.0,541.69,403.88
2017,9,24,10,45,527.5,236.5,3.5,30.5,655.0,755.34,560.47
2017,9,24,11,0,856.0,117.0,3.5,31.0,804.0,945.56,686.91
2017,9,24,11,15,861.0,118.0,3.5,31.0,823.0,969.67,700.43
2017,9,24,11,30,866.0,119.0,3.5,31.0,842.0,990.41,713.09
2017,9,24,11,45,453.5,243.5,3.5,31.5,623.0,733.33,537.73
2017,9,24,12,0,41.0,368.0,3.5,32.0,404.0,404.18,295.61
2017,9,24,12,15,43.5,372.5,3.5,32.0,410.5,411.67,302.13
2017,9,24,12,30,46.0,377.0,3.5,32.0,417.0,418.96,307.38
2017,9,24,12,45,231.0,368.0,3.5,32.5,564.5,628.95,459.88
2017,9,24,13,0,416.0,359.0,3.5,33.0,712.0,815.88,588.37
2017,9,24,13,15,246.5,373.5,3.5,33.0,582.0,644.04,467.83
2017,9,24,13,30,77.0,388.0,3.5,33.0,452.0,458.52,334.92
2017,9,24,13,45,40.0,278.5,3.55,33.0,312.0,307.6,226.9
2017,9,24,14,0,3.0,169.0,3.6,33.0,172.0,155.27,113.31
2017,9,24,14,15,391.5,152.5,3.65,32.5,437.5,535.03,404.88
2017,9,24,14,30,780.0,136.0,3.7,32.0,703.0,833.82,615.47
2017,9,24,14,45,546.0,213.0,3.75,32.0,600.0,689.71,513.31
2017,9,24,15,0,312.0,290.0,3.8,32.0,497.0,549.82,410.94
2017,9,24,15,15,515.5,205.0,3.85,31.5,518.5,609.48,460.0
2017,9,24,15,30,719.0,120.0,3.9,31.0,540.0,642.25,488.0
2017,9,24,15,45,468.0,166.0,3.95,31.0,430.5,485.4,370.9
2017,9,24,16,0,217.0,212.0,4.0,31.0,321.0,339.78,259.82
2017,9,24,16,15,208.0,188.5,3.9,30.5,283.0,298.84,229.41
2017,9,24,16,30,199.0,165.0,3.8,30.0,245.0,258.62,198.5
2017,9,24,16,45,347.0,124.0,3.75,30.0,238.0,279.58,212.76
2017,9,24,17,0,495.0,83.0,3.7,30.0,231.0,272.0,201.74
2017,9,24,17,15,423.0,72.0,3.4,29.0,179.0,203.75,146.03
2017,9,24,17,30,351.0,61.0,3.1,28.0,127.0,147.54,99.94
2017,9,24,17,45,245.5,45.0,2.8,27.5,83.0,89.78,55.07
2017,9,24,18,0,140.0,29.0,2.5,27.0,39.0,45.15,19.82
2017,9,24,18,15,70.0,14.5,2.5,26.5,19.5,15.92,0.0
2017,9,24,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,6,15,9.0,4.5,1.65,22.0,4.5,0.0,0.0
2017,9,25,6,30,18.0,9.0,1.9,22.0,9.0,8.89,0.0
2017,9,25,6,45,129.0,28.0,2.15,22.5,44.0,43.01,18.62
2017,9,25,7,0,240.0,47.0,2.4,23.0,79.0,91.01,57.32
2017,9,25,7,15,331.5,60.0,2.45,23.5,127.5,142.2,98.22
2017,9,25,7,30,423.0,73.0,2.5,24.0,176.0,204.97,149.91
2017,9,25,7,45,490.5,81.0,2.65,24.5,229.5,268.63,203.27
2017,9,25,8,0,558.0,89.0,2.8,25.0,283.0,337.18,259.79
2017,9,25,8,15,304.0,134.0,2.9,25.5,242.5,284.21,221.73
2017,9,25,8,30,50.0,179.0,3.0,26.0,202.0,197.43,152.97
2017,9,25,8,45,54.0,202.0,3.1,26.5,229.0,225.29,174.39
2017,9,25,9,0,58.0,225.0,3.2,27.0,256.0,253.64,195.58
2017,9,25,9,15,151.0,252.5,3.2,27.0,343.5,358.79,276.93
2017,9,25,9,30,244.0,280.0,3.2,27.0,431.0,463.62,355.92
2017,9,25,9,45,309.5,286.0,3.2,27.5,491.5,544.23,414.21
2017,9,25,10,0,375.0,292.0,3.2,28.0,552.0,618.18,466.6
2017,9,25,10,15,394.0,295.0,3.2,28.0,580.5,652.65,490.37
2017,9,25,10,30,413.0,298.0,3.2,28.0,609.0,700.36,523.07
2017,9,25,10,45,448.0,302.0,3.2,28.5,650.5,750.83,556.59
2017,9,25,11,0,483.0,306.0,3.2,29.0,692.0,801.22,589.45
2017,9,25,11,15,450.5,328.5,3.2,29.0,695.5,804.39,589.67
2017,9,25,11,30,418.0,351.0,3.2,29.0,699.0,804.1,587.94
2017,9,25,11,45,335.5,385.0,3.2,29.5,666.5,749.85,547.7
2017,9,25,12,0,253.0,419.0,3.2,30.0,634.0,706.16,514.47
2017,9,25,12,15,283.5,412.5,3.2,30.0,654.0,731.5,532.77
2017,9,25,12,30,314.0,406.0,3.2,30.0,674.0,755.47,549.68
2017,9,25,12,45,330.5,397.5,3.25,30.0,678.0,761.45,554.43
2017,9,25,13,0,347.0,389.0,3.3,30.0,682.0,765.56,558.12
2017,9,25,13,15,362.0,376.5,3.3,30.0,677.0,761.91,556.49
2017,9,25,13,30,377.0,364.0,3.3,30.0,672.0,756.13,553.52
2017,9,25,13,45,416.5,334.5,3.35,30.0,665.5,766.75,562.58
2017,9,25,14,0,456.0,305.0,3.4,30.0,659.0,761.09,560.77
2017,9,25,14,15,421.0,305.5,3.4,30.0,622.5,714.86,529.0
2017,9,25,14,30,386.0,306.0,3.4,30.0,586.0,657.17,489.37
2017,9,25,14,45,365.5,293.0,3.4,30.0,546.5,611.26,457.81
2017,9,25,15,0,345.0,280.0,3.4,30.0,507.0,565.67,425.96
2017,9,25,15,15,268.0,271.0,3.35,29.5,440.0,483.07,366.41
2017,9,25,15,30,191.0,262.0,3.3,29.0,373.0,396.36,302.71
2017,9,25,15,45,105.0,221.0,3.25,29.0,281.0,288.89,221.34
2017,9,25,16,0,19.0,180.0,3.2,29.0,189.0,175.66,133.62
2017,9,25,16,15,14.5,159.5,2.95,28.5,166.0,153.08,116.68
2017,9,25,16,30,10.0,139.0,2.7,28.0,143.0,131.08,99.78
2017,9,25,16,45,5.0,117.5,2.45,28.0,119.5,108.5,82.01
2017,9,25,17,0,0.0,96.0,2.2,28.0,96.0,86.61,64.58
2017,9,25,17,15,0.0,74.0,2.05,27.5,74.0,66.43,48.32
2017,9,25,17,30,0.0,52.0,1.9,27.0,52.0,46.35,31.82
2017,9,25,17,45,0.0,33.0,1.8,26.5,33.0,29.18,17.46
2017,9,25,18,0,0.0,14.0,1.7,26.0,14.0,12.31,2.11
2017,9,25,18,15,0.0,7.0,1.75,26.0,7.0,6.37,0.0
2017,9,25,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,2.0,1.65,22.0,2.0,0.0,0.0
2017,9,26,6,30,0.0,4.0,1.9,22.0,4.0,3.64,0.0
2017,9,26,6,45,0.0,22.5,2.2,22.5,22.5,19.92,7.19
2017,9,26,7,0,0.0,41.0,2.5,23.0,41.0,36.7,23.8
2017,9,26,7,15,12.5,64.0,2.55,23.5,67.0,60.69,43.59
2017,9,26,7,30,25.0,87.0,2.6,24.0,93.0,89.05,66.91
2017,9,26,7,45,36.5,110.5,2.7,24.5,122.0,117.35,90.01
2017,9,26,8,0,48.0,134.0,2.8,25.0,151.0,147.19,114.01
2017,9,26,8,15,71.5,160.5,2.85,25.0,190.5,187.32,146.09
2017,9,26,8,30,95.0,187.0,2.9,25.0,230.0,230.27,180.04
2017,9,26,8,45,94.0,210.5,3.0,25.5,257.5,258.22,201.21
2017,9,26,9,0,93.0,234.0,3.1,26.0,285.0,286.02,221.85
2017,9,26,9,15,72.0,247.5,3.05,26.5,289.0,289.37,222.97
2017,9,26,9,30,51.0,261.0,3.0,27.0,293.0,290.62,222.4
2017,9,26,9,45,25.5,203.5,3.0,27.5,219.5,213.96,162.67
2017,9,26,10,0,0.0,146.0,3.0,28.0,146.0,131.15,97.61
2017,9,26,10,15,28.5,239.5,2.9,28.0,261.0,254.81,193.06
2017,9,26,10,30,57.0,333.0,2.8,28.0,376.0,377.88,284.44
2017,9,26,10,45,28.5,232.0,2.75,28.0,253.5,249.16,187.55
2017,9,26,11,0,0.0,131.0,2.7,28.0,131.0,117.39,86.22
2017,9,26,11,15,6.0,190.0,2.6,28.0,195.0,178.13,133.14
2017,9,26,11,30,12.0,249.0,2.5,28.0,259.0,240.24,179.98
2017,9,26,11,45,6.0,140.5,2.45,28.5,145.5,132.26,97.49
2017,9,26,12,0,0.0,32.0,2.4,29.0,32.0,28.4,16.69
2017,9,26,12,15,12.0,177.5,2.35,28.5,187.5,172.83,129.0
2017,9,26,12,30,24.0,323.0,2.3,28.0,343.0,324.63,242.56
2017,9,26,12,45,13.5,239.5,2.3,28.0,251.0,232.91,173.89
2017,9,26,13,0,3.0,156.0,2.3,28.0,159.0,143.6,106.21
2017,9,26,13,15,5.5,182.0,2.3,28.0,187.0,170.25,126.89
2017,9,26,13,30,8.0,208.0,2.3,28.0,215.0,197.05,147.39
2017,9,26,13,45,6.0,193.0,2.3,28.0,198.5,180.8,135.07
2017,9,26,14,0,4.0,178.0,2.3,28.0,182.0,164.7,122.92
2017,9,26,14,15,5.5,189.5,2.25,27.5,194.0,176.75,132.67
2017,9,26,14,30,7.0,201.0,2.2,27.0,206.0,188.81,142.42
2017,9,26,14,45,3.5,111.5,2.2,27.0,114.0,102.23,75.52
2017,9,26,15,0,0.0,22.0,2.2,27.0,22.0,19.44,9.96
2017,9,26,15,15,0.0,37.0,2.1,26.5,37.0,32.7,20.74
2017,9,26,15,30,0.0,52.0,2.0,26.0,52.0,45.97,31.57
2017,9,26,15,45,0.0,75.5,1.95,26.0,75.5,66.82,48.46
2017,9,26,16,0,0.0,99.0,1.9,26.0,99.0,88.09,65.7
2017,9,26,16,15,0.0,87.0,1.7,25.5,87.0,77.2,57.27
2017,9,26,16,30,0.0,75.0,1.5,25.0,75.0,66.36,48.79
2017,9,26,16,45,0.0,63.0,1.35,25.0,63.0,55.67,40.19
2017,9,26,17,0,0.0,51.0,1.2,25.0,51.0,45.01,31.5
2017,9,26,17,15,0.0,39.0,1.05,24.5,39.0,34.38,22.73
2017,9,26,17,30,0.0,27.0,0.9,24.0,27.0,23.77,13.84
2017,9,26,17,45,0.0,17.0,0.8,24.0,17.0,14.94,6.29
2017,9,26,18,0,0.0,7.0,0.7,24.0,7.0,6.14,0.0
2017,9,26,18,15,0.0,3.5,0.65,24.0,3.5,3.18,0.0
2017,9,26,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.5,1.95,22.5,14.5,12.76,2.27
2017,9,27,7,0,0.0,29.0,2.2,23.0,29.0,25.57,14.86
2017,9,27,7,15,0.0,47.5,2.2,23.0,47.5,42.2,29.01
2017,9,27,7,30,0.0,66.0,2.2,23.0,66.0,58.98,43.17
2017,9,27,7,45,0.0,86.5,2.25,23.0,86.5,77.71,58.72
2017,9,27,8,0,0.0,107.0,2.3,23.0,107.0,96.54,74.07
2017,9,27,8,15,1.5,126.5,2.25,23.5,127.0,115.23,88.85
2017,9,27,8,30,3.0,146.0,2.2,24.0,147.0,134.18,103.58
2017,9,27,8,45,13.0,172.5,2.2,24.5,179.5,165.18,127.76
2017,9,27,9,0,23.0,199.0,2.2,25.0,212.0,197.4,152.5
2017,9,27,9,15,129.0,238.5,2.15,25.0,317.5,330.39,256.45
2017,9,27,9,30,235.0,278.0,2.1,25.0,423.0,456.66,351.5
2017,9,27,9,45,158.0,295.5,2.1,25.5,396.0,424.99,324.53
2017,9,27,10,0,81.0,313.0,2.1,26.0,369.0,373.76,283.73
2017,9,27,10,15,43.5,253.5,2.05,26.5,283.5,282.34,214.16
2017,9,27,10,30,6.0,194.0,2.0,27.0,198.0,181.52,136.24
2017,9,27,10,45,17.0,252.5,2.0,27.5,266.0,247.76,186.46
2017,9,27,11,0,28.0,311.0,2.0,28.0,334.0,330.8,247.37
2017,9,27,11,15,64.0,356.5,2.0,28.0,409.5,414.19,308.4
2017,9,27,11,30,100.0,402.0,2.0,28.0,485.0,499.41,369.24
2017,9,27,11,45,82.5,397.0,2.0,28.0,466.0,477.8,352.74
2017,9,27,12,0,65.0,392.0,2.0,28.0,447.0,455.5,336.36
2017,9,27,12,15,40.5,338.5,2.0,28.0,373.0,374.27,277.72
2017,9,27,12,30,16.0,285.0,2.0,28.0,299.0,279.52,208.12
2017,9,27,12,45,64.0,348.0,2.0,28.5,402.0,407.75,303.03
2017,9,27,13,0,112.0,411.0,2.0,29.0,505.0,522.29,383.97
2017,9,27,13,15,82.0,385.5,2.0,29.0,453.5,463.84,341.66
2017,9,27,13,30,52.0,360.0,2.0,29.0,402.0,406.18,300.32
2017,9,27,13,45,101.5,368.0,2.0,29.0,447.0,460.53,341.34
2017,9,27,14,0,151.0,376.0,2.0,29.0,492.0,527.08,389.64
2017,9,27,14,15,75.5,247.5,1.9,28.5,305.5,306.12,230.19
2017,9,27,14,30,0.0,119.0,1.8,28.0,119.0,106.25,77.82
2017,9,27,14,45,14.0,185.5,1.75,28.0,194.5,179.8,135.57
2017,9,27,15,0,28.0,252.0,1.7,28.0,270.0,265.53,200.95
2017,9,27,15,15,61.5,252.5,1.6,27.5,289.0,289.94,220.62
2017,9,27,15,30,95.0,253.0,1.5,27.0,308.0,311.35,238.07
2017,9,27,15,45,47.5,197.0,1.45,27.0,224.5,218.93,167.55
2017,9,27,16,0,0.0,141.0,1.4,27.0,141.0,127.38,96.25
2017,9,27,16,15,0.0,124.0,1.3,26.5,124.0,111.7,84.53
2017,9,27,16,30,0.0,107.0,1.2,26.0,107.0,96.1,72.5
2017,9,27,16,45,0.0,89.5,1.2,26.0,89.5,80.09,59.8
2017,9,27,17,0,0.0,72.0,1.2,26.0,72.0,64.17,46.93
2017,9,27,17,15,0.0,55.0,1.1,25.5,55.0,48.77,34.34
2017,9,27,17,30,0.0,38.0,1.0,25.0,38.0,33.52,21.65
2017,9,27,17,45,0.0,24.0,0.9,25.0,24.0,21.14,11.08
2017,9,27,18,0,0.0,10.0,0.8,25.0,10.0,8.78,0.0
2017,9,27,18,15,0.0,5.0,0.85,24.5,5.0,4.55,0.0
2017,9,27,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.5,2.65,22.0,7.5,6.58,0.0
2017,9,28,7,0,0.0,15.0,2.8,22.0,15.0,13.18,4.95
2017,9,28,7,15,0.0,25.5,2.9,22.5,25.5,22.44,12.84
2017,9,28,7,30,0.0,36.0,3.0,23.0,36.0,31.72,20.68
2017,9,28,7,45,0.0,47.0,3.1,23.5,47.0,41.46,28.78
2017,9,28,8,0,0.0,58.0,3.2,24.0,58.0,51.22,36.73
2017,9,28,8,15,0.0,83.5,3.2,24.0,83.5,74.17,55.43
2017,9,28,8,30,0.0,109.0,3.2,24.0,109.0,97.6,74.25
2017,9,28,8,45,0.0,103.5,3.2,24.5,103.5,92.26,69.51
2017,9,28,9,0,0.0,98.0,3.2,25.0,98.0,87.08,64.97
2017,9,28,9,15,4.5,148.5,3.15,25.5,151.0,137.03,104.43
2017,9,28,9,30,9.0,199.0,3.1,26.0,204.0,188.39,144.1
2017,9,28,9,45,34.5,250.0,3.05,26.5,273.0,268.99,205.93
2017,9,28,10,0,60.0,301.0,3.0,27.0,342.0,344.32,262.1
2017,9,28,10,15,106.0,331.0,2.95,27.0,408.0,417.64,316.82
2017,9,28,10,30,152.0,361.0,2.9,27.0,474.0,508.34,382.81
2017,9,28,10,45,159.0,375.5,2.85,27.5,497.5,535.2,400.27
2017,9,28,11,0,166.0,390.0,2.8,28.0,521.0,561.85,417.69
2017,9,28,11,15,122.0,389.5,2.8,28.0,487.5,522.5,388.04
2017,9,28,11,30,78.0,389.0,2.8,28.0,454.0,464.35,345.19
2017,9,28,11,45,103.0,403.5,2.8,28.0,490.0,505.97,375.73
2017,9,28,12,0,128.0,418.0,2.8,28.0,526.0,564.8,417.43
2017,9,28,12,15,129.0,419.5,2.8,28.0,528.5,568.07,419.34
2017,9,28,12,30,130.0,421.0,2.8,28.0,531.0,570.66,421.16
2017,9,28,12,45,112.0,412.0,2.8,28.0,506.0,525.0,388.78
2017,9,28,13,0,94.0,403.0,2.8,28.0,481.0,496.29,368.26
2017,9,28,13,15,74.5,382.0,2.85,28.0,443.5,453.26,337.43
2017,9,28,13,30,55.0,361.0,2.9,28.0,406.0,410.66,306.63
2017,9,28,13,45,97.5,367.0,3.0,28.0,443.0,456.22,341.71
2017,9,28,14,0,140.0,373.0,3.1,28.0,480.0,514.36,385.01
2017,9,28,14,15,215.5,348.5,3.1,28.0,505.5,551.01,413.81
2017,9,28,14,30,291.0,324.0,3.1,28.0,531.0,595.85,447.99
2017,9,28,14,45,186.0,306.5,3.15,28.0,436.5,466.21,353.17
2017,9,28,15,0,81.0,289.0,3.2,28.0,342.0,345.95,263.05
2017,9,28,15,15,55.0,253.5,3.2,27.5,288.5,286.57,219.2
2017,9,28,15,30,29.0,218.0,3.2,27.0,235.0,229.82,176.25
2017,9,28,15,45,14.5,121.5,3.2,27.0,130.0,118.13,89.31
2017,9,28,16,0,0.0,25.0,3.2,27.0,25.0,22.04,12.27
2017,9,28,16,15,0.0,22.0,3.05,26.5,22.0,19.38,10.21
2017,9,28,16,30,0.0,19.0,2.9,26.0,19.0,16.72,8.1
2017,9,28,16,45,0.0,16.0,2.8,26.0,16.0,14.07,5.95
2017,9,28,17,0,0.0,13.0,2.7,26.0,13.0,11.42,3.77
2017,9,28,17,15,0.0,9.5,2.5,25.5,9.5,8.34,1.21
2017,9,28,17,30,0.0,6.0,2.3,25.0,6.0,5.26,0.0
2017,9,28,17,45,0.0,3.5,2.1,24.5,3.5,3.07,0.0
2017,9,28,18,0,0.0,1.0,1.9,24.0,1.0,0.87,0.0
2017,9,28,18,15,0.0,0.5,2.0,24.0,0.5,0.45,0.0
2017,9,28,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.0,3.65,21.0,1.0,0.87,0.0
2017,9,29,7,0,0.0,2.0,3.7,21.0,2.0,1.75,0.0
2017,9,29,7,15,0.0,4.0,3.75,21.5,4.0,3.51,0.0
2017,9,29,7,30,0.0,6.0,3.8,22.0,6.0,5.26,0.0
2017,9,29,7,45,0.0,8.0,3.9,22.5,8.0,7.03,0.21
2017,9,29,8,0,0.0,10.0,4.0,23.0,10.0,8.79,1.67
2017,9,29,8,15,0.0,30.5,4.05,23.0,30.5,26.87,16.68
2017,9,29,8,30,0.0,51.0,4.1,23.0,51.0,45.03,31.58
2017,9,29,8,45,0.0,69.5,4.2,23.5,69.5,61.46,44.82
2017,9,29,9,0,0.0,88.0,4.3,24.0,88.0,77.94,57.91
2017,9,29,9,15,0.0,123.0,4.2,24.0,123.0,110.09,83.53
2017,9,29,9,30,0.0,158.0,4.1,24.0,158.0,142.71,109.19
2017,9,29,9,45,0.0,131.0,4.1,24.5,131.0,117.35,88.58
2017,9,29,10,0,0.0,104.0,4.1,25.0,104.0,92.51,68.53
2017,9,29,10,15,0.0,111.5,4.05,25.0,111.5,99.39,73.85
2017,9,29,10,30,0.0,119.0,4.0,25.0,119.0,106.3,79.15
2017,9,29,10,45,3.5,161.5,4.0,25.5,164.5,148.93,112.37
2017,9,29,11,0,7.0,204.0,4.0,26.0,210.0,192.38,145.67
2017,9,29,11,15,5.5,186.5,3.95,26.0,191.0,174.51,131.63
2017,9,29,11,30,4.0,169.0,3.9,26.0,172.0,156.72,117.74
2017,9,29,11,45,6.5,194.0,3.9,26.5,199.5,182.78,137.62
2017,9,29,12,0,9.0,219.0,3.9,27.0,227.0,209.08,157.43
2017,9,29,12,15,9.5,219.0,3.85,27.0,227.5,209.62,157.78
2017,9,29,12,30,10.0,219.0,3.8,27.0,228.0,210.13,158.18
2017,9,29,12,45,25.5,287.0,3.8,27.0,309.0,305.98,231.06
2017,9,29,13,0,41.0,355.0,3.8,27.0,390.0,392.47,295.34
2017,9,29,13,15,25.5,294.0,3.75,27.0,316.0,312.54,235.65
2017,9,29,13,30,10.0,233.0,3.7,27.0,242.0,223.08,168.13
2017,9,29,13,45,11.0,236.0,3.7,27.0,245.0,226.74,171.31
2017,9,29,14,0,12.0,239.0,3.7,27.0,248.0,230.37,174.32
2017,9,29,14,15,6.0,196.0,3.65,26.5,200.5,183.57,138.81
2017,9,29,14,30,0.0,153.0,3.6,26.0,153.0,137.76,103.57
2017,9,29,14,45,8.5,190.0,3.55,26.0,195.5,179.73,136.89
2017,9,29,15,0,17.0,227.0,3.5,26.0,238.0,221.96,170.08
2017,9,29,15,15,39.0,233.0,3.4,25.5,255.5,253.87,195.98
2017,9,29,15,30,61.0,239.0,3.3,25.0,273.0,274.06,212.8
2017,9,29,15,45,30.5,168.0,3.2,25.0,185.0,179.13,138.64
2017,9,29,16,0,0.0,97.0,3.1,25.0,97.0,86.32,64.56
2017,9,29,16,15,0.0,85.0,2.95,24.5,85.0,75.42,56.16
2017,9,29,16,30,0.0,73.0,2.8,24.0,73.0,64.57,47.6
2017,9,29,16,45,0.0,60.0,2.65,24.0,60.0,53.0,38.2
2017,9,29,17,0,0.0,47.0,2.5,24.0,47.0,41.47,28.69
2017,9,29,17,15,0.0,35.0,2.5,23.5,35.0,30.84,19.85
2017,9,29,17,30,0.0,23.0,2.5,23.0,23.0,20.23,10.91
2017,9,29,17,45,0.0,13.5,2.5,23.0,13.5,11.86,3.69
2017,9,29,18,0,0.0,4.0,2.5,23.0,4.0,3.5,0.0
2017,9,29,18,15,0.0,2.0,2.7,22.5,2.0,1.82,0.0
2017,9,29,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
