Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,6,45,132.0,20.0,3.15,17.5,36.0,37.1,10.54
2017,9,30,7,0,264.0,40.0,3.3,18.0,72.0,92.33,58.22
2017,9,30,7,15,353.0,53.5,3.3,18.5,120.5,145.71,102.56
2017,9,30,7,30,442.0,67.0,3.3,19.0,169.0,213.11,159.72
2017,9,30,7,45,510.5,74.5,3.3,20.0,223.0,275.68,213.28
2017,9,30,8,0,579.0,82.0,3.3,21.0,277.0,345.77,271.81
2017,9,30,8,15,619.5,88.5,3.3,21.5,330.0,408.26,323.49
2017,9,30,8,30,660.0,95.0,3.3,22.0,383.0,474.12,376.09
2017,9,30,8,45,694.5,98.5,3.3,22.5,434.5,536.09,424.07
2017,9,30,9,0,729.0,102.0,3.3,23.0,486.0,599.87,471.87
2017,9,30,9,15,750.0,105.5,3.25,23.5,532.5,653.82,510.78
2017,9,30,9,30,771.0,109.0,3.2,24.0,579.0,709.07,548.75
2017,9,30,9,45,789.0,111.0,3.15,24.5,620.0,759.67,581.63
2017,9,30,10,0,807.0,113.0,3.1,25.0,661.0,809.01,613.0
2017,9,30,10,15,818.0,115.5,3.1,25.5,695.5,851.27,639.24
2017,9,30,10,30,829.0,118.0,3.1,26.0,730.0,891.19,663.59
2017,9,30,10,45,837.5,119.0,3.1,26.5,757.0,924.56,683.29
2017,9,30,11,0,846.0,120.0,3.1,27.0,784.0,945.37,694.58
2017,9,30,11,15,851.0,121.0,3.1,27.0,802.5,968.82,709.12
2017,9,30,11,30,856.0,122.0,3.1,27.0,821.0,988.92,721.49
2017,9,30,11,45,848.0,129.0,3.1,27.5,828.5,998.88,725.92
2017,9,30,12,0,840.0,136.0,3.1,28.0,836.0,1016.75,735.66
2017,9,30,12,15,840.0,136.5,3.1,28.0,837.5,1020.57,737.84
2017,9,30,12,30,840.0,137.0,3.1,28.0,839.0,1020.68,737.89
2017,9,30,12,45,838.5,136.0,3.1,28.0,832.0,1013.9,733.69
2017,9,30,13,0,837.0,135.0,3.1,28.0,825.0,1003.44,727.32
2017,9,30,13,15,832.0,134.0,3.05,28.0,809.0,985.92,716.12
2017,9,30,13,30,827.0,133.0,3.0,28.0,793.0,964.96,702.85
2017,9,30,13,45,820.0,131.5,3.0,28.0,769.0,938.26,686.3
2017,9,30,14,0,813.0,130.0,3.0,28.0,745.0,908.49,667.75
2017,9,30,14,15,802.5,128.0,2.95,28.0,713.5,872.17,644.47
2017,9,30,14,30,792.0,126.0,2.9,28.0,682.0,833.38,619.46
2017,9,30,14,45,765.5,128.5,2.9,28.0,641.5,783.96,587.3
2017,9,30,15,0,739.0,131.0,2.9,28.0,601.0,737.04,556.54
2017,9,30,15,15,719.5,126.5,2.8,28.0,556.5,683.96,519.89
2017,9,30,15,30,700.0,122.0,2.7,28.0,512.0,630.33,481.53
2017,9,30,15,45,676.0,115.5,2.6,28.0,464.0,571.46,438.53
2017,9,30,16,0,652.0,109.0,2.5,28.0,416.0,513.18,394.88
2017,9,30,16,15,616.0,102.5,2.25,27.5,364.0,449.44,346.24
2017,9,30,16,30,580.0,96.0,2.0,27.0,312.0,388.29,298.15
2017,9,30,16,45,531.5,86.0,1.75,26.5,259.5,321.4,244.4
2017,9,30,17,0,483.0,76.0,1.5,26.0,207.0,259.42,193.14
2017,9,30,17,15,407.5,64.0,1.35,25.0,156.0,190.4,136.57
2017,9,30,17,30,332.0,52.0,1.2,24.0,105.0,133.87,89.93
2017,9,30,17,45,233.5,35.0,1.1,23.5,64.5,78.11,45.49
2017,9,30,18,0,135.0,18.0,1.0,23.0,24.0,32.26,0.0
2017,9,30,18,15,67.5,9.0,1.0,22.5,12.0,10.64,0.0
2017,9,30,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,1,6,45,169.5,17.5,1.55,17.5,38.0,40.32,9.8
2017,10,1,7,0,339.0,35.0,1.8,18.0,76.0,103.17,63.71
2017,10,1,7,15,430.5,46.0,1.75,18.5,126.0,160.3,111.56
2017,10,1,7,30,522.0,57.0,1.7,19.0,176.0,228.84,169.85
2017,10,1,7,45,580.0,64.0,1.7,19.5,230.0,291.76,224.31
2017,10,1,8,0,638.0,71.0,1.7,20.0,284.0,360.89,282.35
2017,10,1,8,15,676.5,76.5,1.55,21.0,338.0,424.62,333.39
2017,10,1,8,30,715.0,82.0,1.4,22.0,392.0,490.54,383.62
2017,10,1,8,45,743.0,86.0,1.25,23.0,443.0,551.85,427.89
2017,10,1,9,0,771.0,90.0,1.1,24.0,494.0,614.16,470.5
2017,10,1,9,15,790.5,93.5,1.05,24.5,540.5,670.58,508.66
2017,10,1,9,30,810.0,97.0,1.0,25.0,587.0,726.44,543.66
2017,10,1,9,45,823.5,99.5,0.95,26.0,628.0,775.54,571.73
2017,10,1,10,0,837.0,102.0,0.9,27.0,669.0,822.92,597.87
2017,10,1,10,15,847.5,104.0,0.85,27.0,703.0,857.7,617.64
2017,10,1,10,30,858.0,106.0,0.8,27.0,737.0,896.87,640.05
2017,10,1,10,45,864.5,108.5,0.8,27.5,763.5,930.19,658.07
2017,10,1,11,0,871.0,111.0,0.8,28.0,790.0,960.41,674.07
2017,10,1,11,15,875.5,112.0,0.8,28.0,809.0,983.82,687.21
2017,10,1,11,30,880.0,113.0,0.8,28.0,828.0,1003.76,698.38
2017,10,1,11,45,882.0,113.5,0.85,28.5,838.0,1017.08,705.33
2017,10,1,12,0,884.0,114.0,0.9,29.0,848.0,1026.68,710.25
2017,10,1,12,15,884.5,114.0,0.95,29.0,849.5,1030.45,713.26
2017,10,1,12,30,885.0,114.0,1.0,29.0,851.0,1030.41,714.21
2017,10,1,12,45,882.0,114.5,1.05,29.0,843.0,1023.58,711.25
2017,10,1,13,0,879.0,115.0,1.1,29.0,835.0,1013.02,706.2
2017,10,1,13,15,874.5,114.0,1.15,29.0,819.0,995.69,697.16
2017,10,1,13,30,870.0,113.0,1.2,29.0,803.0,974.83,686.04
2017,10,1,13,45,862.5,112.5,1.3,29.5,779.0,948.26,670.81
2017,10,1,14,0,855.0,112.0,1.4,30.0,755.0,918.55,653.5
2017,10,1,14,15,845.5,110.0,1.4,29.5,723.0,882.49,633.26
2017,10,1,14,30,836.0,108.0,1.4,29.0,691.0,851.25,615.97
2017,10,1,14,45,821.5,106.0,1.45,29.0,652.0,805.39,588.2
2017,10,1,15,0,807.0,104.0,1.5,29.0,613.0,757.71,558.86
2017,10,1,15,15,789.0,100.5,1.45,29.0,568.5,704.28,524.21
2017,10,1,15,30,771.0,97.0,1.4,29.0,524.0,649.96,487.41
2017,10,1,15,45,745.5,93.0,1.4,29.0,474.0,589.72,445.1
2017,10,1,16,0,720.0,89.0,1.4,29.0,424.0,531.12,402.6
2017,10,1,16,15,685.5,84.0,1.3,28.5,371.5,466.32,354.4
2017,10,1,16,30,651.0,79.0,1.2,28.0,319.0,403.83,306.22
2017,10,1,16,45,600.0,72.0,1.1,27.5,265.0,335.06,251.74
2017,10,1,17,0,549.0,65.0,1.0,27.0,211.0,271.37,199.54
2017,10,1,17,15,471.0,55.0,0.95,26.0,159.0,202.28,143.08
2017,10,1,17,30,393.0,45.0,0.9,25.0,107.0,142.52,93.85
2017,10,1,17,45,268.5,30.5,0.9,24.5,65.0,80.71,45.35
2017,10,1,18,0,144.0,16.0,0.9,24.0,23.0,31.75,0.0
2017,10,1,18,15,72.0,8.0,0.9,23.5,11.5,7.28,0.0
2017,10,1,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,134.5,19.5,0.95,20.5,35.5,37.53,7.49
2017,10,2,7,0,269.0,39.0,1.1,21.0,71.0,93.89,58.25
2017,10,2,7,15,362.5,52.0,1.25,21.5,119.5,150.52,104.59
2017,10,2,7,30,456.0,65.0,1.4,22.0,168.0,217.64,160.48
2017,10,2,7,45,520.5,73.0,1.6,22.5,221.5,280.27,213.62
2017,10,2,8,0,585.0,81.0,1.8,23.0,275.0,349.92,271.34
2017,10,2,8,15,367.5,132.5,1.95,23.5,262.0,328.15,257.3
2017,10,2,8,30,150.0,184.0,2.1,24.0,249.0,268.22,210.35
2017,10,2,8,45,158.0,207.0,2.3,25.0,283.0,305.1,238.47
2017,10,2,9,0,166.0,230.0,2.5,26.0,317.0,342.62,266.05
2017,10,2,9,15,475.0,168.0,2.55,26.0,447.5,525.58,407.93
2017,10,2,9,30,784.0,106.0,2.6,26.0,578.0,718.06,549.29
2017,10,2,9,45,407.5,186.5,2.65,26.5,433.5,537.15,412.13
2017,10,2,10,0,31.0,267.0,2.7,27.0,289.0,286.45,217.02
2017,10,2,10,15,439.5,188.0,2.7,27.5,509.5,600.09,458.31
2017,10,2,10,30,848.0,109.0,2.7,28.0,730.0,892.07,658.62
2017,10,2,10,45,580.5,234.5,2.75,28.5,666.5,810.57,598.16
2017,10,2,11,0,313.0,360.0,2.8,29.0,603.0,688.97,507.06
2017,10,2,11,15,596.5,234.5,2.8,29.0,712.0,860.4,631.41
2017,10,2,11,30,880.0,109.0,2.8,29.0,821.0,1000.08,721.77
2017,10,2,11,45,875.5,113.5,2.85,29.5,829.0,1011.13,726.12
2017,10,2,12,0,871.0,118.0,2.9,30.0,837.0,1018.34,729.31
2017,10,2,12,15,870.5,118.0,2.9,30.0,838.5,1020.97,730.8
2017,10,2,12,30,870.0,118.0,2.9,30.0,840.0,1019.85,730.09
2017,10,2,12,45,740.5,195.5,2.9,30.0,805.5,987.4,709.54
2017,10,2,13,0,611.0,273.0,2.9,30.0,771.0,926.78,669.32
2017,10,2,13,15,575.5,278.5,2.9,30.0,740.5,888.48,644.41
2017,10,2,13,30,540.0,284.0,2.9,30.0,710.0,848.53,618.05
2017,10,2,13,45,694.0,197.0,2.9,30.0,727.0,895.56,653.41
2017,10,2,14,0,848.0,110.0,2.9,30.0,744.0,909.85,663.33
2017,10,2,14,15,838.0,108.0,2.9,30.0,712.5,873.49,640.22
2017,10,2,14,30,828.0,106.0,2.9,30.0,681.0,841.97,620.65
2017,10,2,14,45,793.0,113.0,2.9,30.0,638.0,789.5,586.7
2017,10,2,15,0,758.0,120.0,2.9,30.0,595.0,736.53,552.08
2017,10,2,15,15,737.5,116.0,2.75,29.5,550.5,685.26,518.24
2017,10,2,15,30,717.0,112.0,2.6,29.0,506.0,630.71,480.14
2017,10,2,15,45,689.0,107.5,2.5,29.0,457.0,570.66,436.36
2017,10,2,16,0,661.0,103.0,2.4,29.0,408.0,511.56,392.17
2017,10,2,16,15,622.5,97.0,2.2,28.5,355.5,446.61,342.86
2017,10,2,16,30,584.0,91.0,2.0,28.0,303.0,384.53,294.23
2017,10,2,16,45,525.5,83.0,1.8,27.5,250.0,315.4,238.94
2017,10,2,17,0,467.0,75.0,1.6,27.0,197.0,252.32,187.09
2017,10,2,17,15,382.5,63.0,1.6,26.5,147.0,181.99,129.68
2017,10,2,17,30,298.0,51.0,1.6,26.0,97.0,125.2,83.3
2017,10,2,17,45,149.0,34.5,1.65,25.5,57.5,64.28,36.93
2017,10,2,18,0,0.0,18.0,1.7,25.0,18.0,16.0,0.0
2017,10,2,18,15,0.0,9.0,1.9,25.0,9.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,6,45,144.5,18.0,1.2,23.5,34.5,37.47,5.16
2017,10,3,7,0,289.0,36.0,1.4,24.0,69.0,96.74,58.84
2017,10,3,7,15,386.5,46.5,1.55,24.0,117.0,152.02,104.05
2017,10,3,7,30,484.0,57.0,1.7,24.0,165.0,219.44,160.28
2017,10,3,7,45,557.0,61.5,1.85,24.5,219.0,283.1,214.1
2017,10,3,8,0,630.0,66.0,2.0,25.0,273.0,354.69,273.2
2017,10,3,8,15,315.0,77.5,2.05,25.5,181.0,245.11,191.74
2017,10,3,8,30,0.0,89.0,2.1,26.0,89.0,79.14,58.62
2017,10,3,8,45,4.5,132.5,2.2,26.5,135.0,122.45,93.12
2017,10,3,9,0,9.0,176.0,2.3,27.0,181.0,167.02,127.68
2017,10,3,9,15,11.5,191.5,2.4,27.0,198.5,183.72,140.27
2017,10,3,9,30,14.0,207.0,2.5,27.0,216.0,200.7,153.07
2017,10,3,9,45,38.0,251.0,2.65,27.5,276.0,274.83,209.59
2017,10,3,10,0,62.0,295.0,2.8,28.0,336.0,342.35,259.76
2017,10,3,10,15,31.0,221.0,2.85,28.5,241.5,240.1,181.44
2017,10,3,10,30,0.0,147.0,2.9,29.0,147.0,132.27,97.77
2017,10,3,10,45,10.0,214.0,3.0,29.5,222.0,204.96,153.4
2017,10,3,11,0,20.0,281.0,3.1,30.0,297.0,279.85,209.12
2017,10,3,11,15,447.0,190.5,3.15,30.0,550.0,669.53,502.58
2017,10,3,11,30,874.0,100.0,3.2,30.0,803.0,984.86,714.0
2017,10,3,11,45,473.5,243.0,3.3,30.0,625.0,759.58,559.31
2017,10,3,12,0,73.0,386.0,3.4,30.0,447.0,460.68,339.86
2017,10,3,12,15,72.0,386.5,3.45,30.0,446.5,460.46,340.91
2017,10,3,12,30,71.0,387.0,3.5,30.0,446.0,459.94,340.58
2017,10,3,12,45,36.5,273.5,3.55,30.5,304.0,304.24,226.49
2017,10,3,13,0,2.0,160.0,3.6,31.0,162.0,146.48,107.34
2017,10,3,13,15,1.0,94.5,3.65,30.5,95.5,85.06,60.69
2017,10,3,13,30,0.0,29.0,3.7,30.0,29.0,25.7,14.57
2017,10,3,13,45,0.0,38.0,3.8,30.0,38.0,33.67,20.88
2017,10,3,14,0,0.0,47.0,3.9,30.0,47.0,41.65,27.18
2017,10,3,14,15,0.0,32.5,3.95,30.0,32.5,28.77,17.08
2017,10,3,14,30,0.0,18.0,4.0,30.0,18.0,15.91,6.96
2017,10,3,14,45,67.0,153.0,4.1,30.0,194.5,209.65,160.23
2017,10,3,15,0,134.0,288.0,4.2,30.0,371.0,400.59,304.95
2017,10,3,15,15,67.0,208.5,4.15,29.5,250.0,250.35,191.25
2017,10,3,15,30,0.0,129.0,4.1,29.0,129.0,115.92,86.43
2017,10,3,15,45,0.0,72.5,4.1,29.0,72.5,64.14,45.8
2017,10,3,16,0,0.0,16.0,4.1,29.0,16.0,14.09,5.74
2017,10,3,16,15,0.0,13.5,3.85,28.5,13.5,11.88,4.01
2017,10,3,16,30,0.0,11.0,3.6,28.0,11.0,9.67,2.25
2017,10,3,16,45,0.0,9.0,3.4,27.5,9.0,7.91,0.83
2017,10,3,17,0,0.0,7.0,3.2,27.0,7.0,6.14,0.0
2017,10,3,17,15,0.0,5.0,2.95,26.5,5.0,4.38,0.0
2017,10,3,17,30,0.0,3.0,2.7,26.0,3.0,2.63,0.0
2017,10,3,17,45,0.0,1.5,2.5,26.0,1.5,1.31,0.0
2017,10,3,18,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,87.0,21.0,3.15,23.5,30.5,32.26,2.26
2017,10,4,7,0,174.0,42.0,3.3,24.0,61.0,81.1,51.04
2017,10,4,7,15,272.5,56.5,3.35,24.0,107.5,132.65,92.61
2017,10,4,7,30,371.0,71.0,3.4,24.0,154.0,196.77,145.62
2017,10,4,7,45,452.5,78.0,3.5,24.5,206.5,258.73,197.66
2017,10,4,8,0,534.0,85.0,3.6,25.0,259.0,334.33,259.89
2017,10,4,8,15,578.5,91.5,3.6,25.0,311.0,396.38,311.04
2017,10,4,8,30,623.0,98.0,3.6,25.0,363.0,462.27,363.8
2017,10,4,8,45,660.0,101.5,3.6,25.5,413.5,523.82,411.1
2017,10,4,9,0,697.0,105.0,3.6,26.0,464.0,587.49,458.5
2017,10,4,9,15,469.5,185.5,3.5,26.5,437.5,542.09,420.05
2017,10,4,9,30,242.0,266.0,3.4,27.0,411.0,455.12,350.14
2017,10,4,9,45,514.0,189.5,3.35,27.5,524.0,626.73,480.37
2017,10,4,10,0,786.0,113.0,3.3,28.0,637.0,795.93,599.26
2017,10,4,10,15,516.5,227.5,3.2,28.0,579.0,711.16,534.67
2017,10,4,10,30,247.0,342.0,3.1,28.0,521.0,578.39,433.59
2017,10,4,10,45,262.5,344.0,3.05,28.5,541.0,617.9,460.85
2017,10,4,11,0,278.0,346.0,3.0,29.0,561.0,642.2,476.45
2017,10,4,11,15,257.5,368.5,3.0,29.0,571.5,653.02,482.5
2017,10,4,11,30,237.0,391.0,3.0,29.0,582.0,645.04,475.93
2017,10,4,11,45,295.0,382.0,3.0,29.5,622.0,713.82,523.41
2017,10,4,12,0,353.0,373.0,3.0,30.0,662.0,765.37,558.2
2017,10,4,12,15,580.0,259.0,2.95,30.0,734.5,896.06,651.18
2017,10,4,12,30,807.0,145.0,2.9,30.0,807.0,997.52,717.27
2017,10,4,12,45,807.5,143.0,2.9,30.0,800.5,991.53,712.7
2017,10,4,13,0,808.0,141.0,2.9,30.0,794.0,981.96,706.94
2017,10,4,13,15,803.5,140.0,2.9,30.0,778.5,965.02,696.59
2017,10,4,13,30,799.0,139.0,2.9,30.0,763.0,944.75,684.22
2017,10,4,13,45,796.0,135.0,2.9,30.0,740.0,919.44,668.65
2017,10,4,14,0,793.0,131.0,2.9,30.0,717.0,890.99,651.05
2017,10,4,14,15,782.0,128.5,2.9,30.0,686.0,854.05,627.77
2017,10,4,14,30,771.0,126.0,2.9,30.0,655.0,814.76,602.82
2017,10,4,14,45,563.5,191.0,2.9,30.0,565.5,681.97,511.11
2017,10,4,15,0,356.0,256.0,2.9,30.0,476.0,551.84,416.09
2017,10,4,15,15,520.5,187.0,2.9,29.5,482.0,595.15,452.54
2017,10,4,15,30,685.0,118.0,2.9,29.0,488.0,614.81,470.36
2017,10,4,15,45,657.5,112.5,2.9,29.0,440.0,555.5,426.68
2017,10,4,16,0,630.0,107.0,2.9,29.0,392.0,497.19,383.0
2017,10,4,16,15,589.5,100.5,2.65,28.5,340.5,432.31,333.3
2017,10,4,16,30,549.0,94.0,2.4,28.0,289.0,370.59,284.6
2017,10,4,16,45,495.0,84.5,2.2,28.0,237.5,303.86,230.41
2017,10,4,17,0,441.0,75.0,2.0,28.0,186.0,239.87,177.37
2017,10,4,17,15,353.0,62.5,1.85,27.0,137.0,172.93,122.93
2017,10,4,17,30,265.0,50.0,1.7,26.0,88.0,116.91,77.57
2017,10,4,17,45,150.0,31.5,1.6,25.5,51.0,61.77,33.45
2017,10,4,18,0,35.0,13.0,1.5,25.0,14.0,15.14,0.0
2017,10,4,18,15,17.5,6.5,1.5,24.5,7.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,6,45,148.0,17.5,1.2,21.5,33.5,39.06,0.57
2017,10,5,7,0,296.0,35.0,1.4,22.0,67.0,98.65,60.2
2017,10,5,7,15,396.0,45.5,1.45,22.5,116.0,155.29,106.97
2017,10,5,7,30,496.0,56.0,1.5,23.0,165.0,224.39,164.55
2017,10,5,7,45,556.5,63.5,1.55,23.5,218.0,287.44,218.19
2017,10,5,8,0,617.0,71.0,1.6,24.0,271.0,357.02,275.64
2017,10,5,8,15,657.5,76.5,1.65,24.5,324.0,420.59,326.88
2017,10,5,8,30,698.0,82.0,1.7,25.0,377.0,487.42,378.73
2017,10,5,8,45,725.5,86.5,1.75,25.5,427.0,546.91,423.38
2017,10,5,9,0,753.0,91.0,1.8,26.0,477.0,608.47,467.98
2017,10,5,9,15,773.0,94.5,1.75,26.0,523.0,664.23,507.38
2017,10,5,9,30,793.0,98.0,1.7,26.0,569.0,719.5,543.9
2017,10,5,9,45,534.0,199.0,1.65,26.5,526.0,653.69,492.03
2017,10,5,10,0,275.0,300.0,1.6,27.0,483.0,553.57,414.49
2017,10,5,10,15,180.5,318.0,1.55,27.0,440.5,487.16,365.17
2017,10,5,10,30,86.0,336.0,1.5,27.0,398.0,412.47,308.63
2017,10,5,10,45,100.5,353.5,1.5,27.5,429.0,447.0,333.13
2017,10,5,11,0,115.0,371.0,1.5,28.0,460.0,482.06,357.02
2017,10,5,11,15,229.0,367.5,1.5,28.0,549.5,608.27,447.41
2017,10,5,11,30,343.0,364.0,1.5,28.0,639.0,738.6,536.46
2017,10,5,11,45,608.5,238.5,1.55,28.5,732.0,897.36,645.31
2017,10,5,12,0,874.0,113.0,1.6,29.0,825.0,1017.19,718.67
2017,10,5,12,15,622.0,240.5,1.6,29.0,747.5,920.55,656.18
2017,10,5,12,30,370.0,368.0,1.6,29.0,670.0,778.84,558.75
2017,10,5,12,45,268.5,384.0,1.65,29.5,602.0,691.7,499.32
2017,10,5,13,0,167.0,400.0,1.7,30.0,534.0,587.58,426.6
2017,10,5,13,15,144.5,389.5,1.7,30.0,503.5,551.38,402.24
2017,10,5,13,30,122.0,379.0,1.7,30.0,473.0,515.28,377.23
2017,10,5,13,45,484.5,243.5,1.75,30.0,602.0,740.92,542.83
2017,10,5,14,0,847.0,108.0,1.8,30.0,731.0,906.27,653.46
2017,10,5,14,15,837.0,106.0,1.85,30.0,699.0,869.78,629.75
2017,10,5,14,30,827.0,104.0,1.9,30.0,667.0,838.15,611.09
2017,10,5,14,45,805.5,105.0,1.95,30.0,627.0,790.12,581.26
2017,10,5,15,0,784.0,106.0,2.0,30.0,587.0,740.81,550.2
2017,10,5,15,15,764.5,102.5,1.95,29.5,542.5,687.16,515.95
2017,10,5,15,30,745.0,99.0,1.9,29.0,498.0,632.83,479.23
2017,10,5,15,45,714.5,96.0,1.9,29.0,448.0,573.36,436.58
2017,10,5,16,0,684.0,93.0,1.9,29.0,398.0,513.28,392.26
2017,10,5,16,15,646.0,87.0,1.75,28.5,346.0,447.5,342.56
2017,10,5,16,30,608.0,81.0,1.6,28.0,294.0,384.54,293.35
2017,10,5,16,45,548.5,74.0,1.5,27.5,241.0,314.89,237.73
2017,10,5,17,0,489.0,67.0,1.4,27.0,188.0,251.4,185.44
2017,10,5,17,15,402.0,56.0,1.3,26.5,138.0,182.62,128.97
2017,10,5,17,30,315.0,45.0,1.2,26.0,88.0,122.9,80.12
2017,10,5,17,45,185.5,28.5,1.15,25.5,50.5,64.17,32.66
2017,10,5,18,0,56.0,12.0,1.1,25.0,13.0,16.19,0.0
2017,10,5,18,15,28.0,6.0,1.15,24.5,6.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,6,6,45,138.0,18.0,0.5,20.5,32.5,37.61,0.0
2017,10,6,7,0,276.0,36.0,0.5,21.0,65.0,96.55,59.32
2017,10,6,7,15,376.0,48.0,0.5,21.5,114.0,153.63,106.3
2017,10,6,7,30,476.0,60.0,0.5,22.0,163.0,223.2,163.66
2017,10,6,7,45,540.5,67.5,0.55,23.0,216.5,286.75,216.46
2017,10,6,8,0,605.0,75.0,0.6,24.0,270.0,357.26,273.07
2017,10,6,8,15,646.5,81.0,0.85,24.5,323.0,421.28,324.56
2017,10,6,8,30,688.0,87.0,1.1,25.0,376.0,488.67,377.03
2017,10,6,8,45,709.0,94.5,1.35,25.5,425.0,548.25,422.18
2017,10,6,9,0,730.0,102.0,1.6,26.0,474.0,608.25,466.34
2017,10,6,9,15,751.5,106.0,1.6,26.0,520.0,662.56,504.84
2017,10,6,9,30,773.0,110.0,1.6,26.0,566.0,718.6,542.62
2017,10,6,9,45,783.5,115.0,1.6,26.5,605.5,766.3,572.2
2017,10,6,10,0,794.0,120.0,1.6,27.0,645.0,812.16,600.04
2017,10,6,10,15,806.0,122.5,1.6,27.0,679.0,854.51,626.34
2017,10,6,10,30,818.0,125.0,1.6,27.0,713.0,894.6,650.93
2017,10,6,10,45,828.0,125.5,1.6,27.5,739.5,928.13,669.78
2017,10,6,11,0,838.0,126.0,1.6,28.0,766.0,958.8,686.71
2017,10,6,11,15,843.0,127.5,1.6,28.0,784.5,982.67,700.67
2017,10,6,11,30,848.0,129.0,1.6,28.0,803.0,1003.14,712.62
2017,10,6,11,45,596.5,251.0,1.6,28.5,728.0,898.42,643.29
2017,10,6,12,0,345.0,373.0,1.6,29.0,653.0,758.7,545.27
2017,10,6,12,15,609.5,245.5,1.6,29.0,741.0,913.36,654.28
2017,10,6,12,30,874.0,118.0,1.6,29.0,829.0,1024.86,723.3
2017,10,6,12,45,652.5,224.0,1.6,29.5,752.5,930.32,661.82
2017,10,6,13,0,431.0,330.0,1.6,30.0,676.0,808.25,577.76
2017,10,6,13,15,649.5,221.0,1.6,30.0,729.0,907.43,649.15
2017,10,6,13,30,868.0,112.0,1.6,30.0,782.0,971.62,689.15
2017,10,6,13,45,863.0,109.5,1.6,30.0,758.0,944.96,672.49
2017,10,6,14,0,858.0,107.0,1.6,30.0,734.0,915.06,654.79
2017,10,6,14,15,848.5,105.0,1.65,29.5,702.0,878.64,634.71
2017,10,6,14,30,839.0,103.0,1.7,29.0,670.0,846.99,617.48
2017,10,6,14,45,825.0,100.5,1.75,29.0,631.0,800.68,589.01
2017,10,6,15,0,811.0,98.0,1.8,29.0,592.0,752.56,558.95
2017,10,6,15,15,792.5,94.5,1.85,29.0,547.0,698.49,524.23
2017,10,6,15,30,774.0,91.0,1.9,29.0,502.0,643.6,487.24
2017,10,6,15,45,749.0,87.0,1.95,29.0,452.5,583.52,444.55
2017,10,6,16,0,724.0,83.0,2.0,29.0,403.0,523.94,400.76
2017,10,6,16,15,687.0,78.0,1.85,28.5,350.5,458.87,351.41
2017,10,6,16,30,650.0,73.0,1.7,28.0,298.0,395.29,301.51
2017,10,6,16,45,594.5,66.5,1.6,27.5,244.0,325.53,245.48
2017,10,6,17,0,539.0,60.0,1.5,27.0,190.0,261.4,192.24
2017,10,6,17,15,452.0,50.0,1.4,26.0,139.5,190.74,134.07
2017,10,6,17,30,365.0,40.0,1.3,25.0,89.0,130.6,84.43
2017,10,6,17,45,223.0,25.5,1.2,24.5,50.5,67.69,32.3
2017,10,6,18,0,81.0,11.0,1.1,24.0,12.0,17.59,0.0
2017,10,6,18,15,40.5,5.5,1.15,23.5,6.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,6,45,130.5,17.5,2.75,19.5,31.0,36.43,0.0
2017,10,7,7,0,261.0,35.0,3.2,20.0,62.0,92.28,56.69
2017,10,7,7,15,360.5,47.0,3.1,20.5,109.5,149.59,104.68
2017,10,7,7,30,460.0,59.0,3.0,21.0,157.0,218.15,162.53
2017,10,7,7,45,520.5,67.5,2.9,22.0,209.0,280.28,215.74
2017,10,7,8,0,581.0,76.0,2.8,23.0,261.0,348.95,272.73
2017,10,7,8,15,623.0,82.0,2.65,23.5,313.5,411.85,323.96
2017,10,7,8,30,665.0,88.0,2.5,24.0,366.0,478.22,375.88
2017,10,7,8,45,689.5,94.5,2.35,25.0,414.5,537.57,419.63
2017,10,7,9,0,714.0,101.0,2.2,26.0,463.0,597.73,461.99
2017,10,7,9,15,736.0,105.0,2.15,26.5,508.5,653.75,501.06
2017,10,7,9,30,758.0,109.0,2.1,27.0,554.0,707.21,536.31
2017,10,7,9,45,766.5,115.0,2.05,27.5,592.5,753.71,565.2
2017,10,7,10,0,775.0,121.0,2.0,28.0,631.0,798.25,592.2
2017,10,7,10,15,787.0,123.5,2.0,28.0,664.5,839.86,618.39
2017,10,7,10,30,799.0,126.0,2.0,28.0,698.0,879.29,642.91
2017,10,7,10,45,804.5,129.5,2.0,28.5,723.0,911.33,661.13
2017,10,7,11,0,810.0,133.0,2.0,29.0,748.0,940.4,677.36
2017,10,7,11,15,815.5,134.0,1.9,29.0,766.0,963.59,690.02
2017,10,7,11,30,821.0,135.0,1.8,29.0,784.0,983.51,700.57
2017,10,7,11,45,428.5,236.0,1.75,29.5,575.5,709.04,516.86
2017,10,7,12,0,36.0,337.0,1.7,30.0,367.0,372.37,272.73
2017,10,7,12,15,24.5,294.5,1.65,30.0,315.0,315.51,233.0
2017,10,7,12,30,13.0,252.0,1.6,30.0,263.0,245.8,181.84
2017,10,7,12,45,44.5,313.5,1.55,30.5,349.5,355.67,262.72
2017,10,7,13,0,76.0,375.0,1.5,31.0,436.0,453.21,331.38
2017,10,7,13,15,92.0,373.5,1.45,31.0,445.5,466.41,340.58
2017,10,7,13,30,108.0,372.0,1.4,31.0,455.0,478.8,349.73
2017,10,7,13,45,177.5,358.5,1.35,31.0,490.0,543.51,396.54
2017,10,7,14,0,247.0,345.0,1.3,31.0,525.0,587.63,428.31
2017,10,7,14,15,144.0,312.5,1.3,31.0,416.5,453.26,333.41
2017,10,7,14,30,41.0,280.0,1.3,31.0,308.0,311.36,230.52
2017,10,7,14,45,46.0,268.0,1.35,31.0,297.5,301.67,224.86
2017,10,7,15,0,51.0,256.0,1.4,31.0,287.0,291.58,218.23
2017,10,7,15,15,350.5,193.5,1.4,30.5,379.5,464.98,352.39
2017,10,7,15,30,650.0,131.0,1.4,30.0,472.0,604.04,454.67
2017,10,7,15,45,614.5,126.0,1.45,30.0,423.0,541.71,409.19
2017,10,7,16,0,579.0,121.0,1.5,30.0,374.0,481.24,365.32
2017,10,7,16,15,536.0,112.5,1.4,29.5,323.0,411.2,313.19
2017,10,7,16,30,493.0,104.0,1.3,29.0,272.0,350.01,265.98
2017,10,7,16,45,432.0,92.5,1.25,28.5,221.0,282.45,212.73
2017,10,7,17,0,371.0,81.0,1.2,28.0,170.0,221.63,163.45
2017,10,7,17,15,284.5,65.0,1.05,27.5,122.5,156.1,110.52
2017,10,7,17,30,198.0,49.0,0.9,27.0,75.0,101.43,66.73
2017,10,7,17,45,105.5,28.5,0.8,26.5,41.5,48.08,21.37
2017,10,7,18,0,13.0,8.0,0.7,26.0,8.0,8.49,0.0
2017,10,7,18,15,6.5,4.0,0.7,25.5,4.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,8,6,45,143.5,17.5,1.85,18.5,32.0,38.36,0.0
2017,10,8,7,0,287.0,35.0,2.1,19.0,64.0,99.12,60.93
2017,10,8,7,15,392.0,46.5,2.05,19.5,113.5,157.98,110.65
2017,10,8,7,30,497.0,58.0,2.0,20.0,163.0,229.9,171.35
2017,10,8,7,45,567.0,65.0,2.0,21.0,218.5,296.41,228.03
2017,10,8,8,0,637.0,72.0,2.0,22.0,274.0,370.47,289.14
2017,10,8,8,15,680.0,78.0,1.8,22.5,328.5,437.07,342.65
2017,10,8,8,30,723.0,84.0,1.6,23.0,383.0,507.15,396.31
2017,10,8,8,45,756.5,87.0,1.4,24.0,435.5,569.7,441.06
2017,10,8,9,0,790.0,90.0,1.2,25.0,488.0,635.12,485.28
2017,10,8,9,15,811.0,93.5,1.2,26.0,535.5,693.26,523.64
2017,10,8,9,30,832.0,97.0,1.2,27.0,583.0,750.87,558.68
2017,10,8,9,45,850.0,98.5,1.3,28.0,625.5,802.98,590.2
2017,10,8,10,0,868.0,100.0,1.4,29.0,668.0,846.5,615.56
2017,10,8,10,15,879.0,101.5,1.4,29.0,703.0,888.62,641.02
2017,10,8,10,30,890.0,103.0,1.4,29.0,738.0,928.21,664.61
2017,10,8,10,45,899.5,104.0,1.4,29.5,765.5,963.07,683.69
2017,10,8,11,0,909.0,105.0,1.4,30.0,793.0,994.85,700.73
2017,10,8,11,15,914.0,105.5,1.35,30.0,811.5,1018.42,713.28
2017,10,8,11,30,919.0,106.0,1.3,30.0,830.0,1038.37,723.7
2017,10,8,11,45,925.0,104.5,1.3,30.5,840.5,1053.39,730.62
2017,10,8,12,0,931.0,103.0,1.3,31.0,851.0,1064.59,735.4
2017,10,8,12,15,930.5,103.0,1.3,31.0,851.5,1066.95,736.55
2017,10,8,12,30,930.0,103.0,1.3,31.0,852.0,1065.31,735.59
2017,10,8,12,45,927.5,103.0,1.35,31.5,843.5,1057.68,730.65
2017,10,8,13,0,925.0,103.0,1.4,32.0,835.0,1046.14,723.56
2017,10,8,13,15,920.0,102.0,1.45,32.0,817.5,1027.18,713.58
2017,10,8,13,30,915.0,101.0,1.5,32.0,800.0,1004.55,701.46
2017,10,8,13,45,906.5,100.5,1.6,32.0,774.0,975.62,686.16
2017,10,8,14,0,898.0,100.0,1.7,32.0,748.0,943.48,668.68
2017,10,8,14,15,887.0,98.5,1.75,32.0,714.5,904.98,646.36
2017,10,8,14,30,876.0,97.0,1.8,32.0,681.0,863.83,622.11
2017,10,8,14,45,860.0,95.5,1.9,32.0,640.5,816.2,593.72
2017,10,8,15,0,844.0,94.0,2.0,32.0,600.0,772.84,567.63
2017,10,8,15,15,824.5,91.0,2.0,31.5,553.5,717.14,532.95
2017,10,8,15,30,805.0,88.0,2.0,31.0,507.0,660.61,496.14
2017,10,8,15,45,776.0,84.5,2.0,31.0,456.0,597.03,451.07
2017,10,8,16,0,747.0,81.0,2.0,31.0,405.0,534.27,405.15
2017,10,8,16,15,708.5,76.0,1.85,30.0,350.5,467.24,355.46
2017,10,8,16,30,670.0,71.0,1.7,29.0,296.0,401.81,305.01
2017,10,8,16,45,611.0,64.5,1.55,28.5,241.5,329.56,247.1
2017,10,8,17,0,552.0,58.0,1.4,28.0,187.0,263.34,192.26
2017,10,8,17,15,459.0,48.0,1.3,27.0,135.5,190.34,132.52
2017,10,8,17,30,366.0,38.0,1.2,26.0,84.0,128.62,81.83
2017,10,8,17,45,183.0,19.0,1.15,25.5,42.0,53.8,20.27
2017,10,8,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,6,45,123.0,17.5,3.0,21.5,29.5,35.96,0.0
2017,10,9,7,0,246.0,35.0,3.3,22.0,59.0,90.98,55.19
2017,10,9,7,15,351.0,47.0,3.4,22.5,107.0,148.76,103.48
2017,10,9,7,30,456.0,59.0,3.5,23.0,155.0,218.77,162.08
2017,10,9,7,45,297.5,92.0,3.6,24.0,161.5,219.35,169.06
2017,10,9,8,0,139.0,125.0,3.7,25.0,168.0,189.31,147.76
2017,10,9,8,15,191.5,145.5,3.8,25.5,217.5,244.68,192.45
2017,10,9,8,30,244.0,166.0,3.9,26.0,267.0,314.43,247.49
2017,10,9,8,45,492.5,131.0,4.05,27.0,367.5,452.99,355.88
2017,10,9,9,0,741.0,96.0,4.2,28.0,468.0,610.22,474.62
2017,10,9,9,15,762.5,99.5,4.2,28.5,514.0,666.38,514.33
2017,10,9,9,30,784.0,103.0,4.2,29.0,560.0,722.17,551.87
2017,10,9,9,45,799.0,106.5,4.25,29.5,600.0,772.09,584.39
2017,10,9,10,0,814.0,110.0,4.3,30.0,640.0,820.45,615.36
2017,10,9,10,15,825.5,112.0,4.25,30.0,673.5,862.25,642.27
2017,10,9,10,30,837.0,114.0,4.2,30.0,707.0,901.69,667.37
2017,10,9,10,45,844.5,116.0,4.2,30.5,733.0,934.81,686.94
2017,10,9,11,0,852.0,118.0,4.2,31.0,759.0,955.06,697.88
2017,10,9,11,15,857.0,119.0,4.15,31.0,777.0,977.97,711.84
2017,10,9,11,30,862.0,120.0,4.1,31.0,795.0,997.49,723.6
2017,10,9,11,45,868.0,118.5,4.05,31.5,805.5,1011.82,730.58
2017,10,9,12,0,874.0,117.0,4.0,32.0,816.0,1022.56,735.36
2017,10,9,12,15,874.5,117.0,3.95,32.0,816.5,1025.69,736.87
2017,10,9,12,30,875.0,117.0,3.9,32.0,817.0,1025.07,736.17
2017,10,9,12,45,872.0,117.0,3.9,32.5,809.0,1017.17,729.81
2017,10,9,13,0,869.0,117.0,3.9,33.0,801.0,1005.61,721.3
2017,10,9,13,15,864.0,116.0,3.85,33.0,784.5,987.38,709.83
2017,10,9,13,30,859.0,115.0,3.8,33.0,768.0,965.72,696.28
2017,10,9,13,45,851.0,113.5,3.75,33.0,743.0,937.36,678.46
2017,10,9,14,0,843.0,112.0,3.7,33.0,718.0,914.84,664.55
2017,10,9,14,15,832.5,110.0,3.65,33.0,685.5,877.26,640.66
2017,10,9,14,30,822.0,108.0,3.6,33.0,653.0,837.17,615.07
2017,10,9,14,45,805.5,106.0,3.55,33.0,613.5,789.9,584.44
2017,10,9,15,0,789.0,104.0,3.5,33.0,574.0,741.07,552.45
2017,10,9,15,15,768.5,101.0,3.35,32.5,529.0,686.95,517.05
2017,10,9,15,30,748.0,98.0,3.2,32.0,484.0,632.25,479.24
2017,10,9,15,45,718.0,94.0,3.1,32.0,434.5,572.07,435.28
2017,10,9,16,0,688.0,90.0,3.0,32.0,385.0,511.05,389.6
2017,10,9,16,15,648.0,84.0,2.7,31.5,332.5,444.12,338.56
2017,10,9,16,30,608.0,78.0,2.4,31.0,280.0,380.23,288.27
2017,10,9,16,45,545.5,70.5,2.1,30.5,226.5,309.06,231.15
2017,10,9,17,0,483.0,63.0,1.8,30.0,173.0,244.42,177.86
2017,10,9,17,15,387.5,51.5,1.75,29.0,124.0,173.44,120.43
2017,10,9,17,30,292.0,40.0,1.7,28.0,75.0,112.88,71.47
2017,10,9,17,45,146.0,20.0,1.65,27.5,37.5,47.27,14.65
2017,10,9,18,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
