Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,20,6,45,83.5,13.5,2.45,17.5,19.5,24.44,0.0
2017,10,20,7,0,167.0,27.0,2.6,18.0,39.0,71.14,34.56
2017,10,20,7,15,282.0,40.5,2.6,18.5,82.5,129.46,90.64
2017,10,20,7,30,397.0,54.0,2.6,19.0,126.0,202.53,152.4
2017,10,20,7,45,198.5,56.5,2.6,19.5,92.5,149.01,115.98
2017,10,20,8,0,0.0,59.0,2.6,20.0,59.0,52.15,38.1
2017,10,20,8,15,0.0,39.5,2.65,20.5,39.5,34.82,23.6
2017,10,20,8,30,0.0,20.0,2.7,21.0,20.0,17.6,9.11
2017,10,20,8,45,0.0,56.5,2.75,22.0,56.5,49.9,35.8
2017,10,20,9,0,0.0,93.0,2.8,23.0,93.0,82.83,62.41
2017,10,20,9,15,0.0,65.5,2.85,23.5,65.5,57.92,41.82
2017,10,20,9,30,0.0,38.0,2.9,24.0,38.0,33.55,21.8
2017,10,20,9,45,2.5,112.0,3.0,25.0,113.5,102.16,76.9
2017,10,20,10,0,5.0,186.0,3.1,26.0,189.0,175.31,133.91
2017,10,20,10,15,6.5,198.5,3.05,26.0,203.0,188.71,143.94
2017,10,20,10,30,8.0,211.0,3.0,26.0,217.0,202.27,154.17
2017,10,20,10,45,22.0,252.5,3.0,26.5,268.0,256.71,195.74
2017,10,20,11,0,36.0,294.0,3.0,27.0,319.0,330.03,250.5
2017,10,20,11,15,66.0,324.0,3.0,27.0,372.0,392.85,297.57
2017,10,20,11,30,96.0,354.0,3.0,27.0,425.0,456.9,344.8
2017,10,20,11,45,178.0,358.5,3.0,27.0,492.5,562.89,423.12
2017,10,20,12,0,260.0,363.0,3.0,27.0,560.0,670.01,499.91
2017,10,20,12,15,324.5,346.5,3.0,27.0,592.0,717.24,533.96
2017,10,20,12,30,389.0,330.0,3.0,27.0,624.0,762.96,567.01
2017,10,20,12,45,401.5,321.5,3.05,27.5,622.0,763.33,566.69
2017,10,20,13,0,414.0,313.0,3.1,28.0,620.0,761.69,565.39
2017,10,20,13,15,409.5,306.5,3.1,28.0,604.5,743.57,553.35
2017,10,20,13,30,405.0,300.0,3.1,28.0,589.0,723.85,540.32
2017,10,20,13,45,388.5,292.5,3.15,28.0,562.0,690.31,517.65
2017,10,20,14,0,372.0,285.0,3.2,28.0,535.0,656.04,494.33
2017,10,20,14,15,594.5,190.0,3.2,28.0,566.5,756.5,571.26
2017,10,20,14,30,817.0,95.0,3.2,28.0,598.0,813.54,612.17
2017,10,20,14,45,720.0,119.5,3.2,28.0,542.0,735.22,558.59
2017,10,20,15,0,623.0,144.0,3.2,28.0,486.0,657.24,503.81
2017,10,20,15,15,431.5,171.0,3.2,27.5,398.5,513.35,397.85
2017,10,20,15,30,240.0,198.0,3.2,27.0,311.0,380.81,296.86
2017,10,20,15,45,227.0,177.0,3.2,27.0,274.5,337.42,264.22
2017,10,20,16,0,214.0,156.0,3.2,27.0,238.0,294.94,231.25
2017,10,20,16,15,196.5,134.5,2.9,26.5,201.0,242.46,189.94
2017,10,20,16,30,179.0,113.0,2.6,26.0,164.0,200.89,156.28
2017,10,20,16,45,146.0,91.5,2.3,26.0,127.0,155.02,118.29
2017,10,20,17,0,113.0,70.0,2.0,26.0,90.0,112.99,83.14
2017,10,20,17,15,67.5,48.0,1.85,25.5,59.0,70.81,48.5
2017,10,20,17,30,22.0,26.0,1.7,25.0,28.0,30.11,13.17
2017,10,20,17,45,11.0,13.0,1.55,24.5,14.0,13.48,0.0
2017,10,20,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,6,45,90.5,12.5,2.4,21.5,19.0,24.66,0.0
2017,10,21,7,0,181.0,25.0,2.6,22.0,38.0,71.79,31.82
2017,10,21,7,15,299.5,38.0,2.8,22.5,81.5,133.81,91.94
2017,10,21,7,30,418.0,51.0,3.0,23.0,125.0,207.09,153.27
2017,10,21,7,45,494.5,59.0,3.2,23.5,175.5,272.87,209.74
2017,10,21,8,0,571.0,67.0,3.4,24.0,226.0,346.95,271.93
2017,10,21,8,15,617.5,73.0,3.6,24.5,277.0,411.35,325.22
2017,10,21,8,30,664.0,79.0,3.8,25.0,328.0,479.64,379.84
2017,10,21,8,45,345.0,128.0,4.05,25.5,258.5,367.1,291.25
2017,10,21,9,0,26.0,177.0,4.3,26.0,189.0,183.08,141.85
2017,10,21,9,15,100.5,211.0,4.35,26.5,264.5,282.9,221.28
2017,10,21,9,30,175.0,245.0,4.4,27.0,340.0,392.85,305.83
2017,10,21,9,45,499.0,169.0,4.5,27.5,467.5,603.76,469.11
2017,10,21,10,0,823.0,93.0,4.6,28.0,595.0,814.17,619.92
2017,10,21,10,15,834.0,95.0,4.6,28.5,627.5,854.92,644.46
2017,10,21,10,30,845.0,97.0,4.6,29.0,660.0,884.87,662.31
2017,10,21,10,45,585.0,208.5,4.7,29.5,605.0,803.1,603.17
2017,10,21,11,0,325.0,320.0,4.8,30.0,550.0,669.56,501.66
2017,10,21,11,15,318.0,330.5,4.8,30.0,560.0,681.18,509.72
2017,10,21,11,30,311.0,341.0,4.8,30.0,570.0,691.2,516.01
2017,10,21,11,45,187.5,342.5,4.85,30.5,481.0,554.84,415.23
2017,10,21,12,0,64.0,344.0,4.9,31.0,392.0,415.2,309.96
2017,10,21,12,15,191.0,346.0,4.9,31.0,490.0,563.99,422.02
2017,10,21,12,30,318.0,348.0,4.9,31.0,588.0,712.07,529.09
2017,10,21,12,45,276.0,352.5,4.9,31.5,558.5,672.96,499.0
2017,10,21,13,0,234.0,357.0,4.9,32.0,529.0,615.36,457.02
2017,10,21,13,15,215.5,350.0,4.85,32.0,506.0,585.99,436.21
2017,10,21,13,30,197.0,343.0,4.8,32.0,483.0,556.39,415.05
2017,10,21,13,45,507.0,226.0,4.75,32.0,568.0,744.5,556.97
2017,10,21,14,0,817.0,109.0,4.7,32.0,653.0,883.22,654.38
2017,10,21,14,15,804.5,107.0,4.65,31.5,620.5,844.5,629.3
2017,10,21,14,30,792.0,105.0,4.6,31.0,588.0,803.55,603.6
2017,10,21,14,45,768.0,104.5,4.55,31.0,548.0,753.05,569.71
2017,10,21,15,0,744.0,104.0,4.5,31.0,508.0,701.69,534.86
2017,10,21,15,15,720.0,100.0,4.35,31.0,464.0,648.85,497.87
2017,10,21,15,30,696.0,96.0,4.2,31.0,420.0,593.04,456.86
2017,10,21,15,45,659.5,92.0,4.1,31.0,371.0,529.8,409.44
2017,10,21,16,0,623.0,88.0,4.0,31.0,322.0,468.51,362.26
2017,10,21,16,15,574.5,81.0,3.7,30.5,271.5,400.13,308.84
2017,10,21,16,30,526.0,74.0,3.4,30.0,221.0,335.9,257.07
2017,10,21,16,45,447.5,65.0,3.15,29.5,171.5,262.23,196.99
2017,10,21,17,0,369.0,56.0,2.9,29.0,122.0,195.09,141.27
2017,10,21,17,15,255.5,41.5,2.9,28.0,79.5,125.06,84.52
2017,10,21,17,30,142.0,27.0,2.9,27.0,37.0,66.83,30.45
2017,10,21,17,45,71.0,13.5,2.95,26.5,18.5,22.95,0.0
2017,10,21,18,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,7,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,22,7,15,0.0,1.5,2.75,20.5,1.5,1.31,0.0
2017,10,22,7,30,0.0,3.0,3.2,20.0,3.0,2.63,0.0
2017,10,22,7,45,0.0,4.5,3.7,20.0,4.5,3.95,0.0
2017,10,22,8,0,0.0,6.0,4.2,20.0,6.0,5.27,0.0
2017,10,22,8,15,82.5,80.0,4.45,20.0,110.5,124.15,98.73
2017,10,22,8,30,165.0,154.0,4.7,20.0,215.0,255.98,207.32
2017,10,22,8,45,89.5,160.0,4.95,20.0,193.5,213.75,172.11
2017,10,22,9,0,14.0,166.0,5.2,20.0,172.0,163.99,129.95
2017,10,22,9,15,16.0,183.0,5.2,20.5,191.5,182.2,144.17
2017,10,22,9,30,18.0,200.0,5.2,21.0,211.0,200.66,158.34
2017,10,22,9,45,26.5,222.5,5.25,21.5,239.0,230.21,181.41
2017,10,22,10,0,35.0,245.0,5.3,22.0,267.0,274.5,215.75
2017,10,22,10,15,146.5,275.5,5.25,22.5,372.0,421.07,331.77
2017,10,22,10,30,258.0,306.0,5.2,23.0,477.0,576.46,449.92
2017,10,22,10,45,547.0,215.5,5.2,23.5,595.5,769.64,597.59
2017,10,22,11,0,836.0,125.0,5.2,24.0,714.0,959.96,731.0
2017,10,22,11,15,842.5,126.0,5.2,24.0,732.0,983.63,745.43
2017,10,22,11,30,849.0,127.0,5.2,24.0,750.0,1003.98,758.67
2017,10,22,11,45,885.0,111.0,5.2,24.5,766.5,1020.03,767.55
2017,10,22,12,0,921.0,95.0,5.2,25.0,783.0,1043.61,781.63
2017,10,22,12,15,922.0,95.0,5.25,25.0,784.0,1046.62,783.83
2017,10,22,12,30,923.0,95.0,5.3,25.0,785.0,1045.74,783.71
2017,10,22,12,45,922.5,94.0,5.35,25.5,777.5,1038.3,777.75
2017,10,22,13,0,922.0,93.0,5.4,26.0,770.0,1027.0,769.38
2017,10,22,13,15,919.5,92.5,5.4,26.0,754.0,1010.52,758.84
2017,10,22,13,30,917.0,92.0,5.4,26.0,738.0,990.35,745.93
2017,10,22,13,45,914.5,89.0,5.45,26.0,714.0,963.71,729.0
2017,10,22,14,0,912.0,86.0,5.5,26.0,690.0,933.59,709.67
2017,10,22,14,15,904.0,84.5,5.4,26.0,658.5,897.08,684.94
2017,10,22,14,30,896.0,83.0,5.3,26.0,627.0,857.76,658.2
2017,10,22,14,45,889.0,79.0,5.2,26.0,589.0,813.72,628.0
2017,10,22,15,0,882.0,75.0,5.1,26.0,551.0,767.21,595.83
2017,10,22,15,15,864.0,72.5,4.85,25.5,505.5,712.35,557.72
2017,10,22,15,30,846.0,70.0,4.6,25.0,460.0,661.27,521.31
2017,10,22,15,45,825.0,65.5,4.45,25.0,410.0,600.01,474.14
2017,10,22,16,0,804.0,61.0,4.3,25.0,360.0,538.76,425.76
2017,10,22,16,15,763.5,56.5,3.75,24.0,306.0,467.86,369.22
2017,10,22,16,30,723.0,52.0,3.2,23.0,252.0,399.84,312.84
2017,10,22,16,45,661.5,45.5,2.7,22.0,198.0,324.56,248.99
2017,10,22,17,0,600.0,39.0,2.2,21.0,144.0,255.52,188.44
2017,10,22,17,15,477.0,30.0,2.05,20.0,94.5,173.77,118.68
2017,10,22,17,30,354.0,21.0,1.9,19.0,45.0,104.47,43.92
2017,10,22,17,45,177.0,10.5,1.75,18.0,22.5,36.19,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,6,45,177.5,10.0,0.75,11.5,21.5,35.63,0.0
2017,10,23,7,0,355.0,20.0,0.7,12.0,43.0,102.88,39.32
2017,10,23,7,15,477.5,28.5,0.75,12.5,91.5,171.77,119.85
2017,10,23,7,30,600.0,37.0,0.8,13.0,140.0,252.59,190.63
2017,10,23,7,45,665.5,43.0,0.9,14.0,194.5,322.47,252.4
2017,10,23,8,0,731.0,49.0,1.0,15.0,249.0,399.09,317.47
2017,10,23,8,15,771.5,53.0,1.0,16.0,303.0,466.86,372.73
2017,10,23,8,30,812.0,57.0,1.0,17.0,357.0,537.5,427.44
2017,10,23,8,45,839.0,60.0,1.0,18.0,408.0,596.89,471.35
2017,10,23,9,0,866.0,63.0,1.0,19.0,459.0,660.48,516.22
2017,10,23,9,15,884.5,65.5,1.25,19.5,505.5,717.6,556.31
2017,10,23,9,30,903.0,68.0,1.5,20.0,552.0,773.76,594.93
2017,10,23,9,45,915.5,70.0,1.75,21.0,592.0,823.21,627.16
2017,10,23,10,0,928.0,72.0,2.0,22.0,632.0,870.57,657.49
2017,10,23,10,15,937.5,73.5,2.05,22.5,665.0,912.34,682.99
2017,10,23,10,30,947.0,75.0,2.1,23.0,698.0,951.28,706.38
2017,10,23,10,45,952.5,76.5,2.15,23.5,723.5,983.45,725.16
2017,10,23,11,0,958.0,78.0,2.2,24.0,749.0,1012.16,741.69
2017,10,23,11,15,961.5,79.0,2.15,24.5,766.0,1034.73,753.08
2017,10,23,11,30,965.0,80.0,2.1,25.0,783.0,1053.49,762.07
2017,10,23,11,45,963.0,82.0,2.1,25.5,791.0,1064.03,766.6
2017,10,23,12,0,961.0,84.0,2.1,26.0,799.0,1070.5,768.79
2017,10,23,12,15,960.5,84.0,2.0,26.0,798.5,1072.05,768.26
2017,10,23,12,30,960.0,84.0,1.9,26.0,798.0,1069.55,765.37
2017,10,23,12,45,956.0,84.5,1.85,26.5,788.5,1060.1,757.56
2017,10,23,13,0,952.0,85.0,1.8,27.0,779.0,1046.72,747.55
2017,10,23,13,15,947.0,84.0,1.65,27.0,761.0,1026.76,733.65
2017,10,23,13,30,942.0,83.0,1.5,27.0,743.0,1003.09,717.58
2017,10,23,13,45,933.0,82.5,1.4,27.5,716.5,972.73,696.79
2017,10,23,14,0,924.0,82.0,1.3,28.0,690.0,939.16,674.16
2017,10,23,14,15,913.5,80.5,1.15,27.5,656.5,900.1,649.96
2017,10,23,14,30,903.0,79.0,1.0,27.0,623.0,858.37,623.89
2017,10,23,14,45,887.0,77.5,0.9,27.0,582.5,809.79,592.72
2017,10,23,15,0,871.0,76.0,0.8,27.0,542.0,759.48,560.17
2017,10,23,15,15,850.5,73.0,0.65,27.0,496.0,702.77,522.24
2017,10,23,15,30,830.0,70.0,0.5,27.0,450.0,650.12,486.01
2017,10,23,15,45,800.0,67.0,0.4,27.0,399.0,585.89,440.02
2017,10,23,16,0,770.0,64.0,0.3,27.0,348.0,522.61,393.37
2017,10,23,16,15,727.0,59.5,0.3,26.0,294.5,452.3,342.24
2017,10,23,16,30,684.0,55.0,0.3,25.0,241.0,385.16,290.83
2017,10,23,16,45,614.5,48.5,0.35,24.5,187.5,308.96,230.03
2017,10,23,17,0,545.0,42.0,0.4,24.0,134.0,241.84,174.01
2017,10,23,17,15,419.5,31.5,0.55,23.0,87.0,161.42,108.07
2017,10,23,17,30,294.0,21.0,0.7,22.0,40.0,92.79,32.95
2017,10,23,17,45,147.0,10.5,0.85,21.5,20.0,31.68,0.0
2017,10,23,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,6,45,163.5,10.0,3.2,11.5,20.0,33.72,0.0
2017,10,24,7,0,327.0,20.0,3.4,12.0,40.0,96.93,31.87
2017,10,24,7,15,452.0,29.0,3.45,12.5,87.5,165.76,116.17
2017,10,24,7,30,577.0,38.0,3.5,13.0,135.0,246.46,188.06
2017,10,24,7,45,646.0,44.0,3.55,14.0,189.0,316.41,251.21
2017,10,24,8,0,715.0,50.0,3.6,15.0,243.0,393.47,318.4
2017,10,24,8,15,757.0,54.0,3.75,16.0,297.0,461.08,375.93
2017,10,24,8,30,799.0,58.0,3.9,17.0,351.0,531.73,433.54
2017,10,24,8,45,827.0,61.5,4.1,18.0,402.0,591.58,480.76
2017,10,24,9,0,855.0,65.0,4.3,19.0,453.0,655.76,529.49
2017,10,24,9,15,874.5,67.0,4.45,19.5,499.0,712.4,570.15
2017,10,24,9,30,894.0,69.0,4.6,20.0,545.0,768.2,609.23
2017,10,24,9,45,907.0,71.5,4.75,21.0,585.0,818.21,642.25
2017,10,24,10,0,920.0,74.0,4.9,22.0,625.0,866.18,673.3
2017,10,24,10,15,929.5,75.5,4.9,22.0,658.5,907.6,701.05
2017,10,24,10,30,939.0,77.0,4.9,22.0,692.0,946.23,726.68
2017,10,24,10,45,945.0,78.5,4.95,22.5,717.0,978.58,746.74
2017,10,24,11,0,951.0,80.0,5.0,23.0,742.0,1007.54,764.42
2017,10,24,11,15,955.0,80.5,5.0,23.0,759.5,1029.81,778.68
2017,10,24,11,30,959.0,81.0,5.0,23.0,777.0,1048.32,790.51
2017,10,24,11,45,957.5,83.5,5.05,23.5,785.0,1059.84,796.59
2017,10,24,12,0,956.0,86.0,5.1,24.0,793.0,1067.33,800.13
2017,10,24,12,15,956.5,86.0,5.15,24.0,793.5,1069.84,802.12
2017,10,24,12,30,957.0,86.0,5.2,24.0,794.0,1068.32,801.6
2017,10,24,12,45,956.5,85.0,5.3,24.5,785.5,1060.59,795.89
2017,10,24,13,0,956.0,84.0,5.4,25.0,777.0,1048.87,787.65
2017,10,24,13,15,952.5,83.0,5.4,25.0,760.0,1030.29,775.71
2017,10,24,13,30,949.0,82.0,5.4,25.0,743.0,1007.95,761.34
2017,10,24,13,45,945.0,80.0,5.45,25.0,718.0,980.3,743.75
2017,10,24,14,0,941.0,78.0,5.5,25.0,693.0,949.16,723.73
2017,10,24,14,15,932.5,76.5,5.5,24.5,660.5,911.35,700.07
2017,10,24,14,30,924.0,75.0,5.5,24.0,628.0,870.66,674.14
2017,10,24,14,45,913.5,72.5,5.5,24.0,588.5,824.54,642.69
2017,10,24,15,0,903.0,70.0,5.5,24.0,549.0,776.18,609.29
2017,10,24,15,15,885.0,67.5,5.45,23.5,503.0,720.46,570.94
2017,10,24,15,30,867.0,65.0,5.4,23.0,457.0,663.74,530.84
2017,10,24,15,45,841.0,61.5,5.35,23.0,406.0,600.21,481.28
2017,10,24,16,0,815.0,58.0,5.3,23.0,355.0,540.79,433.31
2017,10,24,16,15,773.5,54.0,4.85,22.0,301.0,469.53,375.3
2017,10,24,16,30,732.0,50.0,4.4,21.0,247.0,401.23,317.58
2017,10,24,16,45,663.0,44.0,4.0,20.5,192.0,323.17,250.07
2017,10,24,17,0,594.0,38.0,3.6,20.0,137.0,252.21,186.94
2017,10,24,17,15,465.5,29.0,3.35,19.0,88.5,169.51,115.39
2017,10,24,17,30,337.0,20.0,3.1,18.0,40.0,98.86,28.45
2017,10,24,17,45,168.5,10.0,2.85,17.0,20.0,34.51,0.0
2017,10,24,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,25,6,45,175.0,9.5,1.7,9.5,20.0,35.2,0.0
2017,10,25,7,0,350.0,19.0,1.8,10.0,40.0,100.92,26.97
2017,10,25,7,15,478.0,28.0,2.05,11.0,88.5,172.35,120.71
2017,10,25,7,30,606.0,37.0,2.3,12.0,137.0,255.62,194.9
2017,10,25,7,45,673.5,43.0,2.6,13.0,192.0,326.66,259.25
2017,10,25,8,0,741.0,49.0,2.9,14.0,247.0,404.61,327.43
2017,10,25,8,15,782.5,53.0,2.7,15.0,301.5,473.37,385.1
2017,10,25,8,30,824.0,57.0,2.5,16.0,356.0,545.06,442.09
2017,10,25,8,45,851.0,60.0,2.3,17.0,407.5,604.89,487.23
2017,10,25,9,0,878.0,63.0,2.1,18.0,459.0,668.93,533.01
2017,10,25,9,15,897.0,65.5,2.15,19.0,505.5,726.82,571.52
2017,10,25,9,30,916.0,68.0,2.2,20.0,552.0,783.76,608.21
2017,10,25,9,45,929.5,70.0,2.25,21.0,592.5,834.4,639.59
2017,10,25,10,0,943.0,72.0,2.3,22.0,633.0,882.97,668.93
2017,10,25,10,15,952.5,73.0,2.35,22.5,667.0,924.51,694.32
2017,10,25,10,30,962.0,74.0,2.4,23.0,701.0,963.18,717.58
2017,10,25,10,45,968.5,75.0,2.5,23.5,726.5,995.95,737.31
2017,10,25,11,0,975.0,76.0,2.6,24.0,752.0,1025.27,754.76
2017,10,25,11,15,979.0,77.0,2.65,24.0,769.5,1048.53,769.31
2017,10,25,11,30,983.0,78.0,2.7,24.0,787.0,1067.94,781.52
2017,10,25,11,45,978.0,82.5,2.75,24.5,794.5,1078.58,786.72
2017,10,25,12,0,973.0,87.0,2.8,25.0,802.0,1085.01,789.46
2017,10,25,12,15,973.0,86.5,2.75,25.0,802.0,1086.43,789.69
2017,10,25,12,30,973.0,86.0,2.7,25.0,802.0,1083.76,787.52
2017,10,25,12,45,970.5,85.5,2.7,25.5,792.5,1074.5,780.36
2017,10,25,13,0,968.0,85.0,2.7,26.0,783.0,1061.24,770.88
2017,10,25,13,15,963.0,84.5,2.6,26.0,765.0,1041.61,758.0
2017,10,25,13,30,958.0,84.0,2.5,26.0,747.0,1018.22,742.88
2017,10,25,13,45,951.0,82.5,2.45,26.5,721.0,988.18,722.64
2017,10,25,14,0,944.0,81.0,2.4,27.0,695.0,954.78,700.36
2017,10,25,14,15,933.0,79.5,2.3,26.5,661.0,914.71,675.97
2017,10,25,14,30,922.0,78.0,2.2,26.0,627.0,871.94,649.6
2017,10,25,14,45,894.0,81.0,2.1,26.0,583.5,818.41,614.44
2017,10,25,15,0,866.0,84.0,2.0,26.0,540.0,770.12,582.57
2017,10,25,15,15,844.0,80.5,1.8,25.5,493.0,711.41,543.29
2017,10,25,15,30,822.0,77.0,1.6,25.0,446.0,652.14,501.96
2017,10,25,15,45,790.5,73.0,1.4,25.0,394.5,586.22,452.68
2017,10,25,16,0,759.0,69.0,1.2,25.0,343.0,521.41,402.85
2017,10,25,16,15,712.5,64.0,1.1,24.5,289.0,449.34,347.28
2017,10,25,16,30,666.0,59.0,1.0,24.0,235.0,382.77,293.67
2017,10,25,16,45,591.0,51.5,0.9,23.5,181.5,304.53,229.44
2017,10,25,17,0,516.0,44.0,0.8,23.0,128.0,234.31,169.89
2017,10,25,17,15,381.5,32.0,0.9,22.0,81.0,151.77,101.42
2017,10,25,17,30,247.0,20.0,1.0,21.0,34.0,80.9,14.66
2017,10,25,17,45,123.5,10.0,1.15,20.0,17.0,27.74,0.0
2017,10,25,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,45,120.5,10.5,2.85,10.5,17.0,27.96,0.0
2017,10,26,7,0,241.0,21.0,3.1,11.0,34.0,81.0,14.49
2017,10,26,7,15,377.0,32.5,3.25,11.5,80.5,151.79,106.69
2017,10,26,7,30,513.0,44.0,3.4,12.0,127.0,234.21,179.71
2017,10,26,7,45,589.5,51.5,3.55,13.0,181.0,304.9,243.26
2017,10,26,8,0,666.0,59.0,3.7,14.0,235.0,383.78,312.01
2017,10,26,8,15,713.0,64.0,3.75,15.0,289.0,450.55,368.91
2017,10,26,8,30,760.0,69.0,3.8,16.0,343.0,522.91,427.89
2017,10,26,8,45,792.0,73.0,3.85,17.0,394.0,588.03,478.89
2017,10,26,9,0,824.0,77.0,3.9,18.0,445.0,654.3,528.8
2017,10,26,9,15,845.5,80.0,4.45,19.0,491.5,712.65,571.73
2017,10,26,9,30,867.0,83.0,5.0,20.0,538.0,770.37,613.17
2017,10,26,9,45,882.5,85.5,5.55,21.5,578.5,815.0,643.13
2017,10,26,10,0,898.0,88.0,6.1,23.0,619.0,863.99,675.82
2017,10,26,10,15,908.5,89.5,6.15,23.5,652.5,905.4,702.94
2017,10,26,10,30,919.0,91.0,6.2,24.0,686.0,944.15,727.95
2017,10,26,10,45,926.0,92.5,6.3,24.5,711.5,976.76,748.76
2017,10,26,11,0,933.0,94.0,6.4,25.0,737.0,1006.11,767.25
2017,10,26,11,15,937.5,95.0,6.35,25.5,754.0,1029.0,780.36
2017,10,26,11,30,942.0,96.0,6.3,26.0,771.0,1048.23,790.99
2017,10,26,11,45,951.5,92.0,6.3,26.5,781.0,1062.83,798.83
2017,10,26,12,0,961.0,88.0,6.3,27.0,791.0,1073.59,804.19
2017,10,26,12,15,960.0,88.0,6.25,27.0,790.5,1074.54,804.36
2017,10,26,12,30,959.0,88.0,6.2,27.0,790.0,1071.45,802.01
2017,10,26,12,45,954.5,88.5,6.2,27.5,780.0,1061.46,793.89
2017,10,26,13,0,950.0,89.0,6.2,28.0,770.0,1047.56,783.33
2017,10,26,13,15,944.5,88.0,6.15,28.0,752.0,1027.12,769.78
2017,10,26,13,30,939.0,87.0,6.1,28.0,734.0,1003.02,753.87
2017,10,26,13,45,929.5,86.5,6.05,28.0,707.0,972.28,733.47
2017,10,26,14,0,920.0,86.0,6.0,28.0,680.0,938.39,710.95
2017,10,26,14,15,908.5,84.5,5.9,28.0,646.0,898.64,684.03
2017,10,26,14,30,897.0,83.0,5.8,28.0,612.0,856.31,655.24
2017,10,26,14,45,880.0,81.0,5.7,28.0,571.0,806.68,621.07
2017,10,26,15,0,863.0,79.0,5.6,28.0,530.0,761.47,589.83
2017,10,26,15,15,841.0,76.0,5.35,27.5,483.5,703.57,549.53
2017,10,26,15,30,819.0,73.0,5.1,27.0,437.0,645.12,507.31
2017,10,26,15,45,787.0,69.5,4.9,27.0,386.0,579.73,456.77
2017,10,26,16,0,755.0,66.0,4.7,27.0,335.0,515.52,405.81
2017,10,26,16,15,708.0,61.0,4.2,26.0,282.0,443.55,348.4
2017,10,26,16,30,661.0,56.0,3.7,25.0,229.0,375.21,292.01
2017,10,26,16,45,583.0,49.0,3.25,24.0,175.5,298.56,227.58
2017,10,26,17,0,505.0,42.0,2.8,23.0,122.0,228.54,167.16
2017,10,26,17,15,369.5,30.5,2.65,22.0,76.5,147.06,98.1
2017,10,26,17,30,234.0,19.0,2.5,21.0,31.0,76.74,4.28
2017,10,26,17,45,117.0,9.5,2.45,20.5,15.5,26.34,0.0
2017,10,26,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,10,27,6,45,87.0,9.5,6.25,12.0,14.5,22.02,0.0
2017,10,27,7,0,174.0,19.0,6.4,12.0,29.0,64.65,3.9
2017,10,27,7,15,299.0,33.0,6.7,12.0,72.0,131.23,92.02
2017,10,27,7,30,424.0,47.0,7.0,12.0,115.0,207.76,160.51
2017,10,27,7,45,497.5,57.0,7.35,12.0,165.5,274.8,222.19
2017,10,27,8,0,571.0,67.0,7.7,12.0,216.0,349.82,290.15
2017,10,27,8,15,620.0,73.5,7.7,12.0,267.5,415.93,349.52
2017,10,27,8,30,669.0,80.0,7.7,12.0,319.0,486.14,410.77
2017,10,27,8,45,699.5,86.0,7.7,12.5,367.5,547.99,462.72
2017,10,27,9,0,730.0,92.0,7.7,13.0,416.0,611.15,514.2
2017,10,27,9,15,754.0,96.0,7.65,13.5,461.0,668.23,559.35
2017,10,27,9,30,778.0,100.0,7.6,14.0,506.0,722.17,599.4
2017,10,27,9,45,789.5,105.5,7.6,14.5,544.5,770.19,634.14
2017,10,27,10,0,801.0,111.0,7.6,15.0,583.0,816.4,667.03
2017,10,27,10,15,813.5,113.5,7.5,15.0,615.5,858.08,697.05
2017,10,27,10,30,826.0,116.0,7.4,15.0,648.0,897.5,725.14
2017,10,27,10,45,827.5,121.5,7.35,15.5,671.5,927.6,744.84
2017,10,27,11,0,829.0,127.0,7.3,16.0,695.0,954.45,762.08
2017,10,27,11,15,834.5,128.5,7.2,16.0,712.0,977.36,777.62
2017,10,27,11,30,840.0,130.0,7.1,16.0,729.0,996.95,790.79
2017,10,27,11,45,824.0,140.0,7.05,16.5,733.5,1001.2,791.58
2017,10,27,12,0,808.0,150.0,7.0,17.0,738.0,1001.42,789.67
2017,10,27,12,15,660.5,207.0,6.95,17.0,688.0,925.85,734.05
2017,10,27,12,30,513.0,264.0,6.9,17.0,638.0,832.73,661.98
2017,10,27,12,45,294.0,296.5,6.85,17.5,510.5,629.58,502.54
2017,10,27,13,0,75.0,329.0,6.8,18.0,383.0,411.51,326.72
2017,10,27,13,15,103.5,328.5,6.7,17.5,401.0,437.94,349.67
2017,10,27,13,30,132.0,328.0,6.6,17.0,419.0,480.3,384.39
2017,10,27,13,45,89.0,300.0,6.55,17.0,360.5,389.06,312.05
2017,10,27,14,0,46.0,272.0,6.5,17.0,302.0,317.13,254.11
2017,10,27,14,15,346.0,212.5,6.4,16.5,417.0,541.2,442.03
2017,10,27,14,30,646.0,153.0,6.3,16.0,532.0,736.94,600.39
2017,10,27,14,45,413.5,192.5,6.2,16.0,429.0,562.17,460.05
2017,10,27,15,0,181.0,232.0,6.1,16.0,326.0,385.66,315.46
2017,10,27,15,15,253.5,201.5,6.1,15.5,320.5,407.9,336.5
2017,10,27,15,30,326.0,171.0,6.1,15.0,315.0,409.92,340.47
2017,10,27,15,45,452.0,136.0,6.1,15.0,310.5,443.51,369.08
2017,10,27,16,0,578.0,101.0,6.1,15.0,306.0,455.85,378.83
2017,10,27,16,15,525.5,91.5,6.0,14.5,255.0,385.21,318.99
2017,10,27,16,30,473.0,82.0,5.9,14.0,204.0,316.72,259.58
2017,10,27,16,45,419.0,67.0,5.85,13.5,156.0,250.59,200.8
2017,10,27,17,0,365.0,52.0,5.8,13.0,108.0,190.49,146.13
2017,10,27,17,15,182.5,38.5,5.6,12.5,66.5,103.74,72.35
2017,10,27,17,30,0.0,25.0,5.4,12.0,25.0,24.37,0.0
2017,10,27,17,45,0.0,12.5,5.25,11.5,12.5,11.37,0.0
2017,10,27,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,148.5,9.0,3.1,2.5,16.5,31.21,0.0
2017,10,28,7,0,297.0,18.0,3.3,3.0,33.0,88.45,0.0
2017,10,28,7,15,434.0,28.0,3.25,3.5,80.0,161.32,114.89
2017,10,28,7,30,571.0,38.0,3.2,4.0,127.0,246.04,193.34
2017,10,28,7,45,640.0,45.0,3.2,5.0,181.0,316.73,259.32
2017,10,28,8,0,709.0,52.0,3.2,6.0,235.0,394.5,329.3
2017,10,28,8,15,753.5,56.5,3.45,7.0,289.0,463.52,390.1
2017,10,28,8,30,798.0,61.0,3.7,8.0,343.0,535.81,451.19
2017,10,28,8,45,824.0,65.5,4.0,9.0,393.5,599.5,503.2
2017,10,28,9,0,850.0,70.0,4.3,10.0,444.0,663.71,554.2
2017,10,28,9,15,870.0,73.0,4.35,10.5,490.5,716.51,593.24
2017,10,28,9,30,890.0,76.0,4.4,11.0,537.0,773.38,634.01
2017,10,28,9,45,901.0,79.0,4.45,11.5,576.5,821.92,667.73
2017,10,28,10,0,912.0,82.0,4.5,12.0,616.0,868.29,699.41
2017,10,28,10,15,738.5,142.5,4.45,12.5,590.0,830.2,667.82
2017,10,28,10,30,565.0,203.0,4.4,13.0,564.0,757.01,609.54
2017,10,28,10,45,753.0,147.0,4.4,13.5,648.0,892.65,709.14
2017,10,28,11,0,941.0,91.0,4.4,14.0,732.0,1009.35,789.24
2017,10,28,11,15,723.5,174.5,4.35,14.0,674.5,927.74,729.15
2017,10,28,11,30,506.0,258.0,4.3,14.0,617.0,809.88,640.29
2017,10,28,11,45,728.0,176.0,4.3,14.5,699.5,953.04,745.82
2017,10,28,12,0,950.0,94.0,4.3,15.0,782.0,1068.41,823.54
2017,10,28,12,15,949.5,94.0,4.3,15.0,781.5,1069.8,823.43
2017,10,28,12,30,949.0,94.0,4.3,15.0,781.0,1067.2,821.73
2017,10,28,12,45,946.0,93.5,4.3,15.5,771.5,1057.56,813.94
2017,10,28,13,0,943.0,93.0,4.3,16.0,762.0,1044.04,803.64
2017,10,28,13,15,938.0,92.5,4.3,16.0,744.0,1024.78,791.06
2017,10,28,13,30,933.0,92.0,4.3,16.0,726.0,1001.88,776.09
2017,10,28,13,45,926.0,90.0,4.3,16.0,700.0,971.86,756.16
2017,10,28,14,0,919.0,88.0,4.3,16.0,674.0,938.6,734.05
2017,10,28,14,15,908.0,86.0,4.3,16.0,640.5,898.79,707.19
2017,10,28,14,30,897.0,84.0,4.3,16.0,607.0,856.38,678.29
2017,10,28,14,45,883.0,81.5,4.3,16.0,566.5,808.63,645.2
2017,10,28,15,0,869.0,79.0,4.3,16.0,526.0,765.11,614.88
2017,10,28,15,15,847.0,76.0,4.2,16.0,479.5,707.04,572.67
2017,10,28,15,30,825.0,73.0,4.1,16.0,433.0,648.42,528.54
2017,10,28,15,45,794.0,69.0,4.0,16.0,382.0,582.88,476.64
2017,10,28,16,0,763.0,65.0,3.9,16.0,331.0,518.42,424.02
2017,10,28,16,15,715.5,59.5,3.4,15.0,277.5,445.34,363.55
2017,10,28,16,30,668.0,54.0,2.9,14.0,224.0,375.97,303.92
2017,10,28,16,45,590.5,47.0,2.4,13.5,171.0,299.32,236.28
2017,10,28,17,0,513.0,40.0,1.9,13.0,118.0,229.22,172.99
2017,10,28,17,15,372.5,28.5,1.75,12.0,73.0,146.13,99.36
2017,10,28,17,30,232.0,17.0,1.6,11.0,28.0,73.62,0.0
2017,10,28,17,45,116.0,8.5,1.45,10.0,14.0,25.4,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,45,139.5,8.5,1.35,4.5,15.0,29.49,0.0
2017,10,29,7,0,279.0,17.0,1.4,5.0,30.0,83.59,0.0
2017,10,29,7,15,418.5,27.5,1.75,6.0,76.5,156.84,109.72
2017,10,29,7,30,558.0,38.0,2.1,7.0,123.0,241.92,187.39
2017,10,29,7,45,633.0,44.0,2.5,8.5,177.0,313.17,252.52
2017,10,29,8,0,708.0,50.0,2.9,10.0,231.0,392.08,322.22
2017,10,29,8,15,753.5,55.0,2.95,11.0,285.0,462.01,382.42
2017,10,29,8,30,799.0,60.0,3.0,12.0,339.0,535.35,442.76
2017,10,29,8,45,829.5,63.0,3.1,13.0,390.5,600.03,493.99
2017,10,29,9,0,860.0,66.0,3.2,14.0,442.0,660.75,540.36
2017,10,29,9,15,881.0,68.5,3.25,15.0,488.5,718.92,580.9
2017,10,29,9,30,902.0,71.0,3.3,16.0,535.0,776.36,619.49
2017,10,29,9,45,916.5,73.5,3.4,17.0,576.0,827.53,652.86
2017,10,29,10,0,931.0,76.0,3.5,18.0,617.0,876.76,684.24
2017,10,29,10,15,941.5,77.5,3.4,18.5,650.5,919.09,710.31
2017,10,29,10,30,952.0,79.0,3.3,19.0,684.0,958.66,734.06
2017,10,29,10,45,958.5,80.0,3.25,19.5,709.5,990.93,752.86
2017,10,29,11,0,965.0,81.0,3.2,20.0,735.0,1019.8,769.26
2017,10,29,11,15,969.0,82.0,3.2,20.5,752.0,1042.67,782.02
2017,10,29,11,30,973.0,83.0,3.2,21.0,769.0,1061.76,792.33
2017,10,29,11,45,973.0,84.0,3.2,21.5,777.0,1072.97,797.57
2017,10,29,12,0,973.0,85.0,3.2,22.0,785.0,1080.13,800.36
2017,10,29,12,15,972.5,85.0,3.25,22.0,784.5,1081.54,801.59
2017,10,29,12,30,972.0,85.0,3.3,22.0,784.0,1078.87,800.37
2017,10,29,12,45,969.0,84.5,3.35,22.5,774.5,1069.08,793.13
2017,10,29,13,0,966.0,84.0,3.4,23.0,765.0,1055.31,783.5
2017,10,29,13,15,961.0,83.5,3.4,23.0,747.0,1035.71,771.29
2017,10,29,13,30,956.0,83.0,3.4,23.0,729.0,1012.4,756.75
2017,10,29,13,45,948.5,81.5,3.45,23.0,702.5,981.99,737.88
2017,10,29,14,0,941.0,80.0,3.5,23.0,676.0,948.28,716.75
2017,10,29,14,15,930.0,78.5,3.5,23.0,642.5,908.41,690.97
2017,10,29,14,30,919.0,77.0,3.5,23.0,609.0,865.88,663.17
2017,10,29,14,45,899.5,76.5,3.55,23.0,567.5,815.35,629.7
2017,10,29,15,0,880.0,76.0,3.6,23.0,526.0,763.34,594.69
2017,10,29,15,15,858.5,73.0,3.5,22.5,479.5,711.27,559.5
2017,10,29,15,30,837.0,70.0,3.4,22.0,433.0,652.54,517.79
2017,10,29,15,45,806.0,66.5,3.3,22.0,382.0,587.09,467.45
2017,10,29,16,0,775.0,63.0,3.2,22.0,331.0,522.68,416.33
2017,10,29,16,15,728.0,58.0,2.8,20.5,277.0,449.86,358.45
2017,10,29,16,30,681.0,53.0,2.4,19.0,223.0,380.65,300.98
2017,10,29,16,45,604.0,46.0,2.05,18.0,170.0,301.52,233.32
2017,10,29,17,0,527.0,39.0,1.7,17.0,117.0,232.9,172.57
2017,10,29,17,15,383.5,27.5,1.75,16.0,72.0,148.25,98.13
2017,10,29,17,30,240.0,16.0,1.8,15.0,27.0,73.96,0.0
2017,10,29,17,45,120.0,8.0,1.85,14.5,13.5,7.28,0.0
2017,10,29,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
