Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,6,45,121.5,8.5,1.9,7.5,14.0,26.78,0.0
2017,10,30,7,0,243.0,17.0,2.0,8.0,28.0,76.98,0.0
2017,10,30,7,15,386.0,28.0,2.2,8.5,73.0,151.21,104.39
2017,10,30,7,30,529.0,39.0,2.4,9.0,118.0,235.82,181.56
2017,10,30,7,45,604.5,46.0,2.6,10.0,171.0,304.17,244.1
2017,10,30,8,0,680.0,53.0,2.8,11.0,224.0,382.81,313.49
2017,10,30,8,15,726.5,58.0,2.7,12.0,277.5,451.74,372.34
2017,10,30,8,30,773.0,63.0,2.6,13.0,331.0,524.19,431.25
2017,10,30,8,45,803.0,67.0,2.55,14.5,381.5,588.38,480.31
2017,10,30,9,0,833.0,71.0,2.5,16.0,432.0,653.51,527.69
2017,10,30,9,15,854.0,74.0,3.0,17.0,478.0,711.57,570.18
2017,10,30,9,30,875.0,77.0,3.5,18.0,524.0,762.84,606.1
2017,10,30,9,45,889.0,79.5,4.0,19.0,563.5,812.44,640.21
2017,10,30,10,0,903.0,82.0,4.5,20.0,603.0,860.15,672.77
2017,10,30,10,15,913.5,83.5,4.5,20.5,636.0,901.47,699.15
2017,10,30,10,30,924.0,85.0,4.5,21.0,669.0,940.13,723.38
2017,10,30,10,45,929.5,87.0,4.5,22.0,694.0,971.87,741.11
2017,10,30,11,0,935.0,89.0,4.5,23.0,719.0,1000.26,756.4
2017,10,30,11,15,939.5,90.0,4.4,23.0,736.0,1023.02,770.26
2017,10,30,11,30,944.0,91.0,4.3,23.0,753.0,1042.12,781.75
2017,10,30,11,45,944.0,92.0,4.25,23.5,761.0,1053.0,786.61
2017,10,30,12,0,944.0,93.0,4.2,24.0,769.0,1059.95,789.03
2017,10,30,12,15,943.0,93.0,4.05,24.0,768.0,1060.78,788.43
2017,10,30,12,30,942.0,93.0,3.9,24.0,767.0,1057.68,785.4
2017,10,30,12,45,937.0,93.5,3.8,24.5,757.0,1047.27,776.56
2017,10,30,13,0,932.0,94.0,3.7,25.0,747.0,1033.05,765.45
2017,10,30,13,15,926.5,93.0,3.55,25.0,729.0,1012.9,751.74
2017,10,30,13,30,921.0,92.0,3.4,25.0,711.0,989.18,735.82
2017,10,30,13,45,910.5,91.5,3.3,25.5,684.5,958.01,713.98
2017,10,30,14,0,900.0,91.0,3.2,26.0,658.0,923.82,690.28
2017,10,30,14,15,887.5,89.0,3.05,26.0,624.0,883.36,663.37
2017,10,30,14,30,875.0,87.0,2.9,26.0,590.0,840.47,634.73
2017,10,30,14,45,855.0,85.5,2.75,26.0,549.0,796.8,605.39
2017,10,30,15,0,835.0,84.0,2.6,26.0,508.0,744.46,569.73
2017,10,30,15,15,811.0,81.0,2.4,25.5,462.0,686.51,530.44
2017,10,30,15,30,787.0,78.0,2.2,25.0,416.0,628.27,488.91
2017,10,30,15,45,750.5,74.0,2.0,25.0,365.5,561.27,438.13
2017,10,30,16,0,714.0,70.0,1.8,25.0,315.0,495.95,387.21
2017,10,30,16,15,663.0,64.0,1.6,24.0,262.5,425.43,332.09
2017,10,30,16,30,612.0,58.0,1.4,23.0,210.0,357.06,276.52
2017,10,30,16,45,528.0,50.0,1.2,22.0,158.5,278.23,211.2
2017,10,30,17,0,444.0,42.0,1.0,21.0,107.0,208.51,151.74
2017,10,30,17,15,302.0,29.0,1.05,20.0,64.5,127.8,82.3
2017,10,30,17,30,160.0,16.0,1.1,19.0,22.0,56.73,0.0
2017,10,30,17,45,80.0,8.0,1.2,18.5,11.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,45,19.5,8.0,3.1,10.0,9.0,7.28,0.0
2017,10,31,7,0,39.0,16.0,3.1,10.0,18.0,27.64,0.0
2017,10,31,7,15,133.5,37.5,3.15,10.0,55.5,85.82,58.73
2017,10,31,7,30,228.0,59.0,3.2,10.0,93.0,154.72,120.16
2017,10,31,7,45,114.0,35.5,3.25,10.5,52.5,86.69,67.79
2017,10,31,8,0,0.0,12.0,3.3,11.0,12.0,10.54,3.5
2017,10,31,8,15,0.0,15.5,3.4,11.0,15.5,13.62,6.22
2017,10,31,8,30,0.0,19.0,3.5,11.0,19.0,16.71,8.9
2017,10,31,8,45,0.0,49.5,3.6,11.5,49.5,43.68,32.16
2017,10,31,9,0,0.0,80.0,3.7,12.0,80.0,70.86,55.23
2017,10,31,9,15,0.0,89.0,3.8,12.5,89.0,79.11,61.93
2017,10,31,9,30,0.0,98.0,3.9,13.0,98.0,87.4,68.61
2017,10,31,9,45,0.0,116.0,4.0,13.5,116.0,104.29,82.41
2017,10,31,10,0,0.0,134.0,4.1,14.0,134.0,121.33,96.19
2017,10,31,10,15,1.5,159.0,4.1,14.5,160.5,146.67,116.71
2017,10,31,10,30,3.0,184.0,4.1,15.0,187.0,172.41,137.29
2017,10,31,10,45,4.5,192.5,4.1,15.5,196.0,181.99,144.6
2017,10,31,11,0,6.0,201.0,4.1,16.0,205.0,191.7,152.01
2017,10,31,11,15,3.0,162.5,4.0,16.0,164.5,150.94,118.77
2017,10,31,11,30,0.0,124.0,3.9,16.0,124.0,111.3,86.32
2017,10,31,11,45,0.0,83.0,3.85,16.5,83.0,73.63,55.31
2017,10,31,12,0,0.0,42.0,3.8,17.0,42.0,37.19,25.2
2017,10,31,12,15,2.5,117.0,3.7,17.5,119.0,107.24,82.67
2017,10,31,12,30,5.0,192.0,3.6,18.0,196.0,181.6,142.37
2017,10,31,12,45,21.5,241.5,3.5,18.5,257.0,247.48,194.86
2017,10,31,13,0,38.0,291.0,3.4,19.0,318.0,333.79,262.08
2017,10,31,13,15,19.0,177.5,3.3,19.0,191.0,191.57,150.21
2017,10,31,13,30,0.0,64.0,3.2,19.0,64.0,56.69,41.01
2017,10,31,13,45,0.0,47.0,3.1,19.0,47.0,41.58,28.73
2017,10,31,14,0,0.0,30.0,3.0,19.0,30.0,26.51,16.34
2017,10,31,14,15,0.0,29.5,2.9,19.0,29.5,26.06,16.01
2017,10,31,14,30,0.0,29.0,2.8,19.0,29.0,25.6,15.68
2017,10,31,14,45,0.0,92.0,2.7,19.0,92.0,81.65,62.13
2017,10,31,15,0,0.0,155.0,2.6,19.0,155.0,143.08,112.48
2017,10,31,15,15,0.0,92.5,2.4,18.5,92.5,82.44,63.14
2017,10,31,15,30,0.0,30.0,2.2,18.0,30.0,26.44,16.68
2017,10,31,15,45,0.0,26.0,2.05,17.5,26.0,22.9,13.8
2017,10,31,16,0,0.0,22.0,1.9,17.0,22.0,19.36,10.86
2017,10,31,16,15,0.0,18.0,2.05,16.5,18.0,15.83,7.88
2017,10,31,16,30,0.0,14.0,2.2,16.0,14.0,12.3,4.86
2017,10,31,16,45,0.0,10.0,2.4,16.0,10.0,8.78,1.79
2017,10,31,17,0,0.0,6.0,2.6,16.0,6.0,5.26,0.0
2017,10,31,17,15,0.0,3.5,2.85,15.5,3.5,3.07,0.0
2017,10,31,17,30,0.0,1.0,3.1,15.0,1.0,0.91,0.0
2017,10,31,17,45,0.0,0.5,3.35,14.5,0.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,10.0,0.65,11.0,10.0,0.0,0.0
2017,11,1,7,0,0.0,20.0,0.7,11.0,20.0,18.19,0.0
2017,11,1,7,15,167.0,35.0,0.65,11.5,59.0,97.96,66.13
2017,11,1,7,30,334.0,50.0,0.6,12.0,98.0,180.68,137.38
2017,11,1,7,45,429.5,59.5,0.55,12.5,148.0,251.54,198.55
2017,11,1,8,0,525.0,69.0,0.5,13.0,198.0,332.14,266.27
2017,11,1,8,15,262.5,79.5,0.7,13.5,144.0,235.88,192.5
2017,11,1,8,30,0.0,90.0,0.9,14.0,90.0,81.62,63.8
2017,11,1,8,45,2.0,118.0,1.1,15.0,119.0,109.98,87.51
2017,11,1,9,0,4.0,146.0,1.3,16.0,148.0,138.83,110.77
2017,11,1,9,15,7.0,161.0,1.55,16.5,164.5,155.3,123.78
2017,11,1,9,30,10.0,176.0,1.8,17.0,181.0,172.12,136.99
2017,11,1,9,45,18.5,199.5,2.1,18.0,210.0,202.48,160.84
2017,11,1,10,0,27.0,223.0,2.4,19.0,239.0,233.63,184.92
2017,11,1,10,15,28.0,235.5,2.55,19.5,252.5,247.42,195.07
2017,11,1,10,30,29.0,248.0,2.7,20.0,266.0,276.84,217.38
2017,11,1,10,45,68.5,281.5,2.85,21.0,326.5,351.24,274.89
2017,11,1,11,0,108.0,315.0,3.0,22.0,387.0,427.94,332.53
2017,11,1,11,15,129.5,326.0,3.1,22.5,414.5,480.38,370.93
2017,11,1,11,30,151.0,337.0,3.2,23.0,442.0,515.9,396.67
2017,11,1,11,45,512.5,224.0,3.35,24.0,586.0,783.98,598.25
2017,11,1,12,0,874.0,111.0,3.5,25.0,730.0,1009.73,750.41
2017,11,1,12,15,874.0,111.0,3.55,25.5,729.5,1011.41,748.43
2017,11,1,12,30,874.0,111.0,3.6,26.0,729.0,1009.44,746.09
2017,11,1,12,45,872.0,110.0,3.65,26.5,720.5,1000.71,739.47
2017,11,1,13,0,870.0,109.0,3.7,27.0,712.0,998.79,737.59
2017,11,1,13,15,864.0,108.0,3.7,27.0,694.5,978.8,724.93
2017,11,1,13,30,858.0,107.0,3.7,27.0,677.0,955.46,710.25
2017,11,1,13,45,849.5,105.0,3.75,27.5,651.5,925.41,690.04
2017,11,1,14,0,841.0,103.0,3.8,28.0,626.0,892.44,667.89
2017,11,1,14,15,828.0,101.0,3.8,28.0,593.5,852.84,642.2
2017,11,1,14,30,815.0,99.0,3.8,28.0,561.0,811.01,614.79
2017,11,1,14,45,791.5,98.0,3.85,28.0,521.0,759.98,580.82
2017,11,1,15,0,768.0,97.0,3.9,28.0,481.0,708.01,545.68
2017,11,1,15,15,742.5,93.0,3.8,27.5,436.5,653.82,508.59
2017,11,1,15,30,717.0,89.0,3.7,27.0,392.0,596.55,466.92
2017,11,1,15,45,678.5,84.0,3.65,27.0,343.0,530.59,416.69
2017,11,1,16,0,640.0,79.0,3.6,27.0,294.0,466.76,366.63
2017,11,1,16,15,586.5,72.0,3.3,26.0,243.5,395.65,310.34
2017,11,1,16,30,533.0,65.0,3.0,25.0,193.0,329.16,255.74
2017,11,1,16,45,447.5,55.0,2.7,24.0,144.0,252.05,191.52
2017,11,1,17,0,362.0,45.0,2.4,23.0,95.0,184.27,133.77
2017,11,1,17,15,230.0,29.5,2.4,22.0,56.5,107.87,66.87
2017,11,1,17,30,98.0,14.0,2.4,21.0,18.0,33.4,0.0
2017,11,1,17,45,49.0,7.0,2.4,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,6,45,31.5,8.0,3.55,19.5,9.0,0.0,0.0
2017,11,2,7,0,63.0,16.0,3.7,20.0,18.0,28.14,0.0
2017,11,2,7,15,184.5,33.0,3.8,20.5,56.0,100.84,64.57
2017,11,2,7,30,306.0,50.0,3.9,21.0,94.0,171.61,126.88
2017,11,2,7,45,388.0,62.5,4.05,21.5,141.5,236.3,182.84
2017,11,2,8,0,470.0,75.0,4.2,22.0,189.0,313.14,247.97
2017,11,2,8,15,526.0,84.0,4.35,22.5,238.5,380.04,304.1
2017,11,2,8,30,582.0,93.0,4.5,23.0,288.0,451.87,362.56
2017,11,2,8,45,615.5,100.5,4.7,23.5,335.5,512.73,410.93
2017,11,2,9,0,649.0,108.0,4.9,24.0,383.0,575.32,459.31
2017,11,2,9,15,677.0,113.0,4.95,24.5,427.0,632.6,502.03
2017,11,2,9,30,705.0,118.0,5.0,25.0,471.0,690.28,543.87
2017,11,2,9,45,352.5,129.0,5.1,25.5,305.5,443.25,352.22
2017,11,2,10,0,0.0,140.0,5.2,26.0,140.0,127.29,96.31
2017,11,2,10,15,0.0,148.5,5.1,26.5,148.5,135.26,102.46
2017,11,2,10,30,0.0,157.0,5.0,27.0,157.0,143.3,108.34
2017,11,2,10,45,23.0,220.5,4.95,27.5,235.5,227.62,174.33
2017,11,2,11,0,46.0,284.0,4.9,28.0,314.0,333.98,255.23
2017,11,2,11,15,46.0,291.0,4.8,28.0,322.0,342.21,260.81
2017,11,2,11,30,46.0,298.0,4.7,28.0,330.0,350.41,266.61
2017,11,2,11,45,156.0,315.5,4.65,28.5,425.0,497.8,378.54
2017,11,2,12,0,266.0,333.0,4.6,29.0,520.0,647.07,487.08
2017,11,2,12,15,181.5,333.5,4.5,29.0,461.0,545.26,411.08
2017,11,2,12,30,97.0,334.0,4.4,29.0,402.0,442.88,334.32
2017,11,2,12,45,187.5,327.5,4.35,29.5,457.5,542.75,409.48
2017,11,2,13,0,278.0,321.0,4.3,30.0,513.0,640.07,480.12
2017,11,2,13,15,554.0,218.0,4.2,30.0,588.0,802.65,601.28
2017,11,2,13,30,830.0,115.0,4.1,30.0,663.0,937.77,693.75
2017,11,2,13,45,569.0,194.0,4.05,30.0,563.0,764.85,574.66
2017,11,2,14,0,308.0,273.0,4.0,30.0,463.0,587.79,444.4
2017,11,2,14,15,545.5,189.5,3.9,30.0,505.0,705.21,535.28
2017,11,2,14,30,783.0,106.0,3.8,30.0,547.0,791.95,597.82
2017,11,2,14,45,763.0,103.5,3.75,30.0,508.0,743.15,564.26
2017,11,2,15,0,743.0,101.0,3.7,30.0,469.0,696.85,532.95
2017,11,2,15,15,716.5,96.5,3.55,29.5,425.0,639.31,493.18
2017,11,2,15,30,690.0,92.0,3.4,29.0,381.0,582.01,451.69
2017,11,2,15,45,650.0,87.0,3.3,29.0,333.0,516.46,402.06
2017,11,2,16,0,610.0,82.0,3.2,29.0,285.0,453.24,352.82
2017,11,2,16,15,555.0,74.5,2.8,28.0,235.0,382.42,297.13
2017,11,2,16,30,500.0,67.0,2.4,27.0,185.0,316.42,243.39
2017,11,2,16,45,412.0,56.5,2.05,26.5,137.5,239.68,179.89
2017,11,2,17,0,324.0,46.0,1.7,26.0,90.0,171.68,122.73
2017,11,2,17,15,196.5,29.5,1.75,25.5,52.5,99.02,59.12
2017,11,2,17,30,69.0,13.0,1.8,25.0,15.0,26.39,0.0
2017,11,2,17,45,34.5,6.5,1.85,24.5,7.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,6,45,5.0,5.5,1.5,20.5,6.0,0.0,0.0
2017,11,3,7,0,10.0,11.0,1.6,21.0,12.0,12.16,0.0
2017,11,3,7,15,83.0,35.0,1.9,21.5,46.0,70.26,43.57
2017,11,3,7,30,156.0,59.0,2.2,22.0,80.0,126.48,93.05
2017,11,3,7,45,247.0,75.0,2.5,22.5,126.0,188.11,144.69
2017,11,3,8,0,338.0,91.0,2.8,23.0,172.0,268.51,211.33
2017,11,3,8,15,396.0,103.5,2.8,23.5,219.5,331.68,263.35
2017,11,3,8,30,454.0,116.0,2.8,24.0,267.0,400.57,318.43
2017,11,3,8,45,227.0,115.5,2.85,24.5,191.0,272.17,216.97
2017,11,3,9,0,0.0,115.0,2.9,25.0,115.0,104.94,79.73
2017,11,3,9,15,5.0,144.5,2.85,25.5,147.0,137.3,105.54
2017,11,3,9,30,10.0,174.0,2.8,26.0,179.0,170.47,131.32
2017,11,3,9,45,20.0,198.0,2.75,26.5,209.5,202.57,156.04
2017,11,3,10,0,30.0,222.0,2.7,27.0,240.0,249.36,191.64
2017,11,3,10,15,59.5,252.0,2.65,27.5,288.5,308.82,236.78
2017,11,3,10,30,89.0,282.0,2.6,28.0,337.0,370.4,282.47
2017,11,3,10,45,432.5,208.5,2.55,28.5,491.5,656.25,497.11
2017,11,3,11,0,776.0,135.0,2.5,29.0,646.0,916.02,673.06
2017,11,3,11,15,556.5,220.5,2.45,29.0,592.0,808.46,596.82
2017,11,3,11,30,337.0,306.0,2.4,29.0,538.0,681.04,504.36
2017,11,3,11,45,321.5,314.0,2.35,29.5,537.5,678.57,501.57
2017,11,3,12,0,306.0,322.0,2.3,30.0,537.0,674.45,496.83
2017,11,3,12,15,529.0,241.5,2.25,30.0,612.0,824.22,603.7
2017,11,3,12,30,752.0,161.0,2.2,30.0,687.0,961.99,694.02
2017,11,3,12,45,756.0,156.0,2.2,30.5,679.5,955.09,687.09
2017,11,3,13,0,760.0,151.0,2.2,31.0,672.0,944.81,679.61
2017,11,3,13,15,753.0,149.5,2.15,31.0,655.0,924.68,666.85
2017,11,3,13,30,746.0,148.0,2.1,31.0,638.0,901.61,652.37
2017,11,3,13,45,742.0,143.0,2.1,31.0,614.5,874.49,635.79
2017,11,3,14,0,738.0,138.0,2.1,31.0,591.0,844.6,617.41
2017,11,3,14,15,723.0,134.5,2.1,31.0,559.5,804.32,592.04
2017,11,3,14,30,708.0,131.0,2.1,31.0,528.0,762.28,565.31
2017,11,3,14,45,691.0,125.5,2.1,31.0,490.5,714.92,534.61
2017,11,3,15,0,674.0,120.0,2.1,31.0,453.0,666.54,502.42
2017,11,3,15,15,645.5,114.5,2.05,30.5,409.5,609.25,463.11
2017,11,3,15,30,617.0,109.0,2.0,30.0,366.0,552.53,423.1
2017,11,3,15,45,578.5,102.0,1.95,30.0,319.0,488.99,376.02
2017,11,3,16,0,540.0,95.0,1.9,30.0,272.0,427.75,329.27
2017,11,3,16,15,482.5,85.5,1.65,29.0,223.5,353.63,272.13
2017,11,3,16,30,425.0,76.0,1.4,28.0,175.0,289.52,220.82
2017,11,3,16,45,340.0,62.5,1.15,27.5,129.0,216.13,160.97
2017,11,3,17,0,255.0,49.0,0.9,27.0,83.0,152.63,108.36
2017,11,3,17,15,145.0,30.5,0.95,26.5,48.0,86.01,49.71
2017,11,3,17,30,35.0,12.0,1.0,26.0,13.0,18.32,0.0
2017,11,3,17,45,17.5,6.0,1.1,25.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,6,45,9.0,6.0,2.1,20.5,6.0,0.0,0.0
2017,11,4,7,0,18.0,12.0,2.2,21.0,12.0,14.81,0.0
2017,11,4,7,15,111.0,33.0,2.4,21.5,47.0,75.48,45.59
2017,11,4,7,30,204.0,54.0,2.6,22.0,82.0,136.67,100.11
2017,11,4,7,45,288.5,69.5,2.8,22.5,127.5,205.34,157.93
2017,11,4,8,0,373.0,85.0,3.0,23.0,173.0,278.05,218.79
2017,11,4,8,15,431.5,95.5,3.1,23.0,220.5,341.11,271.66
2017,11,4,8,30,490.0,106.0,3.2,23.0,268.0,409.88,327.8
2017,11,4,8,45,528.5,115.0,3.35,23.5,314.0,469.8,375.03
2017,11,4,9,0,567.0,124.0,3.5,24.0,360.0,532.35,422.95
2017,11,4,9,15,283.5,118.5,3.5,24.5,236.5,351.27,280.27
2017,11,4,9,30,0.0,113.0,3.5,25.0,113.0,101.9,76.84
2017,11,4,9,45,0.0,100.5,3.5,25.5,100.5,89.69,66.94
2017,11,4,10,0,0.0,88.0,3.5,26.0,88.0,77.96,57.27
2017,11,4,10,15,0.0,121.0,3.45,26.0,121.0,108.84,81.73
2017,11,4,10,30,0.0,154.0,3.4,26.0,154.0,140.52,106.52
2017,11,4,10,45,0.0,142.5,3.35,26.5,142.5,129.17,97.18
2017,11,4,11,0,0.0,131.0,3.3,27.0,131.0,118.06,88.16
2017,11,4,11,15,0.0,102.0,3.25,27.0,102.0,90.79,66.64
2017,11,4,11,30,0.0,73.0,3.2,27.0,73.0,64.7,45.99
2017,11,4,11,45,0.0,98.5,3.2,27.5,98.5,87.56,63.9
2017,11,4,12,0,0.0,124.0,3.2,28.0,124.0,111.35,82.34
2017,11,4,12,15,5.0,172.5,3.2,28.0,176.0,162.8,122.45
2017,11,4,12,30,10.0,221.0,3.2,28.0,228.0,215.91,163.31
2017,11,4,12,45,11.5,227.5,3.2,28.5,236.0,224.01,169.15
2017,11,4,13,0,13.0,234.0,3.2,29.0,244.0,232.18,175.13
2017,11,4,13,15,72.0,272.5,3.2,29.0,320.0,346.97,263.65
2017,11,4,13,30,131.0,311.0,3.2,29.0,396.0,463.53,350.73
2017,11,4,13,45,138.5,299.0,3.2,29.0,386.0,453.92,343.97
2017,11,4,14,0,146.0,287.0,3.2,29.0,376.0,443.55,337.2
2017,11,4,14,15,200.5,267.0,3.15,29.0,382.5,463.6,354.11
2017,11,4,14,30,255.0,247.0,3.1,29.0,389.0,494.44,378.4
2017,11,4,14,45,482.5,176.5,3.1,29.0,421.0,599.5,460.49
2017,11,4,15,0,710.0,106.0,3.1,29.0,453.0,677.48,520.18
2017,11,4,15,15,683.0,101.0,3.0,28.5,410.0,620.5,479.61
2017,11,4,15,30,656.0,96.0,2.9,28.0,367.0,563.89,438.64
2017,11,4,15,45,627.5,88.0,2.8,28.0,321.0,503.74,393.04
2017,11,4,16,0,599.0,80.0,2.7,28.0,275.0,444.88,347.07
2017,11,4,16,15,543.5,72.5,2.35,27.5,226.5,374.55,291.01
2017,11,4,16,30,488.0,65.0,2.0,27.0,178.0,309.11,237.21
2017,11,4,16,45,415.0,53.0,1.65,26.5,132.0,237.59,177.65
2017,11,4,17,0,342.0,41.0,1.3,26.0,86.0,174.16,123.6
2017,11,4,17,15,171.0,27.0,1.25,25.0,49.5,88.39,49.45
2017,11,4,17,30,0.0,13.0,1.2,24.0,13.0,11.82,0.0
2017,11,4,17,45,0.0,6.5,1.2,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.5,3.55,21.0,2.5,0.0,0.0
2017,11,5,7,0,0.0,5.0,3.6,21.0,5.0,4.55,0.0
2017,11,5,7,15,0.0,19.5,3.85,21.5,19.5,17.18,6.36
2017,11,5,7,30,0.0,34.0,4.1,22.0,34.0,30.35,18.85
2017,11,5,7,45,0.0,53.5,4.35,22.5,53.5,49.1,34.71
2017,11,5,8,0,0.0,73.0,4.6,23.0,73.0,67.71,50.32
2017,11,5,8,15,1.0,93.0,4.7,23.5,93.5,87.33,66.51
2017,11,5,8,30,2.0,113.0,4.8,24.0,114.0,107.08,82.52
2017,11,5,8,45,1.0,63.5,4.95,24.5,64.0,56.72,41.11
2017,11,5,9,0,0.0,14.0,5.1,25.0,14.0,12.32,4.49
2017,11,5,9,15,0.0,58.0,5.1,25.0,58.0,51.24,36.33
2017,11,5,9,30,0.0,102.0,5.1,25.0,102.0,91.36,68.72
2017,11,5,9,45,0.0,104.5,5.1,25.5,104.5,93.51,70.09
2017,11,5,10,0,0.0,107.0,5.1,26.0,107.0,95.71,71.52
2017,11,5,10,15,32.0,188.0,5.05,26.5,208.0,214.05,165.68
2017,11,5,10,30,64.0,269.0,5.0,27.0,309.0,333.82,257.83
2017,11,5,10,45,33.0,223.5,5.0,27.5,244.5,254.58,195.31
2017,11,5,11,0,2.0,178.0,5.0,28.0,180.0,165.62,124.99
2017,11,5,11,15,14.5,223.0,4.95,28.5,233.5,222.62,169.14
2017,11,5,11,30,27.0,268.0,4.9,29.0,287.0,281.26,213.58
2017,11,5,11,45,48.5,292.5,4.9,29.5,326.0,347.99,263.74
2017,11,5,12,0,70.0,317.0,4.9,30.0,365.0,397.69,300.5
2017,11,5,12,15,218.5,310.0,4.85,30.0,461.0,555.82,420.73
2017,11,5,12,30,367.0,303.0,4.8,30.0,557.0,713.32,535.84
2017,11,5,12,45,572.5,221.5,4.8,30.0,612.0,839.21,628.61
2017,11,5,13,0,778.0,140.0,4.8,30.0,667.0,948.45,703.68
2017,11,5,13,15,454.0,224.5,4.7,30.0,530.0,713.35,537.64
2017,11,5,13,30,130.0,309.0,4.6,30.0,393.0,460.7,348.02
2017,11,5,13,45,301.5,267.0,4.55,30.5,452.5,583.97,443.14
2017,11,5,14,0,473.0,225.0,4.5,31.0,512.0,697.13,526.85
2017,11,5,14,15,601.0,173.5,4.4,31.0,518.0,740.86,560.63
2017,11,5,14,30,729.0,122.0,4.3,31.0,524.0,768.83,581.43
2017,11,5,14,45,727.5,111.5,4.2,31.0,489.0,727.31,553.0
2017,11,5,15,0,726.0,101.0,4.1,31.0,454.0,683.46,523.03
2017,11,5,15,15,537.0,127.0,3.8,30.5,375.0,539.61,417.36
2017,11,5,15,30,348.0,153.0,3.5,30.0,296.0,405.91,315.79
2017,11,5,15,45,331.0,136.5,3.25,30.0,258.5,359.92,280.64
2017,11,5,16,0,314.0,120.0,3.0,30.0,221.0,315.01,245.2
2017,11,5,16,15,286.5,101.5,2.65,29.0,182.0,263.7,204.68
2017,11,5,16,30,259.0,83.0,2.3,28.0,143.0,214.99,165.02
2017,11,5,16,45,218.0,64.0,2.0,27.0,105.5,163.2,122.07
2017,11,5,17,0,177.0,45.0,1.7,26.0,68.0,122.73,87.25
2017,11,5,17,15,88.5,27.5,1.75,25.5,39.0,60.8,31.72
2017,11,5,17,30,0.0,10.0,1.8,25.0,10.0,9.1,0.0
2017,11,5,17,45,0.0,5.0,1.9,24.5,5.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,6,45,21.0,5.5,3.05,20.0,6.0,0.0,0.0
2017,11,6,7,0,42.0,11.0,3.1,20.0,12.0,19.1,0.0
2017,11,6,7,15,164.0,28.0,3.35,20.5,47.0,88.79,50.68
2017,11,6,7,30,286.0,45.0,3.6,21.0,82.0,160.31,117.3
2017,11,6,7,45,383.5,55.5,3.9,21.5,129.5,229.6,176.93
2017,11,6,8,0,481.0,66.0,4.2,22.0,177.0,309.17,244.48
2017,11,6,8,15,537.5,74.0,4.3,22.5,225.5,375.39,300.38
2017,11,6,8,30,594.0,82.0,4.4,23.0,274.0,446.58,358.58
2017,11,6,8,45,645.0,84.5,4.55,23.5,322.5,512.74,411.39
2017,11,6,9,0,696.0,87.0,4.7,24.0,371.0,582.15,465.2
2017,11,6,9,15,722.5,90.5,4.7,24.5,414.5,638.16,506.83
2017,11,6,9,30,749.0,94.0,4.7,25.0,458.0,691.17,543.87
2017,11,6,9,45,774.5,95.0,4.75,25.5,497.5,743.5,579.63
2017,11,6,10,0,800.0,96.0,4.8,26.0,537.0,795.1,614.24
2017,11,6,10,15,813.0,98.0,4.7,26.5,568.5,835.98,639.87
2017,11,6,10,30,826.0,100.0,4.6,27.0,600.0,874.68,663.57
2017,11,6,10,45,838.0,100.0,4.6,27.5,625.0,907.67,683.69
2017,11,6,11,0,850.0,100.0,4.6,28.0,650.0,937.93,701.84
2017,11,6,11,15,855.5,101.0,4.55,28.5,667.0,960.23,714.33
2017,11,6,11,30,861.0,102.0,4.5,29.0,684.0,969.09,717.86
2017,11,6,11,45,865.5,101.5,4.45,29.5,692.5,981.69,724.11
2017,11,6,12,0,870.0,101.0,4.4,30.0,701.0,990.8,728.11
2017,11,6,12,15,870.0,101.0,4.3,30.0,700.5,992.48,728.52
2017,11,6,12,30,870.0,101.0,4.2,30.0,700.0,990.55,726.76
2017,11,6,12,45,866.5,101.0,4.15,30.0,691.0,981.58,720.81
2017,11,6,13,0,863.0,101.0,4.1,30.0,682.0,969.12,712.75
2017,11,6,13,15,857.0,100.0,4.0,30.0,665.0,949.67,699.93
2017,11,6,13,30,851.0,99.0,3.9,30.0,648.0,936.44,691.43
2017,11,6,13,45,839.5,98.5,3.85,30.0,623.0,905.81,671.6
2017,11,6,14,0,828.0,98.0,3.8,30.0,598.0,872.45,650.03
2017,11,6,14,15,815.0,95.5,3.65,29.5,566.0,832.93,624.94
2017,11,6,14,30,802.0,93.0,3.5,29.0,534.0,791.26,598.18
2017,11,6,14,45,778.0,92.0,3.4,29.0,494.5,740.71,563.96
2017,11,6,15,0,754.0,91.0,3.3,29.0,455.0,689.33,528.78
2017,11,6,15,15,728.0,87.0,2.9,28.5,411.5,635.6,491.06
2017,11,6,15,30,702.0,83.0,2.5,28.0,368.0,579.07,449.15
2017,11,6,15,45,667.0,77.5,2.2,28.0,321.0,515.82,400.7
2017,11,6,16,0,632.0,72.0,1.9,28.0,274.0,454.42,352.41
2017,11,6,16,15,577.0,65.5,1.7,27.0,225.0,383.97,297.39
2017,11,6,16,30,522.0,59.0,1.5,26.0,176.0,318.33,244.08
2017,11,6,16,45,437.0,49.0,1.35,25.5,129.5,242.43,181.22
2017,11,6,17,0,352.0,39.0,1.2,25.0,83.0,175.9,124.6
2017,11,6,17,15,176.0,25.5,1.2,24.5,47.5,87.46,44.82
2017,11,6,17,30,0.0,12.0,1.2,24.0,12.0,10.91,0.0
2017,11,6,17,45,0.0,6.0,1.25,23.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.4,18.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.4,19.0,5.0,4.55,0.0
2017,11,7,7,15,0.0,23.0,1.8,19.5,23.0,20.92,8.08
2017,11,7,7,30,0.0,41.0,2.2,20.0,41.0,38.55,25.55
2017,11,7,7,45,12.5,62.5,2.6,21.0,65.5,64.53,47.42
2017,11,7,8,0,25.0,84.0,3.0,22.0,90.0,97.03,74.54
2017,11,7,8,15,36.0,104.5,3.15,22.5,115.0,124.77,97.62
2017,11,7,8,30,47.0,125.0,3.3,23.0,140.0,153.74,121.32
2017,11,7,8,45,40.5,142.0,3.45,23.5,156.5,169.03,133.3
2017,11,7,9,0,34.0,159.0,3.6,24.0,173.0,183.8,144.54
2017,11,7,9,15,58.0,184.0,3.5,24.0,211.0,229.01,180.66
2017,11,7,9,30,82.0,209.0,3.4,24.0,249.0,276.42,217.97
2017,11,7,9,45,115.0,230.0,3.35,24.5,290.5,341.9,268.34
2017,11,7,10,0,148.0,251.0,3.3,25.0,332.0,396.98,309.78
2017,11,7,10,15,125.0,264.0,3.15,25.5,335.5,396.35,307.05
2017,11,7,10,30,102.0,277.0,3.0,26.0,339.0,378.0,291.36
2017,11,7,10,45,133.5,292.0,2.9,26.5,376.0,442.56,339.03
2017,11,7,11,0,165.0,307.0,2.8,27.0,413.0,492.28,374.66
2017,11,7,11,15,92.0,277.0,2.6,27.0,336.5,372.36,283.9
2017,11,7,11,30,19.0,247.0,2.4,27.0,260.0,251.98,191.13
2017,11,7,11,45,124.0,287.0,2.25,27.5,372.0,435.0,330.38
2017,11,7,12,0,229.0,327.0,2.1,28.0,484.0,586.26,438.87
2017,11,7,12,15,164.0,325.5,1.9,28.0,438.0,520.45,388.75
2017,11,7,12,30,99.0,324.0,1.7,28.0,392.0,435.54,326.01
2017,11,7,12,45,139.0,323.5,1.55,28.0,417.5,492.27,367.8
2017,11,7,13,0,179.0,323.0,1.4,28.0,443.0,529.34,394.29
2017,11,7,13,15,214.0,310.5,1.2,28.0,450.5,545.87,405.92
2017,11,7,13,30,249.0,298.0,1.0,28.0,458.0,560.51,416.09
2017,11,7,13,45,197.0,289.5,0.85,28.0,413.0,497.76,370.38
2017,11,7,14,0,145.0,281.0,0.7,28.0,368.0,436.94,326.14
2017,11,7,14,15,198.5,261.0,0.7,27.5,373.5,455.99,343.02
2017,11,7,14,30,252.0,241.0,0.7,27.0,379.0,485.96,366.66
2017,11,7,14,45,219.5,226.0,0.75,27.0,339.5,419.68,319.36
2017,11,7,15,0,187.0,211.0,0.8,27.0,300.0,370.25,283.84
2017,11,7,15,15,201.5,189.0,1.0,26.5,277.0,348.13,269.83
2017,11,7,15,30,216.0,167.0,1.2,26.0,254.0,324.3,253.59
2017,11,7,15,45,331.0,137.5,1.4,26.0,251.5,361.67,283.89
2017,11,7,16,0,446.0,108.0,1.6,26.0,249.0,386.06,302.43
2017,11,7,16,15,388.0,95.5,1.7,25.0,202.5,318.03,249.06
2017,11,7,16,30,330.0,83.0,1.8,24.0,156.0,255.77,198.76
2017,11,7,16,45,248.5,65.5,1.9,23.5,112.5,184.99,140.28
2017,11,7,17,0,167.0,48.0,2.0,23.0,69.0,117.69,84.15
2017,11,7,17,15,83.5,24.0,2.35,22.5,34.5,54.63,25.29
2017,11,7,17,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,3.0,5.05,10.0,3.0,2.63,0.0
2017,11,8,7,30,0.0,6.0,5.1,10.0,6.0,5.26,0.0
2017,11,8,7,45,0.0,10.0,5.15,10.0,10.0,8.78,1.89
2017,11,8,8,0,0.0,14.0,5.2,10.0,14.0,12.3,5.04
2017,11,8,8,15,0.0,18.0,5.2,10.0,18.0,15.82,8.16
2017,11,8,8,30,0.0,22.0,5.2,10.0,22.0,19.36,11.25
2017,11,8,8,45,0.0,29.5,5.2,10.5,29.5,25.98,16.97
2017,11,8,9,0,0.0,37.0,5.2,11.0,37.0,32.62,22.62
2017,11,8,9,15,0.0,57.5,5.15,11.0,57.5,50.79,38.19
2017,11,8,9,30,0.0,78.0,5.1,11.0,78.0,69.02,53.66
2017,11,8,9,45,0.0,85.0,5.05,11.0,85.0,75.26,58.82
2017,11,8,10,0,0.0,92.0,5.0,11.0,92.0,81.64,64.08
2017,11,8,10,15,0.0,84.0,5.05,11.0,84.0,74.4,57.8
2017,11,8,10,30,0.0,76.0,5.1,11.0,76.0,67.3,51.68
2017,11,8,10,45,0.0,53.5,5.2,11.5,53.5,47.33,34.61
2017,11,8,11,0,0.0,31.0,5.3,12.0,31.0,27.4,17.62
2017,11,8,11,15,0.0,78.0,5.4,12.0,78.0,69.13,52.81
2017,11,8,11,30,0.0,125.0,5.5,12.0,125.0,112.39,88.92
2017,11,8,11,45,0.0,118.0,5.6,12.0,118.0,105.76,83.32
2017,11,8,12,0,0.0,111.0,5.7,12.0,111.0,99.19,77.82
2017,11,8,12,15,8.0,176.5,5.65,12.0,182.0,169.96,136.89
2017,11,8,12,30,16.0,242.0,5.6,12.0,253.0,243.95,197.75
2017,11,8,12,45,8.0,177.5,5.6,12.0,183.0,170.95,137.62
2017,11,8,13,0,0.0,113.0,5.6,12.0,113.0,101.07,79.43
2017,11,8,13,15,7.5,170.0,5.5,12.0,175.0,163.12,131.46
2017,11,8,13,30,15.0,227.0,5.4,12.0,237.0,227.89,185.1
2017,11,8,13,45,7.5,158.0,5.3,12.5,163.0,151.4,121.69
2017,11,8,14,0,0.0,89.0,5.2,13.0,89.0,78.87,60.96
2017,11,8,14,15,0.0,62.5,5.15,13.0,62.5,55.29,41.25
2017,11,8,14,30,0.0,36.0,5.1,13.0,36.0,31.78,21.43
2017,11,8,14,45,0.0,33.5,5.05,13.0,33.5,29.56,19.6
2017,11,8,15,0,0.0,31.0,5.0,13.0,31.0,27.34,17.77
2017,11,8,15,15,0.0,76.0,4.9,12.5,76.0,67.23,52.0
2017,11,8,15,30,0.0,121.0,4.8,12.0,121.0,111.74,90.15
2017,11,8,15,45,0.0,104.5,4.7,12.0,104.5,96.08,76.98
2017,11,8,16,0,0.0,88.0,4.6,12.0,88.0,80.48,63.76
2017,11,8,16,15,0.0,71.5,4.45,11.5,71.5,64.94,50.5
2017,11,8,16,30,0.0,55.0,4.3,11.0,55.0,49.42,37.02
2017,11,8,16,45,0.0,39.0,4.2,11.0,39.0,34.42,23.77
2017,11,8,17,0,0.0,23.0,4.1,11.0,23.0,20.25,11.19
2017,11,8,17,15,0.0,11.5,4.0,10.5,11.5,10.11,0.32
2017,11,8,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
