Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,8,23,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,15,136.0,22.0,3.4,7.5,38.5,72.29,35.51
2017,11,9,7,30,272.0,44.0,3.5,8.0,77.0,155.29,118.35
2017,11,9,7,45,367.5,56.5,3.65,8.5,124.0,222.7,179.56
2017,11,9,8,0,463.0,69.0,3.8,9.0,171.0,303.55,251.43
2017,11,9,8,15,521.5,78.5,3.85,9.5,220.0,371.42,311.39
2017,11,9,8,30,580.0,88.0,3.9,10.0,269.0,444.47,373.83
2017,11,9,8,45,622.0,94.0,3.95,10.5,317.0,508.41,426.98
2017,11,9,9,0,664.0,100.0,4.0,11.0,365.0,574.83,480.44
2017,11,9,9,15,332.0,113.5,3.95,11.5,246.0,380.02,319.35
2017,11,9,9,30,0.0,127.0,3.9,12.0,127.0,116.03,92.88
2017,11,9,9,45,6.5,159.5,3.85,12.5,163.0,153.19,124.03
2017,11,9,10,0,13.0,192.0,3.8,13.0,199.0,191.4,155.2
2017,11,9,10,15,400.5,158.5,3.75,13.5,396.5,545.0,448.71
2017,11,9,10,30,788.0,125.0,3.7,14.0,594.0,872.75,694.33
2017,11,9,10,45,411.5,192.5,3.7,14.5,438.5,618.14,497.65
2017,11,9,11,0,35.0,260.0,3.7,15.0,283.0,298.94,238.74
2017,11,9,11,15,55.5,282.0,3.65,15.0,318.5,343.89,275.6
2017,11,9,11,30,76.0,304.0,3.6,15.0,354.0,389.67,311.66
2017,11,9,11,45,64.5,301.0,3.55,15.5,344.0,375.21,299.03
2017,11,9,12,0,53.0,298.0,3.5,16.0,334.0,360.51,286.5
2017,11,9,12,15,104.5,312.5,3.45,16.0,383.5,428.44,340.98
2017,11,9,12,30,156.0,327.0,3.4,16.0,433.0,514.77,407.98
2017,11,9,12,45,161.5,322.5,3.4,16.5,431.0,514.0,406.58
2017,11,9,13,0,167.0,318.0,3.4,17.0,429.0,512.57,405.18
2017,11,9,13,15,193.0,308.0,3.35,17.0,433.0,523.53,414.61
2017,11,9,13,30,219.0,298.0,3.3,17.0,437.0,533.0,422.87
2017,11,9,13,45,149.0,282.0,3.25,17.0,375.0,445.72,354.81
2017,11,9,14,0,79.0,266.0,3.2,17.0,313.0,345.47,275.79
2017,11,9,14,15,112.0,255.5,3.15,17.0,318.5,360.69,289.63
2017,11,9,14,30,145.0,245.0,3.1,17.0,324.0,388.12,312.36
2017,11,9,14,45,102.5,222.0,3.1,17.0,275.5,309.77,250.1
2017,11,9,15,0,60.0,199.0,3.1,17.0,227.0,249.06,201.1
2017,11,9,15,15,44.0,175.5,3.05,16.5,195.5,210.06,170.0
2017,11,9,15,30,28.0,152.0,3.0,16.0,164.0,172.57,139.58
2017,11,9,15,45,21.5,133.5,3.0,16.0,142.0,140.04,112.78
2017,11,9,16,0,15.0,115.0,3.0,16.0,120.0,117.71,94.13
2017,11,9,16,15,213.5,95.5,2.85,15.5,142.5,221.01,181.11
2017,11,9,16,30,412.0,76.0,2.7,15.0,165.0,285.42,230.43
2017,11,9,16,45,325.0,61.0,2.6,14.5,119.0,210.59,165.23
2017,11,9,17,0,238.0,46.0,2.5,14.0,73.0,145.91,108.0
2017,11,9,17,15,119.0,23.0,2.3,13.5,36.5,68.28,29.01
2017,11,9,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,10,7,15,124.0,22.5,2.8,8.5,37.0,69.37,30.45
2017,11,10,7,30,248.0,45.0,2.8,9.0,74.0,148.7,112.5
2017,11,10,7,45,344.0,58.0,2.8,9.5,120.5,215.33,172.58
2017,11,10,8,0,440.0,71.0,2.8,10.0,167.0,293.16,241.23
2017,11,10,8,15,499.0,81.0,2.8,10.5,215.5,362.21,301.5
2017,11,10,8,30,558.0,91.0,2.8,11.0,264.0,434.89,362.86
2017,11,10,8,45,606.0,96.0,2.8,12.0,312.0,500.41,415.79
2017,11,10,9,0,654.0,101.0,2.8,13.0,360.0,568.91,469.09
2017,11,10,9,15,428.0,153.0,2.8,13.5,330.5,492.97,405.48
2017,11,10,9,30,202.0,205.0,2.8,14.0,301.0,375.64,307.83
2017,11,10,9,45,228.0,220.5,2.8,14.5,337.0,421.09,343.74
2017,11,10,10,0,254.0,236.0,2.8,15.0,373.0,482.9,390.69
2017,11,10,10,15,248.0,255.0,2.75,15.5,395.5,492.66,396.3
2017,11,10,10,30,242.0,274.0,2.7,16.0,418.0,516.24,412.37
2017,11,10,10,45,257.5,281.0,2.65,16.5,439.5,561.19,444.72
2017,11,10,11,0,273.0,288.0,2.6,17.0,461.0,589.73,464.52
2017,11,10,11,15,233.5,302.0,2.55,17.0,452.5,555.56,437.39
2017,11,10,11,30,194.0,316.0,2.5,17.0,444.0,536.8,421.78
2017,11,10,11,45,183.0,320.5,2.45,17.5,442.5,533.11,417.59
2017,11,10,12,0,172.0,325.0,2.4,18.0,441.0,528.58,412.78
2017,11,10,12,15,109.5,308.0,2.35,18.0,382.0,428.5,336.08
2017,11,10,12,30,47.0,291.0,2.3,18.0,323.0,346.87,272.08
2017,11,10,12,45,28.5,253.5,2.3,18.5,273.0,285.72,224.27
2017,11,10,13,0,10.0,216.0,2.3,19.0,223.0,211.82,165.72
2017,11,10,13,15,6.0,198.5,2.25,19.0,202.5,190.32,148.87
2017,11,10,13,30,2.0,181.0,2.2,19.0,182.0,169.13,132.04
2017,11,10,13,45,3.5,183.5,2.2,19.5,186.0,173.32,135.42
2017,11,10,14,0,5.0,186.0,2.2,20.0,190.0,177.57,138.81
2017,11,10,14,15,2.5,157.0,2.15,20.0,159.0,146.54,114.15
2017,11,10,14,30,0.0,128.0,2.1,20.0,128.0,116.15,89.82
2017,11,10,14,45,1.0,141.0,2.1,20.0,141.5,130.29,101.6
2017,11,10,15,0,2.0,154.0,2.1,20.0,155.0,145.14,113.9
2017,11,10,15,15,1.0,131.0,2.05,19.5,131.5,121.8,95.35
2017,11,10,15,30,0.0,108.0,2.0,19.0,108.0,98.74,76.82
2017,11,10,15,45,0.0,93.5,2.0,19.0,93.5,85.1,65.72
2017,11,10,16,0,0.0,79.0,2.0,19.0,79.0,71.52,54.51
2017,11,10,16,15,235.5,72.0,1.75,18.5,122.5,214.64,173.77
2017,11,10,16,30,471.0,65.0,1.5,18.0,166.0,302.3,239.79
2017,11,10,16,45,382.0,52.5,1.25,17.5,120.0,225.1,173.19
2017,11,10,17,0,293.0,40.0,1.0,17.0,74.0,157.44,113.92
2017,11,10,17,15,146.5,20.0,1.0,16.5,37.0,71.73,26.73
2017,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,7,15,164.0,18.0,1.7,12.5,37.0,76.44,28.44
2017,11,11,7,30,328.0,36.0,1.9,13.0,74.0,166.35,122.78
2017,11,11,7,45,419.0,46.0,2.1,13.5,119.5,233.68,183.58
2017,11,11,8,0,510.0,56.0,2.3,14.0,165.0,311.09,251.35
2017,11,11,8,15,364.5,87.5,2.35,14.5,175.5,298.44,244.68
2017,11,11,8,30,219.0,119.0,2.4,15.0,186.0,262.79,216.33
2017,11,11,8,45,148.0,141.0,2.45,16.0,189.5,244.98,200.94
2017,11,11,9,0,77.0,163.0,2.5,17.0,193.0,218.5,177.44
2017,11,11,9,15,78.5,182.5,2.65,17.5,216.5,243.34,197.1
2017,11,11,9,30,80.0,202.0,2.8,18.0,240.0,268.3,216.38
2017,11,11,9,45,434.0,148.5,2.95,18.5,377.5,529.97,428.55
2017,11,11,10,0,788.0,95.0,3.1,19.0,515.0,780.83,615.34
2017,11,11,10,15,801.5,97.0,3.15,19.5,546.5,821.57,640.42
2017,11,11,10,30,815.0,99.0,3.2,20.0,578.0,860.21,665.34
2017,11,11,10,45,822.0,101.5,3.25,20.5,601.5,891.19,684.68
2017,11,11,11,0,829.0,104.0,3.3,21.0,625.0,919.31,702.0
2017,11,11,11,15,437.0,192.5,3.3,21.0,468.0,660.08,514.69
2017,11,11,11,30,45.0,281.0,3.3,21.0,311.0,333.56,259.51
2017,11,11,11,45,37.0,274.5,3.35,21.5,299.5,318.3,247.98
2017,11,11,12,0,29.0,268.0,3.4,22.0,288.0,302.99,235.44
2017,11,11,12,15,21.5,251.0,3.4,22.0,266.0,259.31,201.51
2017,11,11,12,30,14.0,234.0,3.4,22.0,244.0,234.25,181.86
2017,11,11,12,45,13.5,231.0,3.4,22.5,240.5,230.71,178.86
2017,11,11,13,0,13.0,228.0,3.4,23.0,237.0,227.23,175.89
2017,11,11,13,15,11.5,219.5,3.35,23.0,227.0,217.16,168.13
2017,11,11,13,30,10.0,211.0,3.3,23.0,217.0,207.21,160.48
2017,11,11,13,45,20.0,222.0,3.3,23.0,234.0,228.11,177.47
2017,11,11,14,0,30.0,233.0,3.3,23.0,251.0,264.39,206.31
2017,11,11,14,15,95.0,237.5,3.25,23.0,289.5,325.76,256.36
2017,11,11,14,30,160.0,242.0,3.2,23.0,328.0,397.76,313.5
2017,11,11,14,45,430.0,172.5,3.2,23.0,379.0,553.87,438.32
2017,11,11,15,0,700.0,103.0,3.2,23.0,430.0,665.66,525.41
2017,11,11,15,15,671.0,98.0,3.0,22.5,387.0,608.17,482.53
2017,11,11,15,30,642.0,93.0,2.8,22.0,344.0,551.26,439.73
2017,11,11,15,45,600.0,87.0,2.6,22.0,298.0,486.21,388.68
2017,11,11,16,0,558.0,81.0,2.4,22.0,252.0,423.76,338.34
2017,11,11,16,15,498.0,72.5,2.1,21.5,204.5,352.52,280.14
2017,11,11,16,30,438.0,64.0,1.8,21.0,157.0,286.66,224.68
2017,11,11,16,45,347.0,52.0,1.55,20.5,112.5,209.35,159.45
2017,11,11,17,0,256.0,40.0,1.3,20.0,68.0,145.55,103.96
2017,11,11,17,15,128.0,20.0,1.35,19.5,34.0,66.6,20.92
2017,11,11,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,7,15,129.5,19.0,2.1,16.0,33.5,65.6,18.54
2017,11,12,7,30,259.0,38.0,2.2,16.0,67.0,144.28,104.84
2017,11,12,7,45,352.0,50.0,2.3,16.5,111.0,211.19,164.11
2017,11,12,8,0,445.0,62.0,2.4,17.0,155.0,287.86,230.21
2017,11,12,8,15,505.5,70.0,2.35,17.0,202.0,353.7,286.95
2017,11,12,8,30,566.0,78.0,2.3,17.0,249.0,424.96,346.35
2017,11,12,8,45,283.0,83.5,2.3,17.5,169.0,282.26,231.67
2017,11,12,9,0,0.0,89.0,2.3,18.0,89.0,79.96,61.4
2017,11,12,9,15,0.0,65.0,2.35,18.5,65.0,57.45,42.6
2017,11,12,9,30,0.0,41.0,2.4,19.0,41.0,36.18,24.69
2017,11,12,9,45,0.0,98.5,2.45,20.0,98.5,88.01,67.28
2017,11,12,10,0,0.0,156.0,2.5,21.0,156.0,144.15,112.21
2017,11,12,10,15,4.5,177.0,2.45,21.0,179.5,168.69,131.65
2017,11,12,10,30,9.0,198.0,2.4,21.0,203.0,193.72,151.36
2017,11,12,10,45,37.5,238.5,2.4,21.5,262.0,277.64,217.4
2017,11,12,11,0,66.0,279.0,2.4,22.0,321.0,351.21,273.65
2017,11,12,11,15,42.0,259.5,2.4,22.0,286.5,306.1,237.91
2017,11,12,11,30,18.0,240.0,2.4,22.0,252.0,244.72,189.73
2017,11,12,11,45,43.5,271.5,2.4,22.5,300.5,321.56,249.31
2017,11,12,12,0,69.0,303.0,2.4,23.0,349.0,383.37,295.86
2017,11,12,12,15,57.5,294.5,2.4,23.0,333.0,362.11,279.22
2017,11,12,12,30,46.0,286.0,2.4,23.0,317.0,340.85,262.91
2017,11,12,12,45,43.5,280.0,2.45,23.5,309.0,331.4,255.43
2017,11,12,13,0,41.0,274.0,2.5,24.0,301.0,321.97,247.97
2017,11,12,13,15,84.0,284.0,2.5,24.0,337.5,374.64,289.51
2017,11,12,13,30,127.0,294.0,2.5,24.0,374.0,443.23,341.95
2017,11,12,13,45,432.0,209.5,2.55,24.0,465.0,655.59,505.99
2017,11,12,14,0,737.0,125.0,2.6,24.0,556.0,825.56,628.9
2017,11,12,14,15,722.0,122.0,2.6,24.0,525.0,786.48,601.38
2017,11,12,14,30,707.0,119.0,2.6,24.0,494.0,745.68,574.19
2017,11,12,14,45,669.5,120.5,2.6,24.0,454.5,690.83,536.59
2017,11,12,15,0,632.0,122.0,2.6,24.0,415.0,636.26,497.77
2017,11,12,15,15,601.0,116.0,2.5,23.5,373.0,578.92,456.3
2017,11,12,15,30,570.0,110.0,2.4,23.0,331.0,522.44,414.35
2017,11,12,15,45,529.5,102.0,2.3,23.0,286.5,459.3,365.33
2017,11,12,16,0,489.0,94.0,2.2,23.0,242.0,395.41,314.49
2017,11,12,16,15,428.0,83.0,1.85,22.5,195.5,325.53,257.6
2017,11,12,16,30,367.0,72.0,1.5,22.0,149.0,261.64,204.13
2017,11,12,16,45,287.0,56.5,1.2,21.5,106.5,191.59,145.19
2017,11,12,17,0,207.0,41.0,0.9,21.0,64.0,130.87,92.72
2017,11,12,17,15,103.5,20.5,0.9,20.5,32.0,60.48,15.2
2017,11,12,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,145.5,18.0,2.25,14.5,34.0,68.36,13.3
2017,11,13,7,30,291.0,36.0,2.4,15.0,68.0,153.7,111.49
2017,11,13,7,45,382.5,47.5,2.55,15.5,112.5,220.53,171.76
2017,11,13,8,0,474.0,59.0,2.7,16.0,157.0,297.57,238.8
2017,11,13,8,15,533.0,66.5,2.65,16.5,204.5,363.5,295.6
2017,11,13,8,30,592.0,74.0,2.6,17.0,252.0,434.65,354.65
2017,11,13,8,45,631.5,80.0,2.55,17.5,298.0,497.0,404.68
2017,11,13,9,0,671.0,86.0,2.5,18.0,344.0,561.69,454.66
2017,11,13,9,15,699.0,90.0,2.5,18.5,387.0,617.81,496.61
2017,11,13,9,30,727.0,94.0,2.5,19.0,430.0,674.35,536.76
2017,11,13,9,45,515.0,158.5,2.5,19.5,406.0,604.65,480.2
2017,11,13,10,0,303.0,223.0,2.5,20.0,382.0,508.47,402.53
2017,11,13,10,15,321.0,234.5,2.45,20.5,412.5,547.28,430.87
2017,11,13,10,30,339.0,246.0,2.4,21.0,443.0,586.18,457.96
2017,11,13,10,45,430.0,230.0,2.35,22.0,490.5,676.2,522.23
2017,11,13,11,0,521.0,214.0,2.3,23.0,538.0,753.93,575.65
2017,11,13,11,15,430.5,249.5,2.25,23.0,522.0,717.55,546.16
2017,11,13,11,30,340.0,285.0,2.2,23.0,506.0,660.56,503.23
2017,11,13,11,45,457.5,249.5,2.15,23.5,550.5,755.86,571.85
2017,11,13,12,0,575.0,214.0,2.1,24.0,595.0,834.57,626.3
2017,11,13,12,15,574.0,214.0,2.1,24.0,595.0,834.87,625.68
2017,11,13,12,30,573.0,214.0,2.1,24.0,595.0,832.66,624.22
2017,11,13,12,45,517.0,232.5,2.1,24.5,573.0,795.16,596.23
2017,11,13,13,0,461.0,251.0,2.1,25.0,551.0,755.78,567.21
2017,11,13,13,15,435.5,251.5,2.05,25.0,529.0,724.69,545.63
2017,11,13,13,30,410.0,252.0,2.0,25.0,507.0,676.21,512.11
2017,11,13,13,45,424.5,237.0,2.0,25.0,492.0,679.12,515.3
2017,11,13,14,0,439.0,222.0,2.0,25.0,477.0,663.31,505.33
2017,11,13,14,15,308.5,230.0,1.95,25.0,404.5,531.59,409.03
2017,11,13,14,30,178.0,238.0,1.9,25.0,332.0,408.62,316.61
2017,11,13,14,45,218.0,216.0,1.9,25.0,322.5,408.8,319.1
2017,11,13,15,0,258.0,194.0,1.9,25.0,313.0,418.69,327.82
2017,11,13,15,15,242.0,178.5,1.85,24.5,281.5,378.76,298.17
2017,11,13,15,30,226.0,163.0,1.8,24.0,250.0,339.75,268.84
2017,11,13,15,45,210.5,143.0,1.75,24.0,216.0,296.78,235.31
2017,11,13,16,0,195.0,123.0,1.7,24.0,182.0,255.0,201.95
2017,11,13,16,15,170.5,102.5,1.55,23.0,147.0,200.93,158.58
2017,11,13,16,30,146.0,82.0,1.4,22.0,112.0,158.75,123.6
2017,11,13,16,45,111.5,61.0,1.25,21.5,80.0,114.5,86.13
2017,11,13,17,0,77.0,40.0,1.1,21.0,48.0,73.76,50.88
2017,11,13,17,15,38.5,20.0,1.15,20.5,24.0,33.46,4.04
2017,11,13,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,14,7,15,141.5,17.5,1.4,14.5,32.5,66.3,5.08
2017,11,14,7,30,283.0,35.0,1.7,15.0,65.0,149.97,107.91
2017,11,14,7,45,379.5,46.5,2.05,16.0,110.0,218.13,169.07
2017,11,14,8,0,476.0,58.0,2.4,17.0,155.0,297.12,237.1
2017,11,14,8,15,535.5,65.5,2.55,17.5,202.5,363.31,294.1
2017,11,14,8,30,595.0,73.0,2.7,18.0,250.0,434.77,353.58
2017,11,14,8,45,637.0,78.0,2.85,19.0,296.5,497.56,403.65
2017,11,14,9,0,679.0,83.0,3.0,20.0,343.0,562.86,453.87
2017,11,14,9,15,707.0,87.5,3.05,20.5,385.5,619.85,496.66
2017,11,14,9,30,735.0,92.0,3.1,21.0,428.0,677.25,537.6
2017,11,14,9,45,756.0,94.5,3.15,21.5,466.0,723.21,568.77
2017,11,14,10,0,777.0,97.0,3.2,22.0,504.0,771.8,601.35
2017,11,14,10,15,791.0,99.5,3.2,22.5,535.0,813.14,627.98
2017,11,14,10,30,805.0,102.0,3.2,23.0,566.0,852.46,652.87
2017,11,14,10,45,816.5,102.5,3.25,23.5,590.5,884.9,673.04
2017,11,14,11,0,828.0,103.0,3.3,24.0,615.0,914.72,691.34
2017,11,14,11,15,834.0,104.5,3.35,24.5,631.5,937.67,704.93
2017,11,14,11,30,840.0,106.0,3.4,25.0,648.0,957.44,716.46
2017,11,14,11,45,595.0,197.5,3.5,25.5,584.5,837.58,633.29
2017,11,14,12,0,350.0,289.0,3.6,26.0,521.0,680.88,516.8
2017,11,14,12,15,599.5,197.0,3.65,26.0,593.0,847.04,641.06
2017,11,14,12,30,849.0,105.0,3.7,26.0,665.0,979.39,730.39
2017,11,14,12,45,535.5,205.5,3.75,26.5,557.0,782.26,592.53
2017,11,14,13,0,222.0,306.0,3.8,27.0,449.0,553.3,421.32
2017,11,14,13,15,525.5,204.0,3.8,27.0,532.0,757.13,577.15
2017,11,14,13,30,829.0,102.0,3.8,27.0,615.0,915.19,687.49
2017,11,14,13,45,512.5,184.5,3.85,27.0,498.0,700.45,536.25
2017,11,14,14,0,196.0,267.0,3.9,27.0,381.0,468.41,360.91
2017,11,14,14,15,486.0,182.0,3.85,26.5,442.5,644.86,500.4
2017,11,14,14,30,776.0,97.0,3.8,26.0,504.0,772.2,595.49
2017,11,14,14,45,747.0,96.5,3.8,26.0,465.0,723.43,561.02
2017,11,14,15,0,718.0,96.0,3.8,26.0,426.0,670.77,524.35
2017,11,14,15,15,690.0,92.0,3.6,25.5,383.5,614.69,484.18
2017,11,14,15,30,662.0,88.0,3.4,25.0,341.0,559.03,442.55
2017,11,14,15,45,620.0,82.5,3.25,25.0,295.0,493.86,391.77
2017,11,14,16,0,578.0,77.0,3.1,25.0,249.0,431.21,341.56
2017,11,14,16,15,518.0,68.5,2.7,24.5,201.5,359.13,282.84
2017,11,14,16,30,458.0,60.0,2.3,24.0,154.0,292.41,226.81
2017,11,14,16,45,366.0,48.5,1.95,23.5,110.0,215.92,162.42
2017,11,14,17,0,274.0,37.0,1.6,23.0,66.0,149.25,104.23
2017,11,14,17,15,137.0,18.5,1.6,22.0,33.0,67.01,8.43
2017,11,14,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,15,7,15,118.0,18.5,2.7,17.5,30.5,60.9,0.0
2017,11,15,7,30,236.0,37.0,2.9,18.0,61.0,136.09,96.22
2017,11,15,7,45,336.0,49.0,3.1,18.5,105.0,201.74,155.03
2017,11,15,8,0,436.0,61.0,3.3,19.0,149.0,281.88,223.81
2017,11,15,8,15,498.5,70.0,3.4,19.5,196.0,349.11,281.43
2017,11,15,8,30,561.0,79.0,3.5,20.0,243.0,422.0,341.92
2017,11,15,8,45,280.5,82.5,3.6,20.5,164.5,279.4,227.79
2017,11,15,9,0,0.0,86.0,3.7,21.0,86.0,77.2,58.5
2017,11,15,9,15,0.0,99.0,3.65,21.5,99.0,89.39,68.41
2017,11,15,9,30,0.0,112.0,3.6,22.0,112.0,101.65,78.08
2017,11,15,9,45,0.0,104.0,3.55,22.5,104.0,93.4,71.0
2017,11,15,10,0,0.0,96.0,3.5,23.0,96.0,85.52,64.31
2017,11,15,10,15,0.0,102.0,3.4,23.0,102.0,91.07,68.65
2017,11,15,10,30,0.0,108.0,3.3,23.0,108.0,96.65,73.0
2017,11,15,10,45,0.0,115.0,3.25,23.5,115.0,103.21,77.98
2017,11,15,11,0,0.0,122.0,3.2,24.0,122.0,109.8,82.96
2017,11,15,11,15,0.0,110.0,3.1,24.5,110.0,98.35,73.57
2017,11,15,11,30,0.0,98.0,3.0,25.0,98.0,87.1,64.4
2017,11,15,11,45,0.0,109.5,2.95,25.5,109.5,97.85,72.76
2017,11,15,12,0,0.0,121.0,2.9,26.0,121.0,108.69,81.14
2017,11,15,12,15,0.0,132.0,2.75,26.0,132.0,119.17,89.35
2017,11,15,12,30,0.0,143.0,2.6,26.0,143.0,129.77,97.65
2017,11,15,12,45,4.5,177.0,2.5,26.5,180.0,167.58,127.12
2017,11,15,13,0,9.0,211.0,2.4,27.0,217.0,206.46,156.97
2017,11,15,13,15,4.5,155.5,2.25,27.0,158.5,146.44,110.45
2017,11,15,13,30,0.0,100.0,2.1,27.0,100.0,88.99,65.4
2017,11,15,13,45,0.0,110.0,1.95,27.0,110.0,98.45,73.04
2017,11,15,14,0,0.0,120.0,1.8,27.0,120.0,108.12,80.76
2017,11,15,14,15,0.0,140.5,1.65,27.0,141.0,128.4,96.84
2017,11,15,14,30,0.0,161.0,1.5,27.0,162.0,149.62,113.61
2017,11,15,14,45,0.0,141.5,1.35,27.0,142.0,130.52,98.81
2017,11,15,15,0,0.0,122.0,1.2,27.0,122.0,111.59,84.12
2017,11,15,15,15,0.0,109.5,1.1,26.5,109.5,99.8,75.14
2017,11,15,15,30,0.0,97.0,1.0,26.0,97.0,88.08,66.09
2017,11,15,15,45,277.0,89.0,0.9,26.0,171.0,286.12,226.68
2017,11,15,16,0,554.0,81.0,0.8,26.0,245.0,422.36,328.3
2017,11,15,16,15,492.5,72.0,0.75,25.5,198.0,350.16,270.38
2017,11,15,16,30,431.0,63.0,0.7,25.0,151.0,283.46,216.41
2017,11,15,16,45,337.0,50.5,0.65,24.5,107.0,205.33,152.52
2017,11,15,17,0,243.0,38.0,0.6,24.0,63.0,140.61,97.04
2017,11,15,17,15,121.5,19.0,0.7,23.0,31.5,63.4,2.98
2017,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,7,15,123.0,17.5,0.75,18.5,29.5,60.64,0.0
2017,11,16,7,30,246.0,35.0,0.9,19.0,59.0,137.06,95.26
2017,11,16,7,45,348.0,46.0,1.05,19.5,102.5,204.82,155.53
2017,11,16,8,0,450.0,57.0,1.2,20.0,146.0,283.76,222.26
2017,11,16,8,15,512.0,65.0,1.35,20.5,193.0,350.16,278.19
2017,11,16,8,30,574.0,73.0,1.5,21.0,240.0,422.16,336.82
2017,11,16,8,45,614.5,79.0,1.65,21.5,285.5,484.01,385.83
2017,11,16,9,0,655.0,85.0,1.8,22.0,331.0,548.32,435.13
2017,11,16,9,15,684.0,89.5,1.85,22.0,373.0,604.84,477.59
2017,11,16,9,30,713.0,94.0,1.9,22.0,415.0,661.92,518.78
2017,11,16,9,45,406.0,162.0,2.0,22.5,348.5,522.2,410.48
2017,11,16,10,0,99.0,230.0,2.1,23.0,282.0,320.56,250.95
2017,11,16,10,15,100.0,244.5,2.15,23.5,299.5,340.0,265.75
2017,11,16,10,30,101.0,259.0,2.2,24.0,317.0,359.4,279.47
2017,11,16,10,45,98.5,270.5,2.3,24.5,329.0,371.98,287.93
2017,11,16,11,0,96.0,282.0,2.4,25.0,341.0,384.32,296.2
2017,11,16,11,15,167.5,290.5,2.4,25.0,397.0,480.64,369.25
2017,11,16,11,30,239.0,299.0,2.4,25.0,453.0,561.65,429.26
2017,11,16,11,45,522.5,210.0,2.45,25.5,550.0,773.83,585.24
2017,11,16,12,0,806.0,121.0,2.5,26.0,647.0,954.41,705.73
2017,11,16,12,15,806.0,121.0,2.5,26.5,647.5,956.26,703.73
2017,11,16,12,30,806.0,121.0,2.5,27.0,648.0,954.72,701.39
2017,11,16,12,45,806.0,119.0,2.5,27.5,640.5,947.48,695.52
2017,11,16,13,0,806.0,117.0,2.5,28.0,633.0,936.87,687.66
2017,11,16,13,15,800.0,116.0,2.45,28.0,617.0,918.39,675.72
2017,11,16,13,30,794.0,115.0,2.4,28.0,601.0,896.85,661.92
2017,11,16,13,45,788.5,111.5,2.4,28.0,578.0,869.97,645.08
2017,11,16,14,0,783.0,108.0,2.4,28.0,555.0,840.28,626.36
2017,11,16,14,15,769.0,105.0,2.4,28.0,524.5,801.25,601.21
2017,11,16,14,30,755.0,102.0,2.4,28.0,494.0,764.4,577.4
2017,11,16,14,45,732.5,99.5,2.4,28.0,456.5,715.6,544.95
2017,11,16,15,0,710.0,97.0,2.4,28.0,419.0,666.06,511.51
2017,11,16,15,15,681.5,92.5,2.3,27.5,377.0,609.51,472.07
2017,11,16,15,30,653.0,88.0,2.2,27.0,335.0,553.45,431.3
2017,11,16,15,45,610.0,82.5,2.15,27.0,289.0,488.21,381.71
2017,11,16,16,0,567.0,77.0,2.1,27.0,243.0,425.6,332.62
2017,11,16,16,15,506.5,68.5,1.9,26.0,196.5,353.9,275.86
2017,11,16,16,30,446.0,60.0,1.7,25.0,150.0,287.6,221.43
2017,11,16,16,45,354.0,48.0,1.5,24.5,106.0,211.28,157.78
2017,11,16,17,0,262.0,36.0,1.3,24.0,62.0,144.94,99.91
2017,11,16,17,15,131.0,18.0,1.4,23.5,31.0,64.72,0.0
2017,11,16,17,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,17,7,15,125.0,17.0,3.25,19.5,29.0,60.21,0.0
2017,11,17,7,30,250.0,34.0,3.4,20.0,58.0,137.31,94.33
2017,11,17,7,45,350.5,46.0,3.6,20.5,102.0,205.48,156.19
2017,11,17,8,0,451.0,58.0,3.8,21.0,146.0,284.81,224.21
2017,11,17,8,15,514.0,66.5,4.15,21.5,193.0,352.32,282.18
2017,11,17,8,30,577.0,75.0,4.5,22.0,240.0,425.51,343.29
2017,11,17,8,45,624.5,79.5,4.85,22.5,287.0,490.06,396.18
2017,11,17,9,0,672.0,84.0,5.2,23.0,334.0,557.62,450.05
2017,11,17,9,15,336.0,103.0,5.35,23.5,228.0,369.38,299.27
2017,11,17,9,30,0.0,122.0,5.5,24.0,122.0,111.82,85.61
2017,11,17,9,45,0.0,133.0,5.7,24.5,133.0,122.18,93.75
2017,11,17,10,0,0.0,144.0,5.9,25.0,144.0,132.61,101.69
2017,11,17,10,15,404.0,122.5,5.9,25.5,351.5,503.29,402.95
2017,11,17,10,30,808.0,101.0,5.9,26.0,559.0,851.31,660.49
2017,11,17,10,45,822.0,101.0,5.95,26.5,584.0,885.48,681.06
2017,11,17,11,0,836.0,101.0,6.0,27.0,609.0,917.13,701.22
2017,11,17,11,15,489.5,202.0,6.0,27.0,501.5,719.13,556.41
2017,11,17,11,30,143.0,303.0,6.0,27.0,394.0,474.3,365.7
2017,11,17,11,45,274.0,286.5,6.0,27.5,464.0,601.82,464.03
2017,11,17,12,0,405.0,270.0,6.0,28.0,534.0,712.35,546.62
2017,11,17,12,15,269.5,291.0,5.95,28.0,466.5,605.15,464.25
2017,11,17,12,30,134.0,312.0,5.9,28.0,399.0,478.28,366.65
2017,11,17,12,45,198.0,303.5,5.85,28.5,430.5,529.75,406.61
2017,11,17,13,0,262.0,295.0,5.8,29.0,462.0,597.77,457.33
2017,11,17,13,15,541.5,200.5,5.7,29.0,534.5,767.77,588.04
2017,11,17,13,30,821.0,106.0,5.6,29.0,607.0,911.11,689.72
2017,11,17,13,45,815.5,102.5,5.6,29.5,583.5,883.7,669.36
2017,11,17,14,0,810.0,99.0,5.6,30.0,560.0,853.41,647.97
2017,11,17,14,15,796.0,97.0,5.5,29.5,529.0,814.89,622.88
2017,11,17,14,30,782.0,95.0,5.4,29.0,498.0,774.33,596.14
2017,11,17,14,45,758.5,93.0,5.35,29.0,460.0,724.52,561.43
2017,11,17,15,0,735.0,91.0,5.3,29.0,422.0,677.56,528.43
2017,11,17,15,15,707.5,86.5,5.15,28.5,380.0,620.8,487.9
2017,11,17,15,30,680.0,82.0,5.0,28.0,338.0,564.4,445.6
2017,11,17,15,45,644.5,75.5,4.85,28.0,292.5,501.46,396.29
2017,11,17,16,0,609.0,69.0,4.7,28.0,247.0,440.43,347.12
2017,11,17,16,15,550.0,62.0,4.4,27.5,199.5,369.2,288.99
2017,11,17,16,30,491.0,55.0,4.1,27.0,152.0,303.13,233.45
2017,11,17,16,45,401.0,43.5,3.8,26.5,108.0,225.74,168.2
2017,11,17,17,0,311.0,32.0,3.5,26.0,64.0,158.48,108.37
2017,11,17,17,15,155.5,16.0,3.55,25.5,32.0,70.86,0.0
2017,11,17,17,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,7,15,102.5,18.0,3.65,19.5,27.5,55.06,0.0
2017,11,18,7,30,205.0,36.0,3.8,20.0,55.0,125.31,85.05
2017,11,18,7,45,306.0,50.0,3.95,20.5,98.5,191.38,145.29
2017,11,18,8,0,407.0,64.0,4.1,21.0,142.0,269.42,212.08
2017,11,18,8,15,240.5,88.0,4.3,21.5,137.5,227.25,181.77
2017,11,18,8,30,74.0,112.0,4.5,22.0,133.0,157.2,124.95
2017,11,18,8,45,358.0,102.5,4.75,22.5,231.5,349.68,283.98
2017,11,18,9,0,642.0,93.0,5.0,23.0,330.0,547.68,442.0
2017,11,18,9,15,673.5,98.0,4.95,23.5,373.0,606.03,485.75
2017,11,18,9,30,705.0,103.0,4.9,24.0,416.0,665.14,529.15
2017,11,18,9,45,745.0,101.0,4.9,25.0,457.0,722.98,568.34
2017,11,18,10,0,785.0,99.0,4.9,26.0,498.0,777.17,603.87
2017,11,18,10,15,801.0,101.0,5.15,26.0,531.0,819.86,634.27
2017,11,18,10,30,817.0,103.0,5.4,26.0,564.0,860.63,663.29
2017,11,18,10,45,841.0,100.0,5.7,26.5,592.0,900.57,690.58
2017,11,18,11,0,865.0,97.0,6.0,27.0,620.0,938.29,716.21
2017,11,18,11,15,872.5,98.0,6.45,26.5,637.5,962.77,736.31
2017,11,18,11,30,880.0,99.0,6.9,26.0,655.0,984.0,754.34
2017,11,18,11,45,895.5,94.5,7.4,26.0,667.0,992.85,762.46
2017,11,18,12,0,911.0,90.0,7.9,26.0,679.0,1008.28,775.34
2017,11,18,12,15,912.0,90.0,8.0,25.5,680.0,1011.37,779.37
2017,11,18,12,30,913.0,90.0,8.1,25.0,681.0,1010.77,781.0
2017,11,18,12,45,915.0,88.0,8.2,25.0,674.0,1005.0,777.56
2017,11,18,13,0,917.0,86.0,8.3,25.0,667.0,995.51,771.62
2017,11,18,13,15,912.0,85.0,8.2,24.5,651.0,976.89,760.0
2017,11,18,13,30,907.0,84.0,8.1,24.0,635.0,954.86,746.01
2017,11,18,13,45,902.0,81.5,8.05,24.0,611.0,927.69,727.07
2017,11,18,14,0,897.0,79.0,8.0,24.0,587.0,897.36,705.87
2017,11,18,14,15,885.0,77.5,7.9,23.5,555.5,859.27,680.12
2017,11,18,14,30,873.0,76.0,7.8,23.0,524.0,818.81,652.41
2017,11,18,14,45,857.5,73.0,7.75,23.0,486.0,778.42,623.39
2017,11,18,15,0,842.0,70.0,7.7,23.0,448.0,729.08,587.28
2017,11,18,15,15,817.5,67.0,7.6,22.5,404.5,672.07,545.75
2017,11,18,15,30,793.0,64.0,7.5,22.0,361.0,614.8,502.14
2017,11,18,15,45,760.5,59.5,7.45,21.5,313.5,550.96,451.01
2017,11,18,16,0,728.0,55.0,7.4,21.0,266.0,488.38,399.14
2017,11,18,16,15,672.5,49.5,7.2,20.0,216.0,414.63,336.89
2017,11,18,16,30,617.0,44.0,7.0,19.0,166.0,345.36,276.13
2017,11,18,16,45,530.0,36.0,6.8,18.5,118.5,265.94,205.28
2017,11,18,17,0,443.0,28.0,6.6,18.0,71.0,195.64,137.93
2017,11,18,17,15,221.5,14.0,6.4,17.5,35.5,86.98,0.0
2017,11,18,17,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
