Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,7,15,91.5,11.5,3.5,11.0,17.0,34.24,0.0
2017,11,29,7,30,183.0,23.0,3.7,11.0,34.0,95.82,32.47
2017,11,29,7,45,307.0,35.5,3.9,11.5,75.0,174.04,131.35
2017,11,29,8,0,431.0,48.0,4.1,12.0,116.0,259.37,208.11
2017,11,29,8,15,505.0,56.5,4.15,12.5,163.0,329.74,271.23
2017,11,29,8,30,579.0,65.0,4.2,13.0,210.0,407.02,338.44
2017,11,29,8,45,631.0,70.5,4.3,14.0,257.0,474.35,395.03
2017,11,29,9,0,683.0,76.0,4.4,15.0,304.0,545.22,452.39
2017,11,29,9,15,715.0,80.5,4.3,15.5,347.5,604.35,498.74
2017,11,29,9,30,747.0,85.0,4.2,16.0,391.0,664.3,543.53
2017,11,29,9,45,772.5,87.0,4.1,16.5,430.0,712.91,577.67
2017,11,29,10,0,798.0,89.0,4.0,17.0,469.0,764.79,613.49
2017,11,29,10,15,814.0,91.5,3.9,17.5,501.5,808.38,642.4
2017,11,29,10,30,830.0,94.0,3.8,18.0,534.0,850.11,669.46
2017,11,29,10,45,843.0,95.0,3.7,18.5,560.0,885.24,691.38
2017,11,29,11,0,856.0,96.0,3.6,19.0,586.0,917.83,711.24
2017,11,29,11,15,863.0,97.5,3.5,19.5,603.5,942.68,725.48
2017,11,29,11,30,870.0,99.0,3.4,20.0,621.0,964.37,737.52
2017,11,29,11,45,877.0,98.0,3.35,20.5,631.5,979.72,745.57
2017,11,29,12,0,884.0,97.0,3.3,21.0,642.0,991.63,751.41
2017,11,29,12,15,884.5,97.0,3.25,21.0,643.5,994.95,753.02
2017,11,29,12,30,885.0,97.0,3.2,21.0,645.0,994.66,752.44
2017,11,29,12,45,884.5,96.0,3.15,21.5,638.0,988.57,746.69
2017,11,29,13,0,884.0,95.0,3.1,22.0,631.0,978.89,738.78
2017,11,29,13,15,878.5,94.0,3.0,22.0,616.0,960.98,726.5
2017,11,29,13,30,873.0,93.0,2.9,22.0,601.0,939.74,712.18
2017,11,29,13,45,867.0,90.5,2.85,22.0,578.0,913.03,694.61
2017,11,29,14,0,861.0,88.0,2.8,22.0,555.0,883.3,675.04
2017,11,29,14,15,847.5,86.0,2.65,22.0,525.0,844.94,648.73
2017,11,29,14,30,834.0,84.0,2.5,22.0,495.0,804.35,620.8
2017,11,29,14,45,820.0,80.0,2.45,22.0,458.5,758.98,589.95
2017,11,29,15,0,806.0,76.0,2.4,22.0,422.0,711.95,557.52
2017,11,29,15,15,779.0,73.0,2.15,21.5,380.0,655.52,517.56
2017,11,29,15,30,752.0,70.0,1.9,21.0,338.0,599.03,475.61
2017,11,29,15,45,716.5,64.5,1.65,21.0,292.0,534.78,425.08
2017,11,29,16,0,681.0,59.0,1.4,21.0,246.0,472.05,374.27
2017,11,29,16,15,620.0,53.0,1.25,20.0,198.0,400.98,316.96
2017,11,29,16,30,559.0,47.0,1.1,19.0,150.0,331.93,259.07
2017,11,29,16,45,458.5,37.5,1.0,18.5,104.5,248.6,188.08
2017,11,29,17,0,358.0,28.0,0.9,18.0,59.0,176.37,118.2
2017,11,29,17,15,179.0,14.0,0.9,17.5,29.5,64.92,0.0
2017,11,29,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,109.0,10.5,1.25,9.5,17.0,37.76,0.0
2017,11,30,7,30,218.0,21.0,1.5,10.0,34.0,104.63,27.15
2017,11,30,7,45,337.5,33.0,1.75,11.0,75.0,182.53,136.72
2017,11,30,8,0,457.0,45.0,2.0,12.0,116.0,266.8,212.45
2017,11,30,8,15,529.0,53.0,2.05,12.5,162.5,336.74,274.58
2017,11,30,8,30,601.0,61.0,2.1,13.0,209.0,413.4,340.3
2017,11,30,8,45,645.5,67.0,2.15,14.0,255.5,477.81,393.33
2017,11,30,9,0,690.0,73.0,2.2,15.0,302.0,545.07,446.42
2017,11,30,9,15,721.5,77.5,2.0,16.0,345.0,604.08,489.88
2017,11,30,9,30,753.0,82.0,1.8,17.0,388.0,660.26,528.36
2017,11,30,9,45,452.5,146.0,1.6,18.0,335.0,533.85,426.49
2017,11,30,10,0,152.0,210.0,1.4,19.0,282.0,356.9,283.71
2017,11,30,10,15,235.5,216.0,1.4,19.5,336.0,437.22,347.21
2017,11,30,10,30,319.0,222.0,1.4,20.0,390.0,538.5,422.5
2017,11,30,10,45,237.0,243.5,1.4,21.0,371.5,482.92,376.74
2017,11,30,11,0,155.0,265.0,1.4,22.0,353.0,438.82,340.16
2017,11,30,11,15,274.0,255.5,1.4,22.0,417.0,558.06,430.54
2017,11,30,11,30,393.0,246.0,1.4,22.0,481.0,663.36,507.11
2017,11,30,11,45,372.0,255.5,1.45,22.5,480.5,659.03,501.55
2017,11,30,12,0,351.0,265.0,1.5,23.0,480.0,652.85,495.8
2017,11,30,12,15,610.5,182.5,1.5,23.0,558.0,834.5,626.67
2017,11,30,12,30,870.0,100.0,1.5,23.0,636.0,983.27,722.75
2017,11,30,12,45,868.5,99.0,1.5,23.5,629.5,976.38,715.26
2017,11,30,13,0,867.0,98.0,1.5,24.0,623.0,965.99,707.65
2017,11,30,13,15,861.0,97.5,1.5,24.0,607.5,948.52,697.01
2017,11,30,13,30,855.0,97.0,1.5,24.0,592.0,927.81,684.44
2017,11,30,13,45,846.0,95.0,1.5,24.0,569.0,899.45,666.92
2017,11,30,14,0,837.0,93.0,1.5,24.0,546.0,868.29,647.57
2017,11,30,14,15,823.0,91.0,1.55,24.0,515.5,830.22,624.05
2017,11,30,14,30,809.0,89.0,1.6,24.0,485.0,790.03,598.8
2017,11,30,14,45,781.0,88.0,1.7,24.0,447.5,738.09,565.37
2017,11,30,15,0,753.0,87.0,1.8,24.0,410.0,689.39,533.45
2017,11,30,15,15,724.0,83.0,1.7,23.5,368.0,632.48,494.24
2017,11,30,15,30,695.0,79.0,1.6,23.0,326.0,575.9,452.84
2017,11,30,15,45,653.0,73.5,1.55,23.0,280.5,510.24,402.68
2017,11,30,16,0,611.0,68.0,1.5,23.0,235.0,446.92,352.66
2017,11,30,16,15,548.0,60.5,1.4,21.5,188.5,373.27,294.52
2017,11,30,16,30,485.0,53.0,1.3,20.0,142.0,305.01,238.2
2017,11,30,16,45,386.0,41.5,1.25,19.0,98.5,223.95,169.78
2017,11,30,17,0,287.0,30.0,1.2,18.0,55.0,153.91,103.18
2017,11,30,17,15,143.5,15.0,1.3,17.5,27.5,55.67,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,15,57.0,10.5,1.05,9.5,14.0,24.24,0.0
2017,12,1,7,30,114.0,21.0,1.2,10.0,28.0,70.25,9.5
2017,12,1,7,45,209.0,37.5,1.35,11.0,64.0,138.71,103.05
2017,12,1,8,0,304.0,54.0,1.5,12.0,100.0,209.51,166.59
2017,12,1,8,15,361.0,68.0,1.4,12.5,142.0,269.48,219.49
2017,12,1,8,30,418.0,82.0,1.3,13.0,184.0,335.22,275.48
2017,12,1,8,45,488.0,84.0,1.25,13.5,226.5,403.68,332.03
2017,12,1,9,0,558.0,86.0,1.2,14.0,269.0,475.65,389.3
2017,12,1,9,15,630.5,90.5,1.1,15.0,324.0,556.77,450.07
2017,12,1,9,30,703.0,95.0,1.0,16.0,379.0,642.43,511.12
2017,12,1,9,45,729.0,98.0,0.9,17.5,417.5,694.78,542.94
2017,12,1,10,0,755.0,101.0,0.8,19.0,456.0,746.76,573.13
2017,12,1,10,15,771.5,104.0,0.85,19.5,488.0,790.12,600.64
2017,12,1,10,30,788.0,107.0,0.9,20.0,520.0,826.75,623.33
2017,12,1,10,45,801.5,108.5,1.0,21.0,545.5,862.06,644.55
2017,12,1,11,0,815.0,110.0,1.1,22.0,571.0,894.97,663.97
2017,12,1,11,15,822.0,111.0,1.1,22.5,588.5,918.65,676.93
2017,12,1,11,30,829.0,112.0,1.1,23.0,606.0,939.31,688.03
2017,12,1,11,45,850.0,105.5,1.15,23.5,619.0,961.35,700.93
2017,12,1,12,0,871.0,99.0,1.2,24.0,632.0,980.08,711.76
2017,12,1,12,15,871.5,99.0,1.2,24.0,633.0,983.54,713.56
2017,12,1,12,30,872.0,99.0,1.2,24.0,634.0,983.43,713.48
2017,12,1,12,45,869.5,98.5,1.2,24.5,627.0,976.28,707.76
2017,12,1,13,0,867.0,98.0,1.2,25.0,620.0,965.63,700.09
2017,12,1,13,15,861.0,97.0,1.15,25.0,605.0,947.66,688.47
2017,12,1,13,30,855.0,96.0,1.1,25.0,590.0,926.44,674.98
2017,12,1,13,45,845.0,94.5,1.1,25.0,566.5,897.9,657.68
2017,12,1,14,0,835.0,93.0,1.1,25.0,543.0,866.58,638.61
2017,12,1,14,15,821.0,90.5,1.1,24.5,513.0,828.07,615.87
2017,12,1,14,30,807.0,88.0,1.1,24.0,483.0,787.45,591.43
2017,12,1,14,45,783.0,86.5,1.1,24.0,446.0,738.26,559.57
2017,12,1,15,0,759.0,85.0,1.1,24.0,409.0,688.12,526.53
2017,12,1,15,15,731.0,81.0,1.0,23.5,367.5,635.49,490.99
2017,12,1,15,30,703.0,77.0,0.9,23.0,326.0,579.38,450.46
2017,12,1,15,45,662.5,71.5,0.8,23.0,281.0,514.36,401.25
2017,12,1,16,0,622.0,66.0,0.7,23.0,236.0,451.52,352.14
2017,12,1,16,15,560.0,59.0,0.75,22.0,189.5,378.46,295.53
2017,12,1,16,30,498.0,52.0,0.8,21.0,143.0,310.63,240.31
2017,12,1,16,45,398.5,41.0,0.9,20.0,99.5,229.13,172.55
2017,12,1,17,0,299.0,30.0,1.0,19.0,56.0,158.62,105.71
2017,12,1,17,15,149.5,15.0,1.05,18.5,28.0,57.64,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,15,90.0,10.0,1.15,11.5,15.0,32.17,0.0
2017,12,2,7,30,180.0,20.0,1.3,12.0,30.0,89.86,2.19
2017,12,2,7,45,302.5,33.0,1.5,13.0,70.0,168.56,123.48
2017,12,2,8,0,425.0,46.0,1.7,14.0,110.0,252.73,198.93
2017,12,2,8,15,499.5,55.0,1.65,14.5,156.5,323.15,260.67
2017,12,2,8,30,574.0,64.0,1.6,15.0,203.0,400.59,326.05
2017,12,2,8,45,436.5,93.0,1.6,16.0,211.0,379.59,310.11
2017,12,2,9,0,299.0,122.0,1.6,17.0,219.0,336.29,274.8
2017,12,2,9,15,514.5,105.0,1.85,18.0,300.0,487.88,396.46
2017,12,2,9,30,730.0,88.0,2.1,19.0,381.0,652.5,521.63
2017,12,2,9,45,754.5,91.0,2.35,20.0,419.5,704.64,556.82
2017,12,2,10,0,779.0,94.0,2.6,21.0,458.0,751.99,588.74
2017,12,2,10,15,795.5,96.5,2.6,21.5,490.5,795.5,617.03
2017,12,2,10,30,812.0,99.0,2.6,22.0,523.0,837.24,643.62
2017,12,2,10,45,823.5,101.0,2.6,22.5,548.5,871.93,664.98
2017,12,2,11,0,835.0,103.0,2.6,23.0,574.0,904.08,684.44
2017,12,2,11,15,842.5,104.0,2.55,23.0,592.0,928.61,699.53
2017,12,2,11,30,850.0,105.0,2.5,23.0,610.0,950.07,712.63
2017,12,2,11,45,866.0,100.5,2.5,23.5,622.0,969.84,723.73
2017,12,2,12,0,882.0,96.0,2.5,24.0,634.0,986.28,732.68
2017,12,2,12,15,882.0,96.5,2.5,24.0,635.5,989.99,734.81
2017,12,2,12,30,882.0,97.0,2.5,24.0,637.0,990.1,734.88
2017,12,2,12,45,878.5,97.0,2.5,24.5,629.5,982.66,728.74
2017,12,2,13,0,875.0,97.0,2.5,25.0,622.0,971.7,720.54
2017,12,2,13,15,869.0,96.0,2.45,25.0,607.0,953.72,708.81
2017,12,2,13,30,863.0,95.0,2.4,25.0,592.0,932.48,695.1
2017,12,2,13,45,852.5,93.5,2.4,25.0,569.0,903.43,676.7
2017,12,2,14,0,842.0,92.0,2.4,25.0,546.0,871.61,656.44
2017,12,2,14,15,828.0,90.0,2.35,25.0,515.5,833.61,631.48
2017,12,2,14,30,814.0,88.0,2.3,25.0,485.0,793.47,604.9
2017,12,2,14,45,795.5,84.5,2.25,25.0,449.0,746.1,572.99
2017,12,2,15,0,777.0,81.0,2.2,25.0,413.0,697.45,539.75
2017,12,2,15,15,749.0,77.5,1.95,24.5,371.0,641.05,500.17
2017,12,2,15,30,721.0,74.0,1.7,24.0,329.0,588.27,461.04
2017,12,2,15,45,682.0,68.5,1.45,23.5,283.5,523.44,411.47
2017,12,2,16,0,643.0,63.0,1.2,23.0,238.0,460.63,361.87
2017,12,2,16,15,581.0,56.5,1.1,22.0,191.0,387.16,303.64
2017,12,2,16,30,519.0,50.0,1.0,21.0,144.0,318.93,247.19
2017,12,2,16,45,416.5,39.5,0.95,20.5,100.0,235.58,177.1
2017,12,2,17,0,314.0,29.0,0.9,20.0,56.0,163.54,108.42
2017,12,2,17,15,157.0,14.5,0.95,19.5,28.0,59.61,0.0
2017,12,2,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,3,7,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,7,45,0.0,1.5,1.7,15.5,1.5,1.31,0.0
2017,12,3,8,0,0.0,3.0,1.9,16.0,3.0,2.63,0.0
2017,12,3,8,15,0.0,4.5,1.9,16.5,4.5,3.95,0.0
2017,12,3,8,30,0.0,6.0,1.9,17.0,6.0,5.26,0.0
2017,12,3,8,45,0.0,8.0,1.95,17.5,8.0,7.02,0.33
2017,12,3,9,0,0.0,10.0,2.0,18.0,10.0,8.79,1.82
2017,12,3,9,15,0.0,38.5,2.05,18.5,38.5,33.94,23.08
2017,12,3,9,30,0.0,67.0,2.1,19.0,67.0,59.22,44.12
2017,12,3,9,45,0.0,76.0,2.2,20.0,76.0,67.23,50.44
2017,12,3,10,0,0.0,85.0,2.3,21.0,85.0,75.41,56.83
2017,12,3,10,15,0.0,91.0,2.35,21.5,91.0,80.96,61.1
2017,12,3,10,30,0.0,97.0,2.4,22.0,97.0,86.53,65.38
2017,12,3,10,45,5.0,146.0,2.45,22.5,149.0,138.87,107.45
2017,12,3,11,0,10.0,195.0,2.5,23.0,201.0,193.71,150.59
2017,12,3,11,15,11.0,201.0,2.5,23.0,207.5,200.56,155.7
2017,12,3,11,30,12.0,207.0,2.5,23.0,214.0,207.54,161.03
2017,12,3,11,45,9.0,200.0,2.5,23.5,205.5,197.11,152.32
2017,12,3,12,0,6.0,193.0,2.5,24.0,197.0,186.81,143.8
2017,12,3,12,15,4.5,187.5,2.5,24.0,190.5,179.62,138.1
2017,12,3,12,30,3.0,182.0,2.5,24.0,184.0,172.53,132.5
2017,12,3,12,45,38.0,226.0,2.5,24.0,249.0,268.76,208.78
2017,12,3,13,0,73.0,270.0,2.5,24.0,314.0,354.44,275.02
2017,12,3,13,15,93.5,268.0,2.55,24.0,323.0,371.15,288.32
2017,12,3,13,30,114.0,266.0,2.6,24.0,332.0,387.21,301.4
2017,12,3,13,45,106.0,254.5,2.65,24.0,314.0,364.99,284.72
2017,12,3,14,0,98.0,243.0,2.7,24.0,296.0,343.0,268.29
2017,12,3,14,15,298.5,203.0,2.8,24.0,351.0,495.62,390.13
2017,12,3,14,30,499.0,163.0,2.9,24.0,406.0,619.99,486.48
2017,12,3,14,45,398.5,167.0,3.0,24.0,352.0,527.45,416.1
2017,12,3,15,0,298.0,171.0,3.1,24.0,298.0,427.66,339.83
2017,12,3,15,15,285.0,156.0,3.0,23.5,267.5,389.12,311.12
2017,12,3,15,30,272.0,141.0,2.9,23.0,237.0,351.05,281.84
2017,12,3,15,45,257.0,123.0,2.85,23.0,204.0,308.65,247.98
2017,12,3,16,0,242.0,105.0,2.8,23.0,171.0,267.2,214.05
2017,12,3,16,15,214.5,86.5,2.5,22.5,137.0,219.73,174.58
2017,12,3,16,30,187.0,68.0,2.2,22.0,103.0,174.81,136.32
2017,12,3,16,45,141.5,49.5,1.95,21.5,71.5,125.17,93.75
2017,12,3,17,0,96.0,31.0,1.7,21.0,40.0,80.16,51.71
2017,12,3,17,15,48.0,15.5,1.8,20.5,20.0,28.36,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,15,58.5,9.5,3.35,19.0,12.0,23.48,0.0
2017,12,4,7,30,117.0,19.0,3.5,19.0,24.0,66.97,0.0
2017,12,4,7,45,241.0,32.5,3.65,19.5,61.5,143.63,100.83
2017,12,4,8,0,365.0,46.0,3.8,20.0,99.0,225.91,174.18
2017,12,4,8,15,443.0,55.5,3.9,20.5,143.5,295.11,234.48
2017,12,4,8,30,521.0,65.0,4.0,21.0,188.0,371.79,299.48
2017,12,4,8,45,288.0,96.5,4.1,21.5,167.0,285.07,231.09
2017,12,4,9,0,55.0,128.0,4.2,22.0,146.0,168.89,134.49
2017,12,4,9,15,58.0,146.5,4.45,22.5,168.0,192.73,153.82
2017,12,4,9,30,61.0,165.0,4.7,23.0,190.0,216.89,172.87
2017,12,4,9,45,32.5,161.0,4.95,23.5,174.5,190.19,150.16
2017,12,4,10,0,4.0,157.0,5.2,24.0,159.0,151.48,117.7
2017,12,4,10,15,6.0,167.5,5.3,24.5,170.5,163.24,126.73
2017,12,4,10,30,8.0,178.0,5.4,25.0,182.0,175.25,135.85
2017,12,4,10,45,4.0,100.5,5.55,25.5,102.5,93.29,69.97
2017,12,4,11,0,0.0,23.0,5.7,26.0,23.0,20.29,10.81
2017,12,4,11,15,420.5,58.5,5.65,26.0,306.5,477.73,382.12
2017,12,4,11,30,841.0,94.0,5.6,26.0,590.0,926.62,711.72
2017,12,4,11,45,547.0,187.0,5.55,26.5,511.5,763.43,590.38
2017,12,4,12,0,253.0,280.0,5.5,27.0,433.0,558.02,431.48
2017,12,4,12,15,211.5,284.5,5.4,27.0,413.0,524.29,405.61
2017,12,4,12,30,170.0,289.0,5.3,27.0,393.0,489.73,378.45
2017,12,4,12,45,117.0,277.5,5.25,27.5,349.0,424.23,327.24
2017,12,4,13,0,64.0,266.0,5.2,28.0,305.0,341.23,262.53
2017,12,4,13,15,282.0,235.0,5.1,28.0,398.0,544.19,422.0
2017,12,4,13,30,500.0,204.0,5.0,28.0,491.0,722.26,556.18
2017,12,4,13,45,496.5,196.5,4.9,28.0,472.5,699.82,539.34
2017,12,4,14,0,493.0,189.0,4.8,28.0,454.0,675.59,522.15
2017,12,4,14,15,640.5,137.5,4.65,28.0,461.5,734.74,567.47
2017,12,4,14,30,788.0,86.0,4.5,28.0,469.0,770.39,593.15
2017,12,4,14,45,767.5,83.5,4.4,28.0,433.5,723.73,560.3
2017,12,4,15,0,747.0,81.0,4.3,28.0,398.0,675.97,526.73
2017,12,4,15,15,719.0,77.0,3.95,27.5,357.5,620.36,487.16
2017,12,4,15,30,691.0,73.0,3.6,27.0,317.0,568.41,448.15
2017,12,4,15,45,649.0,68.5,3.3,27.0,273.0,504.44,397.97
2017,12,4,16,0,607.0,64.0,3.0,27.0,229.0,442.78,348.27
2017,12,4,16,15,544.5,57.0,2.65,26.0,183.5,370.28,289.94
2017,12,4,16,30,482.0,50.0,2.3,25.0,138.0,303.13,233.93
2017,12,4,16,45,381.0,39.5,2.0,24.5,96.0,222.26,165.76
2017,12,4,17,0,280.0,29.0,1.7,24.0,54.0,152.54,99.89
2017,12,4,17,15,140.0,14.5,1.85,23.5,27.0,54.99,0.0
2017,12,4,17,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.5,6.1,12.5,4.5,4.09,0.0
2017,12,5,7,30,0.0,9.0,6.3,12.0,9.0,7.91,0.0
2017,12,5,7,45,0.0,25.5,6.5,11.5,25.5,22.88,12.29
2017,12,5,8,0,0.0,42.0,6.7,11.0,42.0,39.16,27.39
2017,12,5,8,15,0.0,61.5,6.7,11.0,61.5,58.57,44.57
2017,12,5,8,30,0.0,81.0,6.7,11.0,81.0,77.76,61.46
2017,12,5,8,45,7.0,99.0,6.75,11.0,101.5,99.19,80.21
2017,12,5,9,0,14.0,117.0,6.8,11.0,122.0,121.35,99.43
2017,12,5,9,15,46.0,141.0,6.75,11.5,159.0,178.05,148.22
2017,12,5,9,30,78.0,165.0,6.7,12.0,196.0,229.27,191.72
2017,12,5,9,45,183.0,178.0,6.65,12.5,259.5,337.63,284.02
2017,12,5,10,0,288.0,191.0,6.6,13.0,323.0,456.13,382.27
2017,12,5,10,15,154.5,193.5,6.6,13.0,265.5,342.74,285.83
2017,12,5,10,30,21.0,196.0,6.6,13.0,208.0,205.9,168.28
2017,12,5,10,45,22.5,206.0,6.6,13.5,219.0,217.47,177.45
2017,12,5,11,0,24.0,216.0,6.6,14.0,230.0,229.21,186.55
2017,12,5,11,15,12.0,192.0,6.6,14.5,199.0,192.2,155.14
2017,12,5,11,30,0.0,168.0,6.6,15.0,168.0,155.89,124.35
2017,12,5,11,45,0.0,121.5,6.65,15.5,121.5,109.59,85.87
2017,12,5,12,0,0.0,75.0,6.7,16.0,75.0,66.42,49.9
2017,12,5,12,15,0.0,75.5,6.65,16.0,75.5,66.86,50.27
2017,12,5,12,30,0.0,76.0,6.6,16.0,76.0,67.31,50.64
2017,12,5,12,45,0.0,93.5,6.55,16.5,93.5,82.94,63.52
2017,12,5,13,0,0.0,111.0,6.5,17.0,111.0,99.51,77.11
2017,12,5,13,15,0.0,75.0,6.45,17.0,75.0,66.41,49.76
2017,12,5,13,30,0.0,39.0,6.4,17.0,39.0,34.45,23.2
2017,12,5,13,45,0.0,62.5,6.4,17.0,62.5,55.28,40.64
2017,12,5,14,0,0.0,86.0,6.4,17.0,86.0,76.16,58.1
2017,12,5,14,15,20.0,142.0,6.4,17.0,151.5,157.59,126.48
2017,12,5,14,30,40.0,198.0,6.4,17.0,217.0,239.16,194.11
2017,12,5,14,45,37.0,184.0,6.4,17.0,201.0,220.69,179.17
2017,12,5,15,0,34.0,170.0,6.4,17.0,185.0,202.56,164.54
2017,12,5,15,15,31.0,153.5,6.35,16.5,166.0,181.75,147.84
2017,12,5,15,30,28.0,137.0,6.3,16.0,147.0,161.32,131.22
2017,12,5,15,45,23.0,119.0,6.3,16.0,126.5,129.54,104.55
2017,12,5,16,0,18.0,101.0,6.3,16.0,106.0,108.18,86.38
2017,12,5,16,15,10.0,82.0,6.05,15.5,85.0,84.61,66.2
2017,12,5,16,30,2.0,63.0,5.8,15.0,64.0,61.8,46.48
2017,12,5,16,45,1.0,43.5,5.6,14.5,44.0,41.88,29.11
2017,12,5,17,0,0.0,24.0,5.4,14.0,24.0,21.47,10.56
2017,12,5,17,15,0.0,12.0,5.3,13.5,12.0,10.91,0.0
2017,12,5,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.5,3.9,5.5,1.5,1.31,0.0
2017,12,6,8,0,0.0,3.0,3.9,6.0,3.0,2.63,0.0
2017,12,6,8,15,0.0,4.5,3.9,6.0,4.5,3.95,0.0
2017,12,6,8,30,0.0,6.0,3.9,6.0,6.0,5.26,0.0
2017,12,6,8,45,0.0,8.0,3.9,6.0,8.0,7.02,0.57
2017,12,6,9,0,0.0,10.0,3.9,6.0,10.0,8.79,2.14
2017,12,6,9,15,0.0,13.0,3.95,6.0,13.0,11.43,4.47
2017,12,6,9,30,0.0,16.0,4.0,6.0,16.0,14.08,6.8
2017,12,6,9,45,0.0,68.0,4.1,6.0,68.0,60.11,47.19
2017,12,6,10,0,0.0,120.0,4.2,6.0,120.0,109.96,90.28
2017,12,6,10,15,0.0,85.0,4.2,6.0,85.0,75.29,60.09
2017,12,6,10,30,0.0,50.0,4.2,6.0,50.0,44.17,32.97
2017,12,6,10,45,0.0,92.5,4.2,6.0,92.5,82.17,65.84
2017,12,6,11,0,0.0,135.0,4.2,6.0,135.0,123.25,100.95
2017,12,6,11,15,7.5,174.0,4.25,6.0,178.5,169.36,140.3
2017,12,6,11,30,15.0,213.0,4.3,6.0,222.0,217.07,180.55
2017,12,6,11,45,7.5,175.5,4.35,6.0,180.0,170.52,140.93
2017,12,6,12,0,0.0,138.0,4.4,6.0,138.0,125.64,102.54
2017,12,6,12,15,0.0,75.0,4.5,6.0,75.0,66.42,51.88
2017,12,6,12,30,0.0,12.0,4.6,6.0,12.0,10.59,3.56
2017,12,6,12,45,0.0,43.0,4.7,6.5,43.0,38.01,27.34
2017,12,6,13,0,0.0,74.0,4.8,7.0,74.0,65.52,51.0
2017,12,6,13,15,0.0,68.5,4.85,7.0,68.5,60.63,46.82
2017,12,6,13,30,0.0,63.0,4.9,7.0,63.0,55.73,42.65
2017,12,6,13,45,0.0,105.0,5.0,7.0,105.0,93.99,75.64
2017,12,6,14,0,0.0,147.0,5.1,7.0,147.0,135.69,111.4
2017,12,6,14,15,0.0,90.5,5.05,7.0,90.5,80.39,64.14
2017,12,6,14,30,0.0,34.0,5.0,7.0,34.0,29.99,20.56
2017,12,6,14,45,0.0,54.0,5.0,7.0,54.0,47.69,36.07
2017,12,6,15,0,0.0,74.0,5.0,7.0,74.0,65.45,51.63
2017,12,6,15,15,0.0,66.5,4.9,6.5,66.5,58.77,46.01
2017,12,6,15,30,0.0,59.0,4.8,6.0,59.0,52.11,40.34
2017,12,6,15,45,0.0,51.0,4.75,6.0,51.0,45.01,34.14
2017,12,6,16,0,0.0,43.0,4.7,6.0,43.0,37.92,27.87
2017,12,6,16,15,0.0,34.5,4.5,6.0,34.5,30.4,21.14
2017,12,6,16,30,0.0,26.0,4.3,6.0,26.0,22.88,14.35
2017,12,6,16,45,0.0,18.0,4.1,6.0,18.0,15.82,7.92
2017,12,6,17,0,0.0,10.0,3.9,6.0,10.0,8.78,1.18
2017,12,6,17,15,0.0,5.0,3.65,5.5,5.0,4.55,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.0,1.95,6.0,1.0,0.91,0.0
2017,12,7,7,30,0.0,2.0,2.0,6.0,2.0,1.82,0.0
2017,12,7,7,45,0.0,7.0,2.15,6.0,7.0,6.14,0.0
2017,12,7,8,0,0.0,12.0,2.3,6.0,12.0,10.53,3.4
2017,12,7,8,15,0.0,18.0,2.35,6.0,18.0,15.82,8.21
2017,12,7,8,30,0.0,24.0,2.4,6.0,24.0,21.11,13.0
2017,12,7,8,45,0.0,30.0,2.5,6.0,30.0,26.41,17.75
2017,12,7,9,0,0.0,36.0,2.6,6.0,36.0,31.72,22.46
2017,12,7,9,15,0.0,35.5,2.7,6.0,35.5,31.28,22.04
2017,12,7,9,30,0.0,35.0,2.8,6.0,35.0,30.85,21.61
2017,12,7,9,45,0.0,42.0,2.95,6.0,42.0,37.05,27.0
2017,12,7,10,0,0.0,49.0,3.1,6.0,49.0,43.26,32.37
2017,12,7,10,15,0.0,52.0,3.3,6.0,52.0,45.93,34.61
2017,12,7,10,30,0.0,55.0,3.5,6.0,55.0,48.6,36.86
2017,12,7,10,45,0.0,105.0,3.75,6.5,105.0,94.13,76.0
2017,12,7,11,0,0.0,155.0,4.0,7.0,155.0,143.42,117.69
2017,12,7,11,15,0.0,129.0,4.15,7.0,129.0,117.15,95.2
2017,12,7,11,30,0.0,103.0,4.3,7.0,103.0,91.95,73.65
2017,12,7,11,45,0.0,126.0,4.45,7.0,126.0,113.99,92.42
2017,12,7,12,0,0.0,149.0,4.6,7.0,149.0,136.55,111.5
2017,12,7,12,15,0.0,160.0,4.65,7.0,160.5,147.51,120.72
2017,12,7,12,30,0.0,171.0,4.7,7.0,172.0,158.63,130.1
2017,12,7,12,45,17.5,207.0,4.8,7.0,218.0,212.83,176.48
2017,12,7,13,0,35.0,243.0,4.9,7.0,264.0,286.54,238.51
2017,12,7,13,15,17.5,203.0,5.0,7.0,213.5,208.87,173.24
2017,12,7,13,30,0.0,163.0,5.1,7.0,163.0,151.21,124.14
2017,12,7,13,45,0.0,110.5,5.2,7.0,110.5,99.29,80.12
2017,12,7,14,0,0.0,58.0,5.3,7.0,58.0,51.27,38.91
2017,12,7,14,15,24.5,130.0,5.4,6.5,141.5,148.44,123.9
2017,12,7,14,30,49.0,202.0,5.5,6.0,225.0,251.73,212.91
2017,12,7,14,45,24.5,128.0,5.6,6.0,139.5,146.0,122.25
2017,12,7,15,0,0.0,54.0,5.7,6.0,54.0,47.68,36.26
2017,12,7,15,15,0.0,48.5,5.65,5.5,48.5,42.8,32.15
2017,12,7,15,30,0.0,43.0,5.6,5.0,43.0,37.92,27.97
2017,12,7,15,45,0.0,37.0,5.6,5.0,37.0,32.6,23.3
2017,12,7,16,0,0.0,31.0,5.6,5.0,31.0,27.3,18.58
2017,12,7,16,15,0.0,25.0,5.4,4.5,25.0,21.99,13.84
2017,12,7,16,30,0.0,19.0,5.2,4.0,19.0,16.7,9.05
2017,12,7,16,45,0.0,13.0,5.05,3.5,13.0,11.42,4.22
2017,12,7,17,0,0.0,7.0,4.9,3.0,7.0,6.14,0.0
2017,12,7,17,15,0.0,3.5,4.7,2.5,3.5,3.18,0.0
2017,12,7,17,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.3,0.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.0,2.15,0.0,12.0,0.0,0.0
2017,12,8,7,30,0.0,24.0,2.2,0.0,24.0,21.83,0.0
2017,12,8,7,45,264.5,32.0,2.25,0.0,67.0,150.45,107.81
2017,12,8,8,0,529.0,40.0,2.3,0.0,110.0,285.38,233.58
2017,12,8,8,15,607.5,48.5,2.3,0.5,160.5,361.73,305.13
2017,12,8,8,30,686.0,57.0,2.3,1.0,211.0,445.47,380.46
2017,12,8,8,45,656.5,62.5,2.3,2.0,237.0,470.68,404.17
2017,12,8,9,0,627.0,68.0,2.3,3.0,263.0,491.43,422.33
2017,12,8,9,15,739.5,73.5,2.25,3.5,335.5,598.78,510.29
2017,12,8,9,30,852.0,79.0,2.2,4.0,408.0,717.79,601.98
2017,12,8,9,45,875.5,82.5,2.2,4.5,451.0,774.64,641.94
2017,12,8,10,0,899.0,86.0,2.2,5.0,494.0,830.52,680.71
2017,12,8,10,15,915.0,89.5,2.2,5.5,530.0,878.94,713.13
2017,12,8,10,30,931.0,93.0,2.2,6.0,566.0,925.23,743.48
2017,12,8,10,45,943.0,95.0,2.2,6.5,594.5,963.83,767.89
2017,12,8,11,0,955.0,97.0,2.2,7.0,623.0,999.54,790.07
2017,12,8,11,15,962.0,98.5,2.2,7.5,643.5,1026.94,806.31
2017,12,8,11,30,969.0,100.0,2.2,8.0,664.0,1050.86,820.21
2017,12,8,11,45,970.5,102.0,2.2,8.5,675.0,1066.52,828.54
2017,12,8,12,0,972.0,104.0,2.2,9.0,686.0,1078.33,834.46
2017,12,8,12,15,973.0,104.5,2.2,9.0,688.5,1083.95,837.91
2017,12,8,12,30,974.0,105.0,2.2,9.0,691.0,1085.62,838.97
2017,12,8,12,45,972.0,104.0,2.25,9.5,684.5,1078.67,833.61
2017,12,8,13,0,970.0,103.0,2.3,10.0,678.0,1067.8,825.88
2017,12,8,13,15,965.0,102.0,2.3,10.0,662.0,1050.28,814.66
2017,12,8,13,30,960.0,101.0,2.3,10.0,646.0,1029.07,801.11
2017,12,8,13,45,950.5,99.0,2.35,10.5,622.0,999.05,780.74
2017,12,8,14,0,941.0,97.0,2.4,11.0,598.0,965.81,758.18
2017,12,8,14,15,927.5,94.5,2.35,11.0,565.5,925.56,730.93
2017,12,8,14,30,914.0,92.0,2.3,11.0,533.0,882.74,701.72
2017,12,8,14,45,891.5,89.5,2.3,11.0,493.5,830.5,665.83
2017,12,8,15,0,869.0,87.0,2.3,11.0,454.0,776.84,628.33
2017,12,8,15,15,841.5,82.0,2.05,10.5,408.5,715.75,583.8
2017,12,8,15,30,814.0,77.0,1.8,10.0,363.0,654.39,537.21
2017,12,8,15,45,773.0,71.5,1.6,10.0,313.5,584.16,480.79
2017,12,8,16,0,732.0,66.0,1.4,10.0,264.0,520.13,427.41
2017,12,8,16,15,670.0,58.0,1.15,9.5,212.5,440.33,360.29
2017,12,8,16,30,608.0,50.0,0.9,9.0,161.0,365.58,295.04
2017,12,8,16,45,503.0,39.5,0.7,8.5,112.5,275.81,216.26
2017,12,8,17,0,398.0,29.0,0.5,8.0,64.0,197.41,137.85
2017,12,8,17,15,199.0,14.5,0.45,7.5,32.0,73.89,0.0
2017,12,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,15,138.0,6.5,3.45,1.5,11.5,0.0,0.0
2017,12,9,7,30,276.0,13.0,3.6,2.0,23.0,94.69,0.0
2017,12,9,7,45,416.0,22.5,3.75,2.5,63.5,190.65,132.76
2017,12,9,8,0,556.0,32.0,3.9,3.0,104.0,283.18,229.51
2017,12,9,8,15,631.0,37.5,3.75,3.5,152.5,355.78,298.46
2017,12,9,8,30,706.0,43.0,3.6,4.0,201.0,435.14,370.56
2017,12,9,8,45,743.0,49.0,3.45,5.0,248.0,499.76,427.0
2017,12,9,9,0,780.0,55.0,3.3,6.0,295.0,566.37,482.29
