Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,9,15,811.5,58.0,3.35,7.0,340.0,627.2,531.12
2017,12,9,9,30,843.0,61.0,3.4,8.0,385.0,688.6,576.85
2017,12,9,9,45,864.5,63.5,3.5,9.5,425.0,735.62,608.85
2017,12,9,10,0,886.0,66.0,3.6,11.0,465.0,787.59,643.76
2017,12,9,10,15,901.5,67.5,3.95,12.0,499.0,832.08,674.62
2017,12,9,10,30,917.0,69.0,4.3,13.0,533.0,874.57,703.87
2017,12,9,10,45,928.0,70.0,4.65,14.0,560.0,910.18,728.43
2017,12,9,11,0,939.0,71.0,5.0,15.0,587.0,943.01,750.82
2017,12,9,11,15,945.5,72.0,4.95,15.5,606.0,968.72,766.44
2017,12,9,11,30,952.0,73.0,4.9,16.0,625.0,991.08,779.64
2017,12,9,11,45,957.5,72.5,4.85,16.5,636.0,1007.1,788.36
2017,12,9,12,0,963.0,72.0,4.8,17.0,647.0,1019.5,794.63
2017,12,9,12,15,963.5,72.0,4.7,17.0,649.5,1024.01,796.6
2017,12,9,12,30,964.0,72.0,4.6,17.0,652.0,1024.71,796.11
2017,12,9,12,45,963.0,71.5,4.6,17.5,645.5,1019.53,791.11
2017,12,9,13,0,962.0,71.0,4.6,18.0,639.0,1010.56,783.71
2017,12,9,13,15,956.5,70.0,4.5,18.0,624.5,993.0,771.11
2017,12,9,13,30,951.0,69.0,4.4,18.0,610.0,971.89,756.24
2017,12,9,13,45,944.0,67.5,4.35,18.0,587.0,945.38,738.14
2017,12,9,14,0,937.0,66.0,4.3,18.0,564.0,915.67,717.98
2017,12,9,14,15,925.0,65.0,4.2,18.0,534.5,879.31,692.77
2017,12,9,14,30,913.0,64.0,4.1,18.0,505.0,840.4,665.65
2017,12,9,14,45,891.0,63.5,4.0,18.0,467.5,791.96,631.33
2017,12,9,15,0,869.0,63.0,3.9,18.0,430.0,742.22,595.69
2017,12,9,15,15,844.5,60.5,3.45,17.5,388.0,687.19,555.26
2017,12,9,15,30,820.0,58.0,3.0,17.0,346.0,637.14,517.76
2017,12,9,15,45,783.5,54.5,2.65,16.5,299.5,572.29,466.16
2017,12,9,16,0,747.0,51.0,2.3,16.0,253.0,508.83,414.01
2017,12,9,16,15,689.5,46.0,2.1,14.5,204.5,434.34,353.06
2017,12,9,16,30,632.0,41.0,1.9,13.0,156.0,364.21,292.9
2017,12,9,16,45,533.0,33.5,1.75,12.0,110.0,278.86,217.96
2017,12,9,17,0,434.0,26.0,1.6,11.0,64.0,203.52,141.94
2017,12,9,17,15,217.0,13.0,1.6,10.5,32.0,78.36,0.0
2017,12,9,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,15,137.0,6.5,1.3,3.0,11.0,0.0,0.0
2017,12,10,7,30,274.0,13.0,1.4,4.0,22.0,93.63,0.0
2017,12,10,7,45,424.0,23.0,1.5,5.0,64.5,192.47,129.38
2017,12,10,8,0,574.0,33.0,1.6,6.0,107.0,290.46,230.46
2017,12,10,8,15,651.0,39.0,1.7,6.5,156.5,365.61,300.07
2017,12,10,8,30,728.0,45.0,1.8,7.0,206.0,447.64,372.62
2017,12,10,8,45,773.5,49.5,1.9,8.0,255.0,516.44,431.21
2017,12,10,9,0,819.0,54.0,2.0,9.0,304.0,587.92,489.3
2017,12,10,9,15,849.0,57.0,1.85,10.0,350.0,649.51,535.77
2017,12,10,9,30,879.0,60.0,1.7,11.0,396.0,705.57,573.88
2017,12,10,9,45,899.5,62.0,1.55,12.0,436.5,758.56,607.7
2017,12,10,10,0,920.0,64.0,1.4,13.0,477.0,810.45,639.2
2017,12,10,10,15,934.5,65.5,1.45,13.5,511.5,855.33,668.28
2017,12,10,10,30,949.0,67.0,1.5,14.0,546.0,898.04,695.5
2017,12,10,10,45,959.5,68.0,1.55,15.0,573.0,934.15,716.56
2017,12,10,11,0,970.0,69.0,1.6,16.0,600.0,967.36,735.47
2017,12,10,11,15,976.0,70.0,1.65,16.5,619.5,993.31,750.8
2017,12,10,11,30,982.0,71.0,1.7,17.0,639.0,1015.79,763.93
2017,12,10,11,45,982.5,73.0,1.75,17.5,649.5,1030.73,772.2
2017,12,10,12,0,983.0,75.0,1.8,18.0,660.0,1041.83,778.17
2017,12,10,12,15,983.5,75.0,1.8,18.0,662.5,1046.54,780.9
2017,12,10,12,30,984.0,75.0,1.8,18.0,665.0,1047.37,781.37
2017,12,10,12,45,983.0,74.5,1.85,18.5,659.0,1042.23,777.44
2017,12,10,13,0,982.0,74.0,1.9,19.0,653.0,1033.23,771.22
2017,12,10,13,15,977.0,73.0,1.8,19.0,638.5,1016.03,759.18
2017,12,10,13,30,972.0,72.0,1.7,19.0,624.0,995.2,744.98
2017,12,10,13,45,965.0,70.5,1.65,19.0,601.0,968.41,727.7
2017,12,10,14,0,958.0,69.0,1.6,19.0,578.0,938.34,708.33
2017,12,10,14,15,742.5,112.0,1.55,19.0,493.5,794.26,610.83
2017,12,10,14,30,527.0,155.0,1.5,19.0,409.0,636.19,499.08
2017,12,10,14,45,495.5,148.0,1.45,19.0,373.0,584.79,462.73
2017,12,10,15,0,464.0,141.0,1.4,19.0,337.0,534.0,425.15
2017,12,10,15,15,653.0,100.5,1.2,18.5,346.5,608.75,483.42
2017,12,10,15,30,842.0,60.0,1.0,18.0,356.0,655.3,517.54
2017,12,10,15,45,806.0,56.5,0.85,18.0,308.5,589.76,465.88
2017,12,10,16,0,770.0,53.0,0.7,18.0,261.0,525.47,414.72
2017,12,10,16,15,712.5,47.5,0.8,17.0,211.5,449.17,355.76
2017,12,10,16,30,655.0,42.0,0.9,16.0,162.0,377.17,296.69
2017,12,10,16,45,555.5,34.5,1.05,15.0,114.5,290.18,223.07
2017,12,10,17,0,456.0,27.0,1.2,14.0,67.0,213.03,147.15
2017,12,10,17,15,228.0,13.5,1.2,13.0,33.5,93.7,0.0
2017,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.05,6.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,2.2,7.0,18.0,16.37,0.0
2017,12,11,7,45,219.0,28.0,2.4,7.5,56.0,126.89,82.19
2017,12,11,8,0,438.0,38.0,2.6,8.0,94.0,243.19,192.49
2017,12,11,8,15,528.0,43.0,2.6,8.5,138.5,315.4,258.87
2017,12,11,8,30,618.0,48.0,2.6,9.0,183.0,392.93,327.76
2017,12,11,8,45,670.0,50.5,2.6,9.5,228.0,457.64,384.09
2017,12,11,9,0,722.0,53.0,2.6,10.0,273.0,525.66,440.92
2017,12,11,9,15,705.0,65.5,2.4,10.5,306.0,563.23,470.18
2017,12,11,9,30,688.0,78.0,2.2,11.0,339.0,600.79,497.84
2017,12,11,9,45,790.0,75.0,2.0,12.0,404.5,698.21,567.91
2017,12,11,10,0,892.0,72.0,1.8,13.0,470.0,804.34,639.87
2017,12,11,10,15,907.5,73.5,1.65,14.0,504.5,842.23,660.41
2017,12,11,10,30,923.0,75.0,1.5,15.0,539.0,885.0,684.21
2017,12,11,10,45,936.5,76.0,1.4,16.0,567.0,923.1,704.54
2017,12,11,11,0,950.0,77.0,1.3,17.0,595.0,958.53,722.49
2017,12,11,11,15,956.5,77.5,1.4,18.0,614.5,984.0,736.8
2017,12,11,11,30,963.0,78.0,1.5,19.0,634.0,1006.09,748.98
2017,12,11,11,45,966.5,79.0,1.6,20.5,645.0,1022.46,756.04
2017,12,11,12,0,970.0,80.0,1.7,22.0,656.0,1035.13,760.78
2017,12,11,12,15,970.5,80.0,1.9,22.0,658.5,1039.9,766.38
2017,12,11,12,30,971.0,80.0,2.1,22.0,661.0,1040.83,769.58
2017,12,11,12,45,862.0,103.0,2.3,22.5,615.5,971.44,725.05
2017,12,11,13,0,753.0,126.0,2.5,23.0,570.0,894.7,675.04
2017,12,11,13,15,855.5,102.0,2.6,23.0,595.0,947.55,712.89
2017,12,11,13,30,958.0,78.0,2.7,23.0,620.0,990.01,742.46
2017,12,11,13,45,783.5,113.5,2.8,23.0,546.5,871.33,663.15
2017,12,11,14,0,609.0,149.0,2.9,23.0,473.0,740.14,573.45
2017,12,11,14,15,501.0,167.0,2.85,22.5,423.5,644.9,505.55
2017,12,11,14,30,393.0,185.0,2.8,22.0,374.0,545.21,431.6
2017,12,11,14,45,586.5,127.5,2.75,22.0,386.5,639.7,506.63
2017,12,11,15,0,780.0,70.0,2.7,22.0,399.0,691.98,545.77
2017,12,11,15,15,807.5,65.5,2.4,21.0,377.0,674.7,534.35
2017,12,11,15,30,835.0,61.0,2.1,20.0,355.0,652.79,519.51
2017,12,11,15,45,797.5,57.5,1.85,19.0,308.0,586.66,469.09
2017,12,11,16,0,760.0,54.0,1.6,18.0,261.0,521.9,418.09
2017,12,11,16,15,702.5,48.5,1.6,17.0,211.5,446.07,357.39
2017,12,11,16,30,645.0,43.0,1.6,16.0,162.0,374.49,297.15
2017,12,11,16,45,544.5,35.0,1.65,15.0,114.5,286.96,221.97
2017,12,11,17,0,444.0,27.0,1.7,14.0,67.0,209.5,145.78
2017,12,11,17,15,222.0,13.5,1.75,13.5,33.5,93.96,0.0
2017,12,11,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,15,126.5,6.0,3.4,5.5,9.5,0.0,0.0
2017,12,12,7,30,253.0,12.0,3.6,6.0,19.0,85.6,0.0
2017,12,12,7,45,403.0,22.0,3.8,7.0,60.0,181.41,114.86
2017,12,12,8,0,553.0,32.0,4.0,8.0,101.0,278.73,220.19
2017,12,12,8,15,631.0,38.5,4.3,8.5,149.5,353.45,290.76
2017,12,12,8,30,709.0,45.0,4.6,9.0,198.0,435.29,364.89
2017,12,12,8,45,756.0,49.0,4.9,9.5,246.5,503.3,425.68
2017,12,12,9,0,803.0,53.0,5.2,10.0,295.0,574.16,486.76
2017,12,12,9,15,833.0,56.0,5.35,10.5,340.5,634.99,537.41
2017,12,12,9,30,863.0,59.0,5.5,11.0,386.0,690.37,580.54
2017,12,12,9,45,885.5,61.0,5.65,11.5,426.5,744.26,621.08
2017,12,12,10,0,908.0,63.0,5.8,12.0,467.0,797.26,660.22
2017,12,12,10,15,922.5,64.5,5.7,12.5,501.0,841.83,691.11
2017,12,12,10,30,937.0,66.0,5.6,13.0,535.0,884.3,719.86
2017,12,12,10,45,949.0,66.0,5.55,13.5,562.5,920.26,743.6
2017,12,12,11,0,961.0,66.0,5.5,14.0,590.0,953.45,765.06
2017,12,12,11,15,968.0,67.0,5.4,14.0,609.5,980.33,782.89
2017,12,12,11,30,975.0,68.0,5.3,14.0,629.0,1003.82,798.24
2017,12,12,11,45,966.0,74.5,5.25,14.5,639.0,1015.65,804.07
2017,12,12,12,0,957.0,81.0,5.2,15.0,649.0,1023.42,807.2
2017,12,12,12,15,958.5,81.0,5.1,15.0,652.0,1029.21,810.22
2017,12,12,12,30,960.0,81.0,5.0,15.0,655.0,1031.22,810.72
2017,12,12,12,45,961.5,80.0,4.9,15.5,650.0,1028.18,806.27
2017,12,12,13,0,963.0,79.0,4.8,16.0,645.0,1021.34,799.36
2017,12,12,13,15,958.5,78.0,4.7,16.0,631.0,1005.08,787.56
2017,12,12,13,30,954.0,77.0,4.6,16.0,617.0,985.25,773.44
2017,12,12,13,45,948.5,75.5,4.5,16.0,595.0,960.41,755.92
2017,12,12,14,0,943.0,74.0,4.4,16.0,573.0,932.29,736.17
2017,12,12,14,15,931.5,72.5,4.25,16.0,543.5,895.91,710.23
2017,12,12,14,30,920.0,71.0,4.1,16.0,514.0,856.92,682.68
2017,12,12,14,45,888.0,73.0,4.0,16.0,475.0,810.79,649.95
2017,12,12,15,0,856.0,75.0,3.9,16.0,436.0,756.23,610.57
2017,12,12,15,15,830.0,71.5,3.5,15.5,393.5,698.94,568.45
2017,12,12,15,30,804.0,68.0,3.1,15.0,351.0,641.3,524.81
2017,12,12,15,45,766.5,63.5,2.75,15.0,304.5,575.25,471.22
2017,12,12,16,0,729.0,59.0,2.4,15.0,258.0,510.62,417.26
2017,12,12,16,15,669.0,53.0,2.1,13.5,209.0,434.24,354.48
2017,12,12,16,30,609.0,47.0,1.8,12.0,160.0,366.58,296.04
2017,12,12,16,45,505.5,38.5,1.55,11.0,113.0,279.27,219.53
2017,12,12,17,0,402.0,30.0,1.3,10.0,66.0,202.79,143.94
2017,12,12,17,15,201.0,15.0,1.3,9.5,33.0,89.74,0.0
2017,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,4.5,1.1,3.5,4.5,0.0,0.0
2017,12,13,7,30,0.0,9.0,1.1,4.0,9.0,8.19,0.0
2017,12,13,7,45,29.0,26.5,1.15,5.0,30.0,43.56,23.89
2017,12,13,8,0,58.0,44.0,1.2,6.0,51.0,77.73,59.63
2017,12,13,8,15,73.0,64.0,1.45,6.5,77.0,110.03,89.23
2017,12,13,8,30,88.0,84.0,1.7,7.0,103.0,143.49,119.3
2017,12,13,8,45,99.0,103.0,2.0,7.5,129.0,174.72,146.95
2017,12,13,9,0,110.0,122.0,2.3,8.0,155.0,206.96,174.86
2017,12,13,9,15,76.5,136.5,2.3,8.0,161.0,194.1,163.5
2017,12,13,9,30,43.0,151.0,2.3,8.0,167.0,188.46,157.82
2017,12,13,9,45,68.5,171.5,2.3,8.5,200.5,231.4,194.04
2017,12,13,10,0,94.0,192.0,2.3,9.0,234.0,276.36,231.17
2017,12,13,10,15,140.0,208.5,2.4,9.5,275.5,349.28,291.0
2017,12,13,10,30,186.0,225.0,2.5,10.0,317.0,411.28,340.81
2017,12,13,10,45,353.0,204.5,2.7,11.0,391.5,552.37,454.56
2017,12,13,11,0,520.0,184.0,2.9,12.0,466.0,704.07,571.21
2017,12,13,11,15,454.0,209.5,3.05,12.0,462.0,683.96,553.22
2017,12,13,11,30,388.0,235.0,3.2,12.0,458.0,642.72,520.78
2017,12,13,11,45,475.5,212.5,3.4,12.5,491.0,722.04,582.3
2017,12,13,12,0,563.0,190.0,3.6,13.0,524.0,783.93,629.59
2017,12,13,12,15,429.5,229.0,3.6,13.0,484.5,703.54,565.51
2017,12,13,12,30,296.0,268.0,3.6,13.0,445.0,604.49,487.41
2017,12,13,12,45,356.0,252.0,3.6,13.5,462.5,641.6,517.21
2017,12,13,13,0,416.0,236.0,3.6,14.0,480.0,676.71,544.42
2017,12,13,13,15,410.5,231.0,3.6,14.0,467.5,660.93,532.61
2017,12,13,13,30,405.0,226.0,3.6,14.0,455.0,643.74,520.07
2017,12,13,13,45,471.5,199.0,3.6,14.0,456.5,681.76,550.97
2017,12,13,14,0,538.0,172.0,3.6,14.0,458.0,697.89,565.35
2017,12,13,14,15,525.5,167.0,3.45,13.5,434.0,666.59,542.49
2017,12,13,14,30,513.0,162.0,3.3,13.0,410.0,634.1,518.76
2017,12,13,14,45,489.5,151.5,3.2,13.0,374.5,585.54,481.55
2017,12,13,15,0,466.0,141.0,3.1,13.0,339.0,537.04,443.9
2017,12,13,15,15,450.0,130.5,2.85,12.5,306.0,494.3,410.63
2017,12,13,15,30,434.0,120.0,2.6,12.0,273.0,451.61,376.61
2017,12,13,15,45,418.5,105.0,2.35,12.0,237.0,404.29,337.46
2017,12,13,16,0,403.0,90.0,2.1,12.0,201.0,357.42,297.66
2017,12,13,16,15,366.5,76.5,2.05,11.0,163.0,301.91,250.73
2017,12,13,16,30,330.0,63.0,2.0,10.0,125.0,249.59,204.81
2017,12,13,16,45,276.0,47.0,1.95,9.5,88.5,190.28,151.43
2017,12,13,17,0,222.0,31.0,1.9,9.0,52.0,136.82,97.96
2017,12,13,17,15,111.0,15.5,1.95,8.5,26.0,60.86,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,3.0,1.35,5.5,3.0,0.0,0.0
2017,12,14,7,30,0.0,6.0,1.5,6.0,6.0,5.46,0.0
2017,12,14,7,45,0.0,22.5,1.65,7.0,22.5,20.7,7.96
2017,12,14,8,0,0.0,39.0,1.8,8.0,39.0,37.43,25.82
2017,12,14,8,15,8.0,58.5,1.95,8.5,60.5,60.7,46.57
2017,12,14,8,30,16.0,78.0,2.1,9.0,82.0,84.44,67.6
2017,12,14,8,45,25.5,96.5,2.25,9.5,104.0,115.9,95.03
2017,12,14,9,0,35.0,115.0,2.4,10.0,126.0,142.18,117.66
2017,12,14,9,15,182.5,128.5,2.35,10.5,195.5,264.68,223.4
2017,12,14,9,30,330.0,142.0,2.3,11.0,265.0,402.83,338.03
2017,12,14,9,45,513.0,118.0,2.25,12.0,333.0,537.23,445.57
2017,12,14,10,0,696.0,94.0,2.2,13.0,401.0,678.68,552.02
2017,12,14,10,15,610.0,128.5,2.2,13.5,412.5,673.83,545.01
2017,12,14,10,30,524.0,163.0,2.2,14.0,424.0,654.31,527.14
2017,12,14,10,45,538.0,168.0,2.2,15.0,448.0,687.49,549.51
2017,12,14,11,0,552.0,173.0,2.2,16.0,472.0,719.41,570.09
2017,12,14,11,15,312.5,215.0,2.2,16.0,385.5,542.91,433.47
2017,12,14,11,30,73.0,257.0,2.2,16.0,299.0,340.18,271.4
2017,12,14,11,45,97.0,267.5,2.2,16.5,324.0,375.83,300.11
2017,12,14,12,0,121.0,278.0,2.2,17.0,349.0,429.9,341.31
2017,12,14,12,15,139.5,280.0,2.25,17.0,363.0,450.48,357.34
2017,12,14,12,30,158.0,282.0,2.3,17.0,377.0,470.78,373.32
2017,12,14,12,45,123.5,276.0,2.35,17.0,349.5,430.03,341.31
2017,12,14,13,0,89.0,270.0,2.4,17.0,322.0,371.44,295.68
2017,12,14,13,15,148.0,266.0,2.45,17.0,350.5,439.24,350.37
2017,12,14,13,30,207.0,262.0,2.5,17.0,379.0,487.24,388.88
2017,12,14,13,45,252.0,245.5,2.6,17.0,383.0,521.71,416.65
2017,12,14,14,0,297.0,229.0,2.7,17.0,387.0,536.02,429.45
2017,12,14,14,15,201.5,222.0,2.6,17.0,326.5,422.45,340.41
2017,12,14,14,30,106.0,215.0,2.5,17.0,266.0,315.67,254.92
2017,12,14,14,45,98.5,198.5,2.4,17.0,243.5,288.33,233.73
2017,12,14,15,0,91.0,182.0,2.3,17.0,221.0,261.46,212.41
2017,12,14,15,15,85.0,165.5,2.1,16.5,199.0,236.24,192.51
2017,12,14,15,30,79.0,149.0,1.9,16.0,177.0,211.54,172.71
2017,12,14,15,45,73.0,129.5,1.7,15.5,153.0,183.55,149.87
2017,12,14,16,0,67.0,110.0,1.5,15.0,129.0,156.12,127.02
2017,12,14,16,15,56.5,90.0,1.55,14.0,104.0,126.16,101.8
2017,12,14,16,30,46.0,70.0,1.6,13.0,79.0,97.13,76.77
2017,12,14,16,45,26.5,50.5,1.65,12.5,55.5,65.75,49.28
2017,12,14,17,0,7.0,31.0,1.7,12.0,32.0,32.67,19.8
2017,12,14,17,15,3.5,15.5,1.85,12.0,16.0,15.01,0.0
2017,12,14,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.5,2.95,6.0,0.5,0.0,0.0
2017,12,15,7,30,0.0,1.0,3.0,6.0,1.0,0.91,0.0
2017,12,15,7,45,0.0,4.5,3.15,6.5,4.5,3.94,0.0
2017,12,15,8,0,0.0,8.0,3.3,7.0,8.0,7.02,0.26
2017,12,15,8,15,0.0,12.5,3.4,7.5,12.5,10.97,3.85
2017,12,15,8,30,0.0,17.0,3.5,8.0,17.0,14.94,7.41
2017,12,15,8,45,0.0,22.0,3.65,8.5,22.0,19.35,11.33
2017,12,15,9,0,0.0,27.0,3.8,9.0,27.0,23.76,15.19
2017,12,15,9,15,0.0,64.0,3.95,9.5,64.0,56.56,43.69
2017,12,15,9,30,0.0,101.0,4.1,10.0,101.0,92.76,74.71
2017,12,15,9,45,0.0,120.5,4.25,10.5,120.5,111.97,90.78
2017,12,15,10,0,0.0,140.0,4.4,11.0,140.0,131.36,106.81
2017,12,15,10,15,213.5,162.0,4.3,11.0,268.0,367.1,309.12
2017,12,15,10,30,427.0,184.0,4.2,11.0,396.0,596.11,495.09
2017,12,15,10,45,387.5,204.5,4.15,11.5,404.5,581.8,480.21
2017,12,15,11,0,348.0,225.0,4.1,12.0,413.0,580.37,476.26
2017,12,15,11,15,304.5,242.0,4.0,12.0,410.5,568.05,464.62
2017,12,15,11,30,261.0,259.0,3.9,12.0,408.0,553.04,450.96
2017,12,15,11,45,360.5,242.0,3.8,12.5,452.5,629.68,511.62
2017,12,15,12,0,460.0,225.0,3.7,13.0,497.0,725.51,584.26
2017,12,15,12,15,322.0,253.0,3.55,13.0,444.0,611.01,493.22
2017,12,15,12,30,184.0,281.0,3.4,13.0,391.0,494.55,399.87
2017,12,15,12,45,536.5,187.5,3.3,13.5,503.5,756.9,608.41
2017,12,15,13,0,889.0,94.0,3.2,14.0,616.0,979.52,766.0
2017,12,15,13,15,884.0,93.0,3.05,14.0,602.5,963.78,752.18
2017,12,15,13,30,879.0,92.0,2.9,14.0,589.0,944.69,738.37
2017,12,15,13,45,871.0,90.5,2.8,14.5,568.0,919.02,719.15
2017,12,15,14,0,863.0,89.0,2.7,15.0,547.0,890.38,698.01
2017,12,15,14,15,753.5,105.0,2.55,14.5,489.5,797.6,632.95
2017,12,15,14,30,644.0,121.0,2.4,14.0,432.0,703.05,565.53
2017,12,15,14,45,723.5,100.0,2.3,14.0,425.5,719.36,578.99
2017,12,15,15,0,803.0,79.0,2.2,14.0,419.0,723.48,582.45
2017,12,15,15,15,776.0,75.5,1.9,13.5,378.0,667.69,540.97
2017,12,15,15,30,749.0,72.0,1.6,13.0,337.0,611.73,498.43
2017,12,15,15,45,711.5,67.0,1.35,13.0,292.0,547.61,446.82
2017,12,15,16,0,674.0,62.0,1.1,13.0,247.0,488.82,397.85
2017,12,15,16,15,615.0,55.5,0.95,12.5,200.0,415.25,337.03
2017,12,15,16,30,556.0,49.0,0.8,12.0,153.0,346.4,277.91
2017,12,15,16,45,461.5,39.5,0.7,11.5,108.5,264.23,206.68
2017,12,15,17,0,367.0,30.0,0.6,11.0,64.0,192.07,137.25
2017,12,15,17,15,183.5,15.0,0.55,11.0,32.0,85.94,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,1.0,0.65,6.5,1.0,0.0,0.0
2017,12,16,7,30,0.0,2.0,0.6,7.0,2.0,1.82,0.0
2017,12,16,7,45,0.0,10.5,0.55,7.5,10.5,9.22,0.0
2017,12,16,8,0,0.0,19.0,0.5,8.0,19.0,16.71,8.41
2017,12,16,8,15,0.0,30.0,0.5,8.0,30.0,26.43,17.25
2017,12,16,8,30,0.0,41.0,0.5,8.0,41.0,36.17,26.01
2017,12,16,8,45,0.0,51.0,0.5,8.5,51.0,45.03,33.85
2017,12,16,9,0,0.0,61.0,0.5,9.0,61.0,53.96,41.6
2017,12,16,9,15,0.0,38.5,0.8,9.5,38.5,33.93,24.07
2017,12,16,9,30,0.0,16.0,1.1,10.0,16.0,14.08,6.66
2017,12,16,9,45,0.0,66.5,1.45,10.5,66.5,58.78,45.32
2017,12,16,10,0,0.0,117.0,1.8,11.0,117.0,107.44,86.49
2017,12,16,10,15,0.0,119.5,1.9,11.0,119.5,109.31,87.8
2017,12,16,10,30,0.0,122.0,2.0,11.0,122.0,111.31,89.31
2017,12,16,10,45,9.5,162.5,2.15,11.0,168.0,160.49,130.64
2017,12,16,11,0,19.0,203.0,2.3,11.0,214.0,211.59,172.88
2017,12,16,11,15,9.5,120.0,2.3,10.5,125.5,117.19,94.29
2017,12,16,11,30,0.0,37.0,2.3,10.0,37.0,32.68,22.43
2017,12,16,11,45,0.0,43.0,2.3,10.0,43.0,38.0,27.0
2017,12,16,12,0,0.0,49.0,2.3,10.0,49.0,43.32,31.53
2017,12,16,12,15,0.0,39.5,2.15,10.0,39.5,34.91,24.33
2017,12,16,12,30,0.0,30.0,2.0,10.0,30.0,26.5,17.13
2017,12,16,12,45,0.0,42.0,1.95,10.0,42.0,37.12,26.24
2017,12,16,13,0,0.0,54.0,1.9,10.0,54.0,47.75,35.33
2017,12,16,13,15,0.0,57.0,1.8,9.5,57.0,50.41,37.7
2017,12,16,13,30,0.0,60.0,1.7,9.0,60.0,53.07,40.09
2017,12,16,13,45,0.0,39.0,1.6,9.0,39.0,34.44,24.14
2017,12,16,14,0,0.0,18.0,1.5,9.0,18.0,15.87,8.13
2017,12,16,14,15,0.0,34.5,1.4,9.0,34.5,30.44,20.8
2017,12,16,14,30,0.0,51.0,1.3,9.0,51.0,45.04,33.48
2017,12,16,14,45,0.0,56.0,1.2,9.0,56.0,49.47,37.37
2017,12,16,15,0,0.0,61.0,1.1,9.0,61.0,53.89,41.28
2017,12,16,15,15,0.0,55.0,1.0,8.5,55.0,48.56,36.83
2017,12,16,15,30,0.0,49.0,0.9,8.0,49.0,43.24,32.34
2017,12,16,15,45,0.0,42.0,0.85,8.0,42.0,37.03,26.96
2017,12,16,16,0,0.0,35.0,0.8,8.0,35.0,30.83,21.52
2017,12,16,16,15,0.0,28.0,0.9,8.0,28.0,24.64,16.01
2017,12,16,16,30,0.0,21.0,1.0,8.0,21.0,18.47,10.46
2017,12,16,16,45,0.0,14.5,1.1,8.0,14.5,12.74,5.27
2017,12,16,17,0,0.0,8.0,1.2,8.0,8.0,7.02,0.0
2017,12,16,17,15,0.0,4.0,1.3,7.5,4.0,3.5,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,17.0,0.95,5.0,17.0,14.98,2.86
2017,12,17,8,0,0.0,34.0,1.0,5.0,34.0,31.72,21.16
2017,12,17,8,15,0.0,53.0,0.95,5.0,53.0,50.86,38.63
2017,12,17,8,30,0.0,72.0,0.9,5.0,72.0,69.62,55.53
2017,12,17,8,45,5.5,90.0,0.9,5.5,91.5,90.13,73.67
2017,12,17,9,0,11.0,108.0,0.9,6.0,111.0,111.2,92.0
2017,12,17,9,15,15.5,125.0,0.85,6.5,130.0,131.05,108.9
2017,12,17,9,30,20.0,142.0,0.8,7.0,149.0,151.38,125.89
2017,12,17,9,45,24.5,156.5,0.8,7.5,166.5,169.37,140.65
2017,12,17,10,0,29.0,171.0,0.8,8.0,184.0,200.34,165.95
2017,12,17,10,15,104.0,196.5,0.85,8.5,247.0,290.81,241.59
2017,12,17,10,30,179.0,222.0,0.9,9.0,310.0,401.39,330.05
2017,12,17,10,45,153.5,234.5,0.95,9.5,313.5,398.29,325.02
2017,12,17,11,0,128.0,247.0,1.0,10.0,317.0,393.52,319.63
2017,12,17,11,15,125.0,258.0,0.95,10.5,328.0,406.03,328.01
2017,12,17,11,30,122.0,269.0,0.9,11.0,339.0,418.17,335.88
2017,12,17,11,45,134.5,273.5,0.85,12.0,352.0,436.51,348.41
2017,12,17,12,0,147.0,278.0,0.8,13.0,365.0,454.8,360.65
2017,12,17,12,15,237.5,269.0,0.7,13.5,410.0,530.92,418.44
2017,12,17,12,30,328.0,260.0,0.6,14.0,455.0,625.54,486.39
2017,12,17,12,45,347.5,253.5,0.5,14.5,458.5,635.44,490.75
2017,12,17,13,0,367.0,247.0,0.4,15.0,462.0,643.8,495.03
2017,12,17,13,15,360.0,245.0,0.4,15.0,452.0,630.98,486.01
2017,12,17,13,30,353.0,243.0,0.4,15.0,442.0,616.98,476.47
2017,12,17,13,45,250.5,243.5,0.4,15.5,382.5,518.45,403.11
2017,12,17,14,0,148.0,244.0,0.4,16.0,323.0,406.81,319.06
2017,12,17,14,15,244.5,220.0,0.5,16.0,342.0,473.49,373.76
2017,12,17,14,30,341.0,196.0,0.6,16.0,361.0,517.64,409.53
2017,12,17,14,45,392.0,171.5,0.75,16.0,348.0,532.89,423.18
2017,12,17,15,0,443.0,147.0,0.9,16.0,335.0,528.71,422.76
2017,12,17,15,15,419.0,138.5,0.85,15.5,302.5,483.52,389.06
2017,12,17,15,30,395.0,130.0,0.8,15.0,270.0,439.1,355.48
2017,12,17,15,45,374.5,115.0,0.75,14.5,234.0,390.52,317.88
2017,12,17,16,0,354.0,100.0,0.7,14.0,198.0,342.97,279.85
2017,12,17,16,15,320.0,84.5,0.7,13.0,160.5,288.88,235.75
2017,12,17,16,30,286.0,69.0,0.7,12.0,123.0,237.76,192.38
2017,12,17,16,45,232.5,52.0,0.75,11.5,87.5,179.72,141.71
2017,12,17,17,0,179.0,35.0,0.8,11.0,52.0,127.52,92.21
2017,12,17,17,15,89.5,17.5,0.8,10.5,26.0,58.23,0.0
2017,12,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,3.5,2.1,7.5,3.5,3.07,0.0
2017,12,18,8,0,0.0,7.0,2.2,8.0,7.0,6.14,0.0
2017,12,18,8,15,0.0,11.5,2.2,8.0,11.5,10.09,3.06
2017,12,18,8,30,0.0,16.0,2.2,8.0,16.0,14.06,6.64
2017,12,18,8,45,0.0,21.0,2.2,8.5,21.0,18.47,10.56
2017,12,18,9,0,0.0,26.0,2.2,9.0,26.0,22.88,14.44
2017,12,18,9,15,0.0,33.0,2.15,9.0,33.0,29.07,19.85
2017,12,18,9,30,0.0,40.0,2.1,9.0,40.0,35.27,25.22
2017,12,18,9,45,0.0,34.0,2.1,9.5,34.0,29.97,20.5
2017,12,18,10,0,0.0,28.0,2.1,10.0,28.0,24.68,15.81
2017,12,18,10,15,0.0,78.0,2.05,10.0,78.0,69.01,53.96
2017,12,18,10,30,0.0,128.0,2.0,10.0,128.0,117.41,94.88
2017,12,18,10,45,0.0,120.5,1.95,10.5,120.5,109.48,87.77
2017,12,18,11,0,0.0,113.0,1.9,11.0,113.0,101.87,81.08
2017,12,18,11,15,4.5,154.5,1.8,11.5,157.5,147.09,118.69
2017,12,18,11,30,9.0,196.0,1.7,12.0,202.0,194.13,156.96
2017,12,18,11,45,5.5,186.5,1.65,12.5,190.0,180.55,145.15
2017,12,18,12,0,2.0,177.0,1.6,13.0,178.0,167.17,133.76
2017,12,18,12,15,1.0,164.5,1.5,13.0,165.0,153.32,122.36
2017,12,18,12,30,0.0,152.0,1.4,13.0,152.0,139.72,111.17
2017,12,18,12,45,0.0,132.0,1.3,13.5,132.0,119.92,94.72
2017,12,18,13,0,0.0,112.0,1.2,14.0,112.0,100.54,78.64
2017,12,18,13,15,0.0,133.0,1.2,14.0,133.0,121.06,95.66
2017,12,18,13,30,0.0,154.0,1.2,14.0,154.0,142.26,113.09
2017,12,18,13,45,0.0,143.0,1.2,14.0,143.0,131.43,104.3
2017,12,18,14,0,0.0,132.0,1.2,14.0,132.0,120.71,95.65
2017,12,18,14,15,67.0,174.5,1.15,14.0,207.5,235.25,191.83
2017,12,18,14,30,134.0,217.0,1.1,14.0,283.0,356.59,289.3
2017,12,18,14,45,67.0,160.0,1.05,14.0,193.0,216.9,176.34
2017,12,18,15,0,0.0,103.0,1.0,14.0,103.0,93.53,73.52
2017,12,18,15,15,0.0,93.0,0.85,14.0,93.0,84.13,66.03
2017,12,18,15,30,0.0,83.0,0.7,14.0,83.0,74.8,58.29
2017,12,18,15,45,0.0,72.0,0.6,14.0,72.0,64.51,49.66
2017,12,18,16,0,0.0,61.0,0.5,14.0,61.0,54.26,40.95
2017,12,18,16,15,0.0,49.0,0.55,13.5,49.0,43.26,31.53
2017,12,18,16,30,0.0,37.0,0.6,13.0,37.0,32.63,22.28
2017,12,18,16,45,0.0,26.0,0.65,12.5,26.0,22.9,13.7
2017,12,18,17,0,0.0,15.0,0.7,12.0,15.0,13.19,4.88
2017,12,18,17,15,0.0,7.5,0.7,12.0,7.5,6.58,0.0
2017,12,18,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,0.5,4.25,15.5,0.5,0.44,0.0
2017,12,19,8,0,0.0,1.0,4.7,16.0,1.0,0.88,0.0
2017,12,19,8,15,0.0,1.5,4.7,16.5,1.5,1.31,0.0
2017,12,19,8,30,0.0,2.0,4.7,17.0,2.0,1.75,0.0
2017,12,19,8,45,0.0,3.0,4.7,17.5,3.0,2.63,0.0
2017,12,19,9,0,0.0,4.0,4.7,18.0,4.0,3.51,0.0
2017,12,19,9,15,0.0,4.5,4.55,18.0,4.5,3.95,0.0
2017,12,19,9,30,0.0,5.0,4.4,18.0,5.0,4.39,0.0
2017,12,19,9,45,0.0,70.5,4.25,18.5,70.5,62.33,46.81
2017,12,19,10,0,0.0,136.0,4.1,19.0,136.0,127.36,100.37
2017,12,19,10,15,0.0,147.0,4.1,19.0,147.0,137.86,108.66
2017,12,19,10,30,0.0,158.0,4.1,19.0,158.0,148.48,117.07
2017,12,19,10,45,0.0,128.5,4.15,19.5,128.5,117.48,91.4
2017,12,19,11,0,0.0,99.0,4.2,20.0,99.0,88.37,67.34
2017,12,19,11,15,0.0,94.0,4.35,20.5,94.0,83.53,63.19
2017,12,19,11,30,0.0,89.0,4.5,21.0,89.0,78.85,59.18
2017,12,19,11,45,0.0,90.0,4.7,21.5,90.0,79.75,59.74
2017,12,19,12,0,0.0,91.0,4.9,22.0,91.0,80.65,60.31
2017,12,19,12,15,0.0,89.0,4.95,22.0,89.0,78.87,58.85
2017,12,19,12,30,0.0,87.0,5.0,22.0,87.0,77.09,57.4
2017,12,19,12,45,0.0,86.0,5.05,22.0,86.0,76.2,56.68
2017,12,19,13,0,0.0,85.0,5.1,22.0,85.0,75.3,55.98
2017,12,19,13,15,70.5,174.5,4.95,22.0,214.5,241.49,192.36
2017,12,19,13,30,141.0,264.0,4.8,22.0,344.0,429.26,340.16
2017,12,19,13,45,138.5,254.5,4.7,22.0,331.0,413.56,327.67
2017,12,19,14,0,136.0,245.0,4.6,22.0,318.0,397.64,315.65
