Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,14,15,69.5,203.5,4.35,21.5,241.0,271.68,216.18
2017,12,19,14,30,3.0,162.0,4.1,21.0,164.0,155.47,121.8
2017,12,19,14,45,1.5,150.0,3.85,21.0,151.0,142.53,111.66
2017,12,19,15,0,0.0,138.0,3.6,21.0,138.0,129.81,101.5
2017,12,19,15,15,0.0,124.0,3.5,20.5,124.0,116.27,90.84
2017,12,19,15,30,0.0,110.0,3.4,20.0,110.0,102.83,80.13
2017,12,19,15,45,204.5,104.5,3.3,20.0,161.5,257.93,211.11
2017,12,19,16,0,409.0,99.0,3.2,20.0,213.0,375.41,305.47
2017,12,19,16,15,351.0,86.5,3.3,19.5,171.5,309.06,250.07
2017,12,19,16,30,293.0,74.0,3.4,19.0,130.0,248.09,198.25
2017,12,19,16,45,217.0,56.5,3.5,19.0,91.5,179.28,138.98
2017,12,19,17,0,141.0,39.0,3.6,19.0,53.0,111.36,78.85
2017,12,19,17,15,70.5,19.5,3.65,18.5,26.5,50.4,0.0
2017,12,19,17,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,7,45,245.0,15.0,3.15,8.5,41.5,111.58,39.95
2017,12,20,8,0,490.0,30.0,3.4,9.0,83.0,243.21,186.47
2017,12,20,8,15,577.0,37.0,3.2,9.5,130.5,318.19,257.72
2017,12,20,8,30,664.0,44.0,3.0,10.0,178.0,401.4,331.85
2017,12,20,8,45,715.5,49.0,2.9,10.5,226.0,470.52,392.23
2017,12,20,9,0,767.0,54.0,2.8,11.0,274.0,543.12,452.8
2017,12,20,9,15,800.5,57.5,2.75,11.5,319.5,605.3,502.8
2017,12,20,9,30,834.0,61.0,2.7,12.0,365.0,668.36,550.67
2017,12,20,9,45,857.5,63.0,2.65,13.0,406.0,722.7,588.06
2017,12,20,10,0,881.0,65.0,2.6,14.0,447.0,769.53,618.72
2017,12,20,10,15,897.0,67.0,2.6,15.0,481.5,815.54,648.3
2017,12,20,10,30,913.0,69.0,2.6,16.0,516.0,859.69,675.85
2017,12,20,10,45,925.0,70.0,2.65,17.0,544.0,896.94,698.4
2017,12,20,11,0,937.0,71.0,2.7,18.0,572.0,931.57,718.84
2017,12,20,11,15,944.0,72.0,2.6,18.5,592.5,958.77,734.02
2017,12,20,11,30,951.0,73.0,2.5,19.0,613.0,982.72,746.87
2017,12,20,11,45,955.0,73.5,2.4,19.5,625.0,999.79,755.03
2017,12,20,12,0,959.0,74.0,2.3,20.0,637.0,1013.27,760.83
2017,12,20,12,15,960.5,74.0,2.25,20.0,641.0,1020.03,764.32
2017,12,20,12,30,962.0,74.0,2.2,20.0,645.0,1023.02,765.55
2017,12,20,12,45,959.0,74.0,2.15,20.5,640.0,1017.92,760.2
2017,12,20,13,0,956.0,74.0,2.1,21.0,635.0,1009.08,752.67
2017,12,20,13,15,951.5,73.5,2.05,21.0,622.0,994.51,743.02
2017,12,20,13,30,947.0,73.0,2.0,21.0,609.0,976.38,731.22
2017,12,20,13,45,939.0,72.5,1.95,21.5,587.5,951.63,713.79
2017,12,20,14,0,931.0,72.0,1.9,22.0,566.0,923.69,694.42
2017,12,20,14,15,919.5,70.5,1.8,22.0,537.5,888.48,670.98
2017,12,20,14,30,908.0,69.0,1.7,22.0,509.0,850.66,645.76
2017,12,20,14,45,891.0,67.0,1.6,22.0,473.5,805.43,615.3
2017,12,20,15,0,874.0,65.0,1.5,22.0,438.0,758.47,583.37
2017,12,20,15,15,850.0,62.5,1.35,21.5,396.5,710.49,550.85
2017,12,20,15,30,826.0,60.0,1.2,21.0,355.0,655.23,512.42
2017,12,20,15,45,789.5,56.5,1.05,20.5,309.5,590.48,464.48
2017,12,20,16,0,753.0,53.0,0.9,20.0,264.0,526.98,415.35
2017,12,20,16,15,698.5,48.0,0.95,19.0,215.5,453.58,358.74
2017,12,20,16,30,644.0,43.0,1.0,18.0,167.0,384.06,302.1
2017,12,20,16,45,550.0,35.5,1.1,17.0,120.5,298.94,230.84
2017,12,20,17,0,456.0,28.0,1.2,16.0,74.0,223.07,161.0
2017,12,20,17,15,228.0,14.0,1.2,15.5,37.0,100.71,1.61
2017,12,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,228.5,15.0,2.1,11.0,39.5,106.9,32.53
2017,12,21,8,0,457.0,30.0,2.3,12.0,79.0,229.27,172.8
2017,12,21,8,15,544.5,37.5,2.45,12.5,125.5,303.1,242.09
2017,12,21,8,30,632.0,45.0,2.6,13.0,172.0,385.32,314.65
2017,12,21,8,45,682.5,50.5,2.8,14.0,219.0,452.86,372.86
2017,12,21,9,0,733.0,56.0,3.0,15.0,266.0,523.87,431.49
2017,12,21,9,15,765.5,60.0,2.95,15.5,310.0,584.5,479.9
2017,12,21,9,30,798.0,64.0,2.9,16.0,354.0,646.03,526.66
2017,12,21,9,45,817.0,67.5,2.9,17.0,393.0,697.58,562.13
2017,12,21,10,0,836.0,71.0,2.9,18.0,432.0,748.17,595.9
2017,12,21,10,15,850.5,73.0,3.15,18.5,465.0,792.02,626.45
2017,12,21,10,30,865.0,75.0,3.4,19.0,498.0,833.99,655.35
2017,12,21,10,45,869.5,78.0,3.7,19.5,523.5,866.46,677.47
2017,12,21,11,0,874.0,81.0,4.0,20.0,549.0,887.44,691.38
2017,12,21,11,15,880.0,82.5,4.15,20.5,567.5,913.12,707.94
2017,12,21,11,30,886.0,84.0,4.3,21.0,586.0,935.75,722.31
2017,12,21,11,45,863.5,94.5,4.45,21.5,592.5,949.13,730.32
2017,12,21,12,0,841.0,105.0,4.6,22.0,599.0,948.96,729.45
2017,12,21,12,15,841.0,105.5,4.6,22.0,602.0,954.48,733.05
2017,12,21,12,30,841.0,106.0,4.6,22.0,605.0,956.6,734.41
2017,12,21,12,45,820.5,112.5,4.7,22.5,596.5,942.74,724.17
2017,12,21,13,0,800.0,119.0,4.8,23.0,588.0,925.5,711.77
2017,12,21,13,15,758.0,125.0,4.7,23.0,562.0,891.21,687.46
2017,12,21,13,30,716.0,131.0,4.6,23.0,536.0,848.52,657.31
2017,12,21,13,45,719.0,130.0,4.6,23.0,524.5,836.73,649.88
2017,12,21,14,0,722.0,129.0,4.6,23.0,513.0,821.97,640.25
2017,12,21,14,15,705.5,125.5,4.45,23.0,485.0,784.59,613.47
2017,12,21,14,30,689.0,122.0,4.3,23.0,457.0,745.49,585.72
2017,12,21,14,45,614.5,125.5,4.2,23.0,408.5,666.25,528.26
2017,12,21,15,0,540.0,129.0,4.1,23.0,360.0,583.99,466.29
2017,12,21,15,15,500.5,126.0,3.6,22.5,324.5,530.43,425.34
2017,12,21,15,30,461.0,123.0,3.1,22.0,289.0,478.53,384.75
2017,12,21,15,45,411.0,114.0,2.7,22.0,248.0,415.07,333.95
2017,12,21,16,0,361.0,105.0,2.3,22.0,207.0,355.21,285.1
2017,12,21,16,15,313.5,90.0,2.15,21.5,167.0,293.92,235.1
2017,12,21,16,30,266.0,75.0,2.0,21.0,127.0,236.97,187.31
2017,12,21,16,45,190.0,57.5,1.85,20.5,89.5,161.26,123.87
2017,12,21,17,0,114.0,40.0,1.7,20.0,52.0,102.54,72.66
2017,12,21,17,15,57.0,20.0,1.8,19.5,26.0,47.09,1.35
2017,12,21,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,22,8,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,22,8,15,0.0,1.0,2.15,19.0,1.0,0.88,0.0
2017,12,22,8,30,0.0,2.0,2.3,19.0,2.0,1.75,0.0
2017,12,22,8,45,0.0,2.5,2.5,19.5,2.5,2.19,0.0
2017,12,22,9,0,0.0,3.0,2.7,20.0,3.0,2.63,0.0
2017,12,22,9,15,0.0,4.0,2.9,20.0,4.0,3.51,0.0
2017,12,22,9,30,0.0,5.0,3.1,20.0,5.0,4.39,0.0
2017,12,22,9,45,0.0,5.5,3.3,20.5,5.5,4.84,0.0
2017,12,22,10,0,0.0,6.0,3.5,21.0,6.0,5.28,0.0
2017,12,22,10,15,0.0,6.5,3.65,21.0,6.5,5.72,0.0
2017,12,22,10,30,0.0,7.0,3.8,21.0,7.0,6.16,0.0
2017,12,22,10,45,0.0,32.0,3.95,21.5,32.0,28.23,17.75
2017,12,22,11,0,0.0,57.0,4.1,22.0,57.0,50.39,35.86
2017,12,22,11,15,0.0,40.0,4.0,22.0,40.0,35.33,23.45
2017,12,22,11,30,0.0,23.0,3.9,22.0,23.0,20.3,11.07
2017,12,22,11,45,0.0,28.0,3.8,22.5,28.0,24.72,14.66
2017,12,22,12,0,0.0,33.0,3.7,23.0,33.0,29.15,18.23
2017,12,22,12,15,0.0,57.5,3.4,23.0,57.5,50.86,35.92
2017,12,22,12,30,0.0,82.0,3.1,23.0,82.0,72.64,53.56
2017,12,22,12,45,0.0,65.5,2.8,23.0,65.5,57.97,41.67
2017,12,22,13,0,0.0,49.0,2.5,23.0,49.0,43.32,29.79
2017,12,22,13,15,0.0,71.5,2.1,22.5,71.5,63.29,46.15
2017,12,22,13,30,0.0,94.0,1.7,22.0,94.0,83.49,62.67
2017,12,22,13,45,0.5,130.0,1.35,21.5,130.5,118.87,91.4
2017,12,22,14,0,1.0,166.0,1.0,21.0,167.0,156.32,121.5
2017,12,22,14,15,22.0,183.5,1.35,20.5,194.5,193.83,152.67
2017,12,22,14,30,43.0,201.0,1.7,20.0,222.0,246.4,195.66
2017,12,22,14,45,293.5,170.5,2.05,19.5,297.5,439.8,354.49
2017,12,22,15,0,544.0,140.0,2.4,19.0,373.0,600.75,482.11
2017,12,22,15,15,513.0,132.5,3.15,18.0,336.0,547.85,444.9
2017,12,22,15,30,482.0,125.0,3.9,17.0,299.0,495.95,407.46
2017,12,22,15,45,436.0,116.0,4.65,16.0,258.0,434.07,360.1
2017,12,22,16,0,390.0,107.0,5.4,15.0,217.0,375.35,313.02
2017,12,22,16,15,333.0,93.0,5.85,13.5,175.5,308.56,257.4
2017,12,22,16,30,276.0,79.0,6.3,12.0,134.0,238.82,197.5
2017,12,22,16,45,207.5,60.5,6.75,11.0,95.0,173.4,139.57
2017,12,22,17,0,139.0,42.0,7.2,10.0,56.0,115.25,86.16
2017,12,22,17,15,69.5,21.0,7.25,9.0,28.0,52.91,6.77
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.25,5.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.8,5.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,6.15,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.45,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,23,7,45,82.0,18.5,2.85,2.5,27.0,59.22,10.3
2017,12,23,8,0,164.0,37.0,3.0,3.0,54.0,125.53,96.68
2017,12,23,8,15,200.0,55.0,3.15,3.5,86.5,162.3,133.7
2017,12,23,8,30,236.0,73.0,3.3,4.0,119.0,211.03,178.77
2017,12,23,8,45,258.0,90.0,3.5,5.0,153.0,254.19,217.75
2017,12,23,9,0,280.0,107.0,3.7,6.0,187.0,299.19,257.11
2017,12,23,9,15,295.5,122.5,3.65,6.5,218.5,339.75,291.83
2017,12,23,9,30,311.0,138.0,3.6,7.0,250.0,381.15,326.27
2017,12,23,9,45,506.5,113.5,3.55,7.5,320.5,520.78,443.43
2017,12,23,10,0,702.0,89.0,3.5,8.0,391.0,669.02,561.08
2017,12,23,10,15,801.5,82.0,3.35,8.5,452.5,761.9,628.97
2017,12,23,10,30,901.0,75.0,3.2,9.0,514.0,854.61,694.61
2017,12,23,10,45,913.5,76.5,3.05,9.5,543.0,892.87,718.36
2017,12,23,11,0,926.0,78.0,2.9,10.0,572.0,928.58,740.21
2017,12,23,11,15,933.5,79.0,2.75,10.0,593.0,956.33,757.37
2017,12,23,11,30,941.0,80.0,2.6,10.0,614.0,980.89,772.15
2017,12,23,11,45,940.0,83.0,2.5,10.5,625.5,996.62,779.76
2017,12,23,12,0,939.0,86.0,2.4,11.0,637.0,1008.66,784.92
2017,12,23,12,15,941.0,86.0,2.3,11.0,641.5,1016.16,788.49
2017,12,23,12,30,943.0,86.0,2.2,11.0,646.0,1019.98,789.69
2017,12,23,12,45,942.5,85.5,2.1,11.5,642.0,1017.06,785.03
2017,12,23,13,0,942.0,85.0,2.0,12.0,638.0,1010.44,778.09
2017,12,23,13,15,938.0,84.0,1.9,12.0,625.5,996.23,767.63
2017,12,23,13,30,934.0,83.0,1.8,12.0,613.0,978.48,755.0
2017,12,23,13,45,927.0,81.5,1.75,12.5,592.0,953.95,737.21
2017,12,23,14,0,920.0,80.0,1.7,13.0,571.0,926.23,717.44
2017,12,23,14,15,849.0,83.5,1.6,13.0,519.0,854.68,667.84
2017,12,23,14,30,778.0,87.0,1.5,13.0,467.0,775.04,612.18
2017,12,23,14,45,617.0,117.0,1.45,13.0,405.0,660.29,530.07
2017,12,23,15,0,456.0,147.0,1.4,13.0,343.0,542.08,440.03
2017,12,23,15,15,437.5,137.0,1.25,12.5,311.0,498.76,407.82
2017,12,23,15,30,419.0,127.0,1.1,12.0,279.0,455.67,374.39
2017,12,23,15,45,404.0,112.5,0.95,12.0,243.5,410.12,337.69
2017,12,23,16,0,389.0,98.0,0.8,12.0,208.0,364.96,300.36
2017,12,23,16,15,356.5,83.5,0.65,11.5,170.5,310.87,255.14
2017,12,23,16,30,324.0,69.0,0.5,11.0,133.0,259.47,210.77
2017,12,23,16,45,276.0,53.0,0.4,10.5,97.0,202.41,160.73
2017,12,23,17,0,228.0,37.0,0.3,10.0,61.0,150.47,112.28
2017,12,23,17,15,114.0,18.5,0.35,9.5,30.5,70.09,15.25
2017,12,23,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,7,45,213.5,15.0,2.6,5.0,37.0,99.86,14.44
2017,12,24,8,0,427.0,30.0,2.9,6.0,74.0,219.71,167.65
2017,12,24,8,15,519.5,38.0,2.8,6.5,120.0,293.42,239.1
2017,12,24,8,30,612.0,46.0,2.7,7.0,166.0,373.07,311.13
2017,12,24,8,45,668.0,51.0,2.65,8.0,213.5,442.04,371.59
2017,12,24,9,0,724.0,56.0,2.6,9.0,261.0,514.99,432.61
2017,12,24,9,15,759.5,60.0,2.8,10.0,305.5,577.2,483.28
2017,12,24,9,30,795.0,64.0,3.0,11.0,350.0,640.6,532.78
2017,12,24,9,45,789.0,67.5,3.25,12.0,378.5,674.03,556.26
2017,12,24,10,0,783.0,71.0,3.5,13.0,407.0,704.6,577.23
2017,12,24,10,15,671.0,109.5,3.9,13.5,413.5,693.72,567.93
2017,12,24,10,30,559.0,148.0,4.3,14.0,420.0,660.22,541.13
2017,12,24,10,45,730.0,111.5,4.7,14.5,488.0,789.45,640.09
2017,12,24,11,0,901.0,75.0,5.1,15.0,556.0,901.99,723.13
2017,12,24,11,15,908.0,76.5,5.45,15.0,576.0,929.5,743.95
2017,12,24,11,30,915.0,78.0,5.8,15.0,596.0,953.89,763.08
2017,12,24,11,45,915.0,80.0,6.2,15.0,607.5,969.07,775.85
2017,12,24,12,0,915.0,82.0,6.6,15.0,619.0,980.71,786.13
2017,12,24,12,15,916.0,82.5,6.75,14.5,623.5,987.86,793.38
2017,12,24,12,30,917.0,83.0,6.9,14.0,628.0,991.41,798.19
2017,12,24,12,45,761.5,128.5,7.1,14.0,579.0,912.04,739.76
2017,12,24,13,0,606.0,174.0,7.3,14.0,530.0,811.4,664.28
2017,12,24,13,15,749.0,130.0,7.25,13.5,561.5,889.85,726.37
2017,12,24,13,30,892.0,86.0,7.2,13.0,593.0,943.81,768.87
2017,12,24,13,45,878.0,87.5,7.2,13.0,571.5,926.52,756.36
2017,12,24,14,0,864.0,89.0,7.2,13.0,550.0,897.05,734.96
2017,12,24,14,15,598.5,144.5,7.1,12.5,456.5,715.52,595.84
2017,12,24,14,30,333.0,200.0,7.0,12.0,363.0,518.11,434.28
2017,12,24,14,45,194.5,190.0,6.95,12.0,283.5,369.7,310.77
2017,12,24,15,0,56.0,180.0,6.9,12.0,204.0,232.41,193.25
2017,12,24,15,15,52.0,164.0,6.7,11.5,185.0,210.48,175.48
2017,12,24,15,30,48.0,148.0,6.5,11.0,166.0,188.97,157.7
2017,12,24,15,45,43.5,130.0,6.35,10.5,144.5,165.07,137.61
2017,12,24,16,0,39.0,112.0,6.2,10.0,123.0,141.66,117.59
2017,12,24,16,15,31.5,93.0,5.95,9.5,101.0,115.79,95.05
2017,12,24,16,30,24.0,74.0,5.7,9.0,79.0,90.65,72.81
2017,12,24,16,45,12.0,54.5,5.45,8.5,57.0,58.79,44.62
2017,12,24,17,0,0.0,35.0,5.2,8.0,35.0,33.7,22.12
2017,12,24,17,15,0.0,17.5,5.05,7.5,17.5,15.43,0.18
2017,12,24,17,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,3.15,0.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,25,7,45,188.5,16.0,3.4,0.0,35.0,92.3,7.84
2017,12,25,8,0,377.0,32.0,3.6,0.0,70.0,201.8,156.92
2017,12,25,8,15,470.0,41.5,3.7,0.5,115.0,274.79,229.2
2017,12,25,8,30,563.0,51.0,3.8,1.0,160.0,357.44,305.73
2017,12,25,8,45,613.0,58.5,3.9,2.0,206.0,423.29,365.63
2017,12,25,9,0,663.0,66.0,4.0,3.0,252.0,492.91,426.44
2017,12,25,9,15,701.5,70.5,3.85,3.5,296.5,554.85,478.71
2017,12,25,9,30,740.0,75.0,3.7,4.0,341.0,614.7,527.57
2017,12,25,9,45,760.5,80.5,3.6,5.0,380.5,667.68,567.0
2017,12,25,10,0,781.0,86.0,3.5,6.0,420.0,719.99,604.19
2017,12,25,10,15,799.5,88.5,3.35,6.5,454.5,766.27,636.53
2017,12,25,10,30,818.0,91.0,3.2,7.0,489.0,811.07,666.98
2017,12,25,10,45,825.5,95.0,3.1,7.5,516.0,846.42,690.02
2017,12,25,11,0,833.0,99.0,3.0,8.0,543.0,879.18,710.85
2017,12,25,11,15,842.0,100.5,2.85,8.0,563.5,907.6,729.16
2017,12,25,11,30,851.0,102.0,2.7,8.0,584.0,933.14,745.22
2017,12,25,11,45,471.0,186.0,2.6,8.5,454.0,684.57,557.41
2017,12,25,12,0,91.0,270.0,2.5,9.0,324.0,373.58,305.3
2017,12,25,12,15,151.0,274.5,2.5,9.5,364.5,454.74,372.19
2017,12,25,12,30,211.0,279.0,2.5,10.0,405.0,518.07,422.12
2017,12,25,12,45,207.0,279.0,2.5,10.5,402.0,513.96,417.68
2017,12,25,13,0,203.0,279.0,2.5,11.0,399.0,509.23,413.28
2017,12,25,13,15,528.5,190.0,2.55,11.0,492.5,744.33,600.92
2017,12,25,13,30,854.0,101.0,2.6,11.0,586.0,936.86,740.43
2017,12,25,13,45,844.5,100.0,2.65,11.0,566.0,911.9,721.96
2017,12,25,14,0,835.0,99.0,2.7,11.0,546.0,884.04,703.6
2017,12,25,14,15,821.5,96.5,2.7,11.0,518.5,848.24,679.03
2017,12,25,14,30,808.0,94.0,2.7,11.0,491.0,810.15,652.65
2017,12,25,14,45,579.0,131.0,2.7,11.5,405.5,646.76,529.98
2017,12,25,15,0,350.0,168.0,2.7,12.0,320.0,471.6,390.28
2017,12,25,15,15,527.0,126.0,2.5,11.5,330.5,552.61,458.7
2017,12,25,15,30,704.0,84.0,2.3,11.0,341.0,609.58,504.88
2017,12,25,15,45,659.5,80.0,2.15,11.0,296.5,544.09,451.36
2017,12,25,16,0,615.0,76.0,2.0,11.0,252.0,480.72,399.02
2017,12,25,16,15,556.5,68.0,1.7,10.0,206.5,407.81,338.3
2017,12,25,16,30,498.0,60.0,1.4,9.0,161.0,339.42,279.29
2017,12,25,16,45,399.5,49.5,1.15,8.5,116.5,255.67,205.96
2017,12,25,17,0,301.0,39.0,0.9,8.0,72.0,181.82,138.59
2017,12,25,17,15,150.5,19.5,0.9,7.5,36.0,84.76,29.63
2017,12,25,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,26,7,45,95.0,20.0,2.6,4.5,29.5,64.5,0.0
2017,12,26,8,0,190.0,40.0,2.7,5.0,59.0,138.79,105.21
2017,12,26,8,15,279.5,54.5,2.7,5.0,100.0,204.15,167.2
2017,12,26,8,30,369.0,69.0,2.7,5.0,141.0,279.51,235.38
2017,12,26,8,45,412.5,83.0,2.7,5.5,183.0,338.43,288.15
2017,12,26,9,0,456.0,97.0,2.7,6.0,225.0,401.1,342.39
2017,12,26,9,15,500.0,105.5,2.75,6.0,267.0,460.9,393.48
2017,12,26,9,30,544.0,114.0,2.8,6.0,309.0,523.58,445.56
2017,12,26,9,45,272.0,82.5,2.85,6.5,180.0,310.39,266.97
2017,12,26,10,0,0.0,51.0,2.9,7.0,51.0,45.02,33.69
2017,12,26,10,15,0.0,55.5,2.95,7.0,55.5,49.02,37.24
2017,12,26,10,30,0.0,60.0,3.0,7.0,60.0,53.03,40.63
2017,12,26,10,45,0.0,64.0,3.15,7.5,64.0,56.59,43.54
2017,12,26,11,0,0.0,68.0,3.3,8.0,68.0,60.15,46.44
2017,12,26,11,15,0.0,70.5,3.3,8.0,70.5,62.38,48.28
2017,12,26,11,30,0.0,73.0,3.3,8.0,73.0,64.61,50.13
2017,12,26,11,45,0.0,74.0,3.35,8.5,74.0,65.51,50.75
2017,12,26,12,0,0.0,75.0,3.4,9.0,75.0,66.41,51.38
2017,12,26,12,15,0.0,76.0,3.4,9.0,76.0,67.3,52.11
2017,12,26,12,30,0.0,77.0,3.4,9.0,77.0,68.19,52.86
2017,12,26,12,45,0.0,76.5,3.45,9.0,76.5,67.74,52.49
2017,12,26,13,0,0.0,76.0,3.5,9.0,76.0,67.3,52.13
2017,12,26,13,15,0.0,74.5,3.5,9.0,74.5,65.96,51.02
2017,12,26,13,30,0.0,73.0,3.5,9.0,73.0,64.62,49.92
2017,12,26,13,45,0.0,118.5,3.5,9.0,118.5,107.06,86.12
2017,12,26,14,0,0.0,164.0,3.5,9.0,164.0,153.21,125.13
2017,12,26,14,15,0.0,155.5,3.5,9.0,155.5,145.0,118.36
2017,12,26,14,30,0.0,147.0,3.5,9.0,147.0,136.89,111.75
2017,12,26,14,45,0.0,77.0,3.55,9.0,77.0,68.12,53.32
2017,12,26,15,0,0.0,7.0,3.6,9.0,7.0,6.16,0.0
2017,12,26,15,15,0.0,6.0,3.65,8.5,6.0,5.28,0.0
2017,12,26,15,30,0.0,5.0,3.7,8.0,5.0,4.39,0.0
2017,12,26,15,45,0.0,4.5,3.75,8.0,4.5,3.95,0.0
2017,12,26,16,0,0.0,4.0,3.8,8.0,4.0,3.51,0.0
2017,12,26,16,15,136.0,45.5,3.8,8.0,73.5,131.23,110.55
2017,12,26,16,30,272.0,87.0,3.8,8.0,143.0,248.8,208.62
2017,12,26,16,45,200.5,67.5,3.85,8.0,102.5,180.73,147.35
2017,12,26,17,0,129.0,48.0,3.9,8.0,62.0,120.28,92.23
2017,12,26,17,15,64.5,24.0,3.95,7.5,31.0,56.61,21.26
2017,12,26,17,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.7,3.5,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.55,4.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,4.0,4.5,3.94,0.0
2017,12,27,8,0,0.0,9.0,5.8,4.0,9.0,7.9,0.83
2017,12,27,8,15,0.0,16.0,5.8,4.0,16.0,14.06,6.55
2017,12,27,8,30,0.0,23.0,5.8,4.0,23.0,20.23,12.19
2017,12,27,8,45,0.0,31.0,5.85,4.0,31.0,27.3,18.6
2017,12,27,9,0,0.0,39.0,5.9,4.0,39.0,34.37,24.96
2017,12,27,9,15,0.0,46.0,5.85,4.0,46.0,40.57,30.47
2017,12,27,9,30,0.0,53.0,5.8,4.0,53.0,46.78,35.94
2017,12,27,9,45,0.0,75.5,5.75,4.5,75.5,66.87,53.48
2017,12,27,10,0,0.0,98.0,5.7,5.0,98.0,88.5,72.17
2017,12,27,10,15,2.0,132.0,5.6,5.0,133.0,123.93,102.84
2017,12,27,10,30,4.0,166.0,5.5,5.0,168.0,160.49,134.15
2017,12,27,10,45,5.0,173.5,5.45,5.5,176.0,168.43,140.43
2017,12,27,11,0,6.0,181.0,5.4,6.0,184.0,176.54,146.87
2017,12,27,11,15,3.0,153.0,5.3,6.0,154.5,144.24,119.04
2017,12,27,11,30,0.0,125.0,5.2,6.0,125.0,113.3,92.36
2017,12,27,11,45,2.0,156.5,5.1,6.0,158.0,146.38,120.61
2017,12,27,12,0,4.0,188.0,5.0,6.0,191.0,180.47,149.45
2017,12,27,12,15,2.0,165.5,4.9,6.0,167.0,155.26,127.91
2017,12,27,12,30,0.0,143.0,4.8,6.0,143.0,130.71,106.96
2017,12,27,12,45,0.0,136.0,4.75,6.0,136.0,123.81,101.11
2017,12,27,13,0,0.0,129.0,4.7,6.0,129.0,116.99,95.33
2017,12,27,13,15,0.0,122.0,4.65,6.0,122.0,110.23,89.62
2017,12,27,13,30,0.0,115.0,4.6,6.0,115.0,103.53,83.96
2017,12,27,13,45,0.0,117.5,4.55,6.0,117.5,106.07,86.24
2017,12,27,14,0,0.0,120.0,4.5,6.0,120.0,108.7,88.61
2017,12,27,14,15,0.0,131.5,4.45,6.0,131.5,120.44,98.83
2017,12,27,14,30,0.0,143.0,4.4,6.0,143.0,132.7,109.52
2017,12,27,14,45,0.0,109.5,4.35,6.0,109.5,99.3,80.97
2017,12,27,15,0,0.0,76.0,4.3,6.0,76.0,67.23,53.31
2017,12,27,15,15,0.0,69.0,4.2,5.5,69.0,61.0,48.1
2017,12,27,15,30,0.0,62.0,4.1,5.0,62.0,54.77,42.82
2017,12,27,15,45,0.0,54.0,4.1,5.0,54.0,47.67,36.62
2017,12,27,16,0,0.0,46.0,4.1,5.0,46.0,40.58,30.37
2017,12,27,16,15,0.0,37.5,3.95,4.5,37.5,33.05,23.7
2017,12,27,16,30,0.0,29.0,3.8,4.0,29.0,25.53,16.95
2017,12,27,16,45,0.0,21.0,3.7,4.0,21.0,18.47,10.5
2017,12,27,17,0,0.0,13.0,3.6,4.0,13.0,11.42,4.0
2017,12,27,17,15,0.0,6.5,3.55,4.0,6.5,5.7,0.0
2017,12,27,17,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,7,45,132.5,18.0,2.15,2.5,31.0,73.07,0.0
2017,12,28,8,0,265.0,36.0,2.4,3.0,62.0,161.25,122.27
2017,12,28,8,15,358.5,48.5,2.45,3.5,105.0,230.63,189.41
2017,12,28,8,30,452.0,61.0,2.5,4.0,148.0,310.71,261.88
2017,12,28,8,45,512.0,70.0,2.55,4.5,193.0,378.38,322.49
2017,12,28,9,0,572.0,79.0,2.6,5.0,238.0,450.87,385.18
2017,12,28,9,15,614.0,85.5,2.55,5.0,282.0,513.6,438.3
2017,12,28,9,30,656.0,92.0,2.5,5.0,326.0,578.48,491.45
2017,12,28,9,45,685.5,96.5,2.5,5.5,366.0,633.79,534.67
2017,12,28,10,0,715.0,101.0,2.5,6.0,406.0,689.36,575.89
2017,12,28,10,15,388.0,154.0,2.45,6.0,321.5,509.98,429.19
2017,12,28,10,30,61.0,207.0,2.4,6.0,237.0,268.5,224.55
2017,12,28,10,45,40.5,204.5,2.35,6.5,225.0,247.72,206.7
2017,12,28,11,0,20.0,202.0,2.3,7.0,213.0,211.52,175.24
2017,12,28,11,15,20.0,210.0,2.15,7.5,221.5,219.7,181.48
2017,12,28,11,30,20.0,218.0,2.0,8.0,230.0,227.98,187.63
2017,12,28,11,45,44.5,240.5,1.95,8.5,267.5,293.44,241.32
2017,12,28,12,0,69.0,263.0,1.9,9.0,305.0,343.84,281.65
2017,12,28,12,15,134.0,272.0,1.85,9.0,352.0,435.19,355.5
2017,12,28,12,30,199.0,281.0,1.8,9.0,399.0,508.89,413.82
2017,12,28,12,45,177.5,280.0,1.75,9.5,385.0,486.85,394.74
2017,12,28,13,0,156.0,279.0,1.7,10.0,371.0,464.42,376.12
2017,12,28,13,15,485.5,197.0,1.65,10.0,476.0,712.78,573.13
2017,12,28,13,30,815.0,115.0,1.6,10.0,581.0,918.71,719.84
2017,12,28,13,45,808.0,113.0,1.55,10.0,562.0,895.75,701.28
2017,12,28,14,0,801.0,111.0,1.5,10.0,543.0,869.89,683.68
2017,12,28,14,15,422.0,158.0,1.5,10.0,384.5,573.38,465.61
2017,12,28,14,30,43.0,205.0,1.5,10.0,226.0,250.82,204.79
2017,12,28,14,45,21.5,174.5,1.55,10.0,185.0,184.66,151.54
2017,12,28,15,0,0.0,144.0,1.6,10.0,144.0,135.68,110.37
2017,12,28,15,15,0.0,130.5,1.6,10.0,130.5,122.65,99.73
2017,12,28,15,30,0.0,117.0,1.6,10.0,117.0,109.72,89.0
2017,12,28,15,45,273.5,104.0,1.65,10.0,184.0,304.49,258.04
2017,12,28,16,0,547.0,91.0,1.7,10.0,251.0,458.57,383.07
2017,12,28,16,15,489.5,81.0,1.5,9.0,206.0,384.69,320.46
2017,12,28,16,30,432.0,71.0,1.3,8.0,161.0,319.02,264.1
2017,12,28,16,45,347.5,57.5,1.15,7.5,117.5,242.39,196.92
2017,12,28,17,0,263.0,44.0,1.0,7.0,74.0,174.89,135.57
2017,12,28,17,15,131.5,22.0,1.05,6.5,37.0,83.66,40.79
2017,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,7,45,140.5,18.0,1.5,3.5,31.5,75.22,0.0
2017,12,29,8,0,281.0,36.0,1.6,4.0,63.0,165.82,124.63
2017,12,29,8,15,376.5,48.0,1.5,4.5,106.5,237.23,193.26
2017,12,29,8,30,472.0,60.0,1.4,5.0,150.0,318.63,265.79
2017,12,29,8,45,539.0,67.5,1.35,5.5,196.5,389.44,327.73
2017,12,29,9,0,606.0,75.0,1.3,6.0,243.0,465.63,391.68
2017,12,29,9,15,647.5,81.0,1.2,6.0,287.5,528.94,443.23
2017,12,29,9,30,689.0,87.0,1.1,6.0,332.0,594.32,494.31
2017,12,29,9,45,344.5,90.5,1.0,6.5,213.0,371.78,313.74
2017,12,29,10,0,0.0,94.0,0.9,7.0,94.0,84.54,67.45
2017,12,29,10,15,0.0,102.0,0.8,7.5,102.0,92.0,74.17
2017,12,29,10,30,0.0,110.0,0.7,8.0,110.0,99.51,80.23
2017,12,29,10,45,0.0,108.5,0.65,8.5,108.5,97.74,78.39
2017,12,29,11,0,0.0,107.0,0.6,9.0,107.0,96.08,76.7
2017,12,29,11,15,0.0,102.0,0.65,9.5,102.0,91.15,72.3
2017,12,29,11,30,0.0,97.0,0.7,10.0,97.0,86.32,68.03
2017,12,29,11,45,0.0,91.0,0.75,10.5,91.0,80.64,63.07
2017,12,29,12,0,0.0,85.0,0.8,11.0,85.0,75.31,58.43
2017,12,29,12,15,0.0,104.5,0.9,11.0,104.5,93.34,73.55
2017,12,29,12,30,0.0,124.0,1.0,11.0,124.0,112.05,89.11
2017,12,29,12,45,0.0,120.5,1.1,11.5,120.5,108.67,86.11
2017,12,29,13,0,0.0,117.0,1.2,12.0,117.0,105.32,83.21
2017,12,29,13,15,0.0,133.0,1.25,12.0,133.0,120.96,96.27
2017,12,29,13,30,0.0,149.0,1.3,12.0,149.0,137.03,109.61
2017,12,29,13,45,9.0,175.5,1.4,12.5,180.5,172.73,139.23
2017,12,29,14,0,18.0,202.0,1.5,13.0,212.0,209.46,169.32
2017,12,29,14,15,416.0,149.5,1.55,13.0,356.0,558.47,455.61
2017,12,29,14,30,814.0,97.0,1.6,13.0,500.0,822.54,650.25
2017,12,29,14,45,797.5,93.5,1.65,13.0,466.5,778.86,617.68
2017,12,29,15,0,781.0,90.0,1.7,13.0,433.0,733.52,586.94
2017,12,29,15,15,755.5,86.0,1.75,12.5,393.5,683.9,553.36
2017,12,29,15,30,730.0,82.0,1.8,12.0,354.0,629.66,514.9
2017,12,29,15,45,695.0,77.0,1.85,12.0,310.0,568.06,467.29
2017,12,29,16,0,660.0,72.0,1.9,12.0,266.0,507.73,418.95
2017,12,29,16,15,605.0,65.0,1.65,11.0,220.0,435.58,359.64
2017,12,29,16,30,550.0,58.0,1.4,10.0,174.0,367.52,301.51
2017,12,29,16,45,465.0,48.5,1.15,9.5,128.5,287.72,231.67
2017,12,29,17,0,380.0,39.0,0.9,9.0,83.0,216.26,166.53
2017,12,29,17,15,236.5,25.0,0.9,8.5,47.5,125.35,66.76
2017,12,29,17,30,93.0,11.0,0.9,8.0,12.0,36.75,0.0
2017,12,29,17,45,46.5,5.5,0.95,7.5,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,30,7,45,156.5,17.0,1.65,7.5,32.0,80.15,0.0
2017,12,30,8,0,313.0,34.0,1.9,8.0,64.0,175.69,129.71
2017,12,30,8,15,410.5,45.0,1.9,8.5,108.0,248.35,199.44
2017,12,30,8,30,508.0,56.0,1.9,9.0,152.0,331.25,272.87
2017,12,30,8,45,567.0,63.5,1.95,9.5,198.5,399.27,332.48
2017,12,30,9,0,626.0,71.0,2.0,10.0,245.0,471.96,393.79
2017,12,30,9,15,667.0,76.5,1.95,10.5,290.0,535.19,444.98
2017,12,30,9,30,708.0,82.0,1.9,11.0,335.0,600.44,495.72
2017,12,30,9,45,738.0,85.5,1.9,12.0,376.0,656.94,536.88
2017,12,30,10,0,768.0,89.0,1.9,13.0,417.0,713.65,575.67
2017,12,30,10,15,422.0,150.5,1.9,13.5,333.0,532.14,433.08
2017,12,30,10,30,76.0,212.0,1.9,14.0,249.0,286.91,232.59
2017,12,30,10,45,49.0,208.0,1.9,14.5,232.5,259.08,209.7
2017,12,30,11,0,22.0,204.0,1.9,15.0,216.0,215.39,173.06
2017,12,30,11,15,25.5,215.0,1.85,15.5,229.5,230.05,184.49
2017,12,30,11,30,29.0,226.0,1.8,16.0,243.0,261.72,209.1
2017,12,30,11,45,37.0,238.5,1.8,16.5,260.5,283.82,226.09
2017,12,30,12,0,45.0,251.0,1.8,17.0,278.0,306.25,243.22
2017,12,30,12,15,459.0,178.0,1.8,17.0,452.5,671.88,531.31
2017,12,30,12,30,873.0,105.0,1.8,17.0,627.0,987.38,749.39
2017,12,30,12,45,872.0,104.5,1.8,17.5,623.5,984.91,742.51
2017,12,30,13,0,871.0,104.0,1.8,18.0,620.0,978.9,737.37
2017,12,30,13,15,866.5,103.5,1.85,18.0,609.0,966.08,729.95
2017,12,30,13,30,862.0,103.0,1.9,18.0,598.0,949.89,720.43
2017,12,30,13,45,513.5,177.0,2.0,18.0,469.5,700.39,547.26
2017,12,30,14,0,165.0,251.0,2.1,18.0,341.0,431.3,341.72
2017,12,30,14,15,83.5,207.5,2.2,17.5,253.0,288.39,231.42
2017,12,30,14,30,2.0,164.0,2.3,17.0,165.0,156.17,123.71
2017,12,30,14,45,1.0,145.5,2.4,17.0,146.0,136.76,108.35
2017,12,30,15,0,0.0,127.0,2.5,17.0,127.0,117.61,92.82
2017,12,30,15,15,0.0,115.5,2.5,16.5,115.5,106.66,84.15
2017,12,30,15,30,0.0,104.0,2.5,16.0,104.0,95.8,75.43
2017,12,30,15,45,308.0,93.0,2.55,16.0,184.5,328.23,273.14
2017,12,30,16,0,616.0,82.0,2.6,16.0,265.0,493.29,404.96
2017,12,30,16,15,560.0,74.0,2.5,15.0,219.0,421.24,345.3
2017,12,30,16,30,504.0,66.0,2.4,14.0,173.0,353.32,288.1
2017,12,30,16,45,408.5,55.0,2.3,13.0,127.5,269.09,215.93
2017,12,30,17,0,313.0,44.0,2.2,12.0,82.0,195.53,150.54
2017,12,30,17,15,156.5,28.0,2.55,11.5,47.0,102.01,56.58
2017,12,30,17,30,0.0,12.0,2.9,11.0,12.0,10.91,0.0
2017,12,30,17,45,0.0,6.0,3.3,10.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,12,31,7,45,96.0,19.5,4.5,3.5,29.0,62.36,0.0
2017,12,31,8,0,192.0,39.0,4.7,4.0,58.0,136.68,102.19
2017,12,31,8,15,282.0,55.5,4.85,4.0,100.5,203.98,167.5
2017,12,31,8,30,372.0,72.0,5.0,4.0,143.0,281.36,238.54
2017,12,31,8,45,428.5,85.0,5.2,4.0,187.5,345.95,298.07
2017,12,31,9,0,485.0,98.0,5.4,4.0,232.0,415.66,360.79
2017,12,31,9,15,242.5,80.5,5.5,4.0,147.5,264.26,230.66
2017,12,31,9,30,0.0,63.0,5.6,4.0,63.0,55.66,43.72
2017,12,31,9,45,0.0,70.5,5.75,4.0,70.5,62.33,49.59
2017,12,31,10,0,0.0,78.0,5.9,4.0,78.0,69.01,55.34
2017,12,31,10,15,3.5,123.5,6.0,4.0,125.0,116.36,96.73
2017,12,31,10,30,7.0,169.0,6.1,4.0,172.0,166.12,139.69
2017,12,31,10,45,6.5,174.5,6.2,4.0,177.5,170.69,143.29
2017,12,31,11,0,6.0,180.0,6.3,4.0,183.0,175.37,147.06
2017,12,31,11,15,3.0,157.5,6.35,4.0,159.0,148.76,123.89
2017,12,31,11,30,0.0,135.0,6.4,4.0,135.0,123.11,101.55
2017,12,31,11,45,0.0,128.0,6.45,4.0,128.0,116.08,95.4
2017,12,31,12,0,0.0,121.0,6.5,4.0,121.0,109.18,89.39
2017,12,31,12,15,0.0,71.0,6.45,4.0,71.0,62.86,49.24
2017,12,31,12,30,0.0,21.0,6.4,4.0,21.0,18.54,10.59
2017,12,31,12,45,0.0,83.5,6.4,4.0,83.5,73.98,58.92
2017,12,31,13,0,0.0,146.0,6.4,4.0,146.0,133.69,110.49
2017,12,31,13,15,0.0,141.5,6.4,4.0,141.5,129.32,106.76
2017,12,31,13,30,0.0,137.0,6.4,4.0,137.0,125.0,103.13
2017,12,31,13,45,0.0,144.0,6.4,4.0,144.0,132.18,109.44
2017,12,31,14,0,0.0,151.0,6.4,4.0,151.0,139.6,115.97
2017,12,31,14,15,0.0,134.5,6.35,4.0,134.5,123.31,102.08
2017,12,31,14,30,0.0,118.0,6.3,4.0,118.0,107.21,88.31
2017,12,31,14,45,0.0,118.0,6.3,4.0,118.0,107.66,88.89
2017,12,31,15,0,0.0,118.0,6.3,4.0,118.0,108.29,89.64
2017,12,31,15,15,0.0,107.0,6.3,3.5,107.0,97.86,80.86
2017,12,31,15,30,0.0,96.0,6.3,3.0,96.0,87.49,72.05
2017,12,31,15,45,0.0,84.5,6.3,3.0,84.5,76.69,62.62
2017,12,31,16,0,0.0,73.0,6.3,3.0,73.0,65.94,53.13
2017,12,31,16,15,0.0,60.0,6.2,2.5,60.0,53.7,42.28
2017,12,31,16,30,0.0,47.0,6.1,2.0,47.0,41.49,31.3
2017,12,31,16,45,0.0,35.0,6.1,2.0,35.0,30.86,21.55
2017,12,31,17,0,0.0,23.0,6.1,2.0,23.0,20.25,11.74
2017,12,31,17,15,0.0,13.0,6.1,2.0,13.0,11.43,2.18
2017,12,31,17,30,0.0,3.0,6.1,2.0,3.0,2.73,0.0
2017,12,31,17,45,0.0,1.5,3.85,9.0,1.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
